Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,92.0064120005,17.0352471855,0.00387225121625,0.0,3.49369000822,6.81298672936,40.7335750594,38.9623250594,1.75125,0.02
 01/01  02:00:00,89.2358588213,14.0799968104,0.0,0.0,3.49369000822,6.81298672936,31.8593490872,30.0880990872,1.75125,0.02
 01/01  03:00:00,84.7535405876,9.44761372471,0.0,0.0,3.49369000822,6.81298672936,25.3468161553,22.4312332311,1.75125,1.16433292422
 01/01  04:00:00,93.8842639903,18.5552815891,0.0,0.0,3.49369000822,6.81298672936,38.5251712384,36.7539212384,1.75125,0.02
 01/01  05:00:00,101.326732642,19.0874416302,0.0,0.0,3.49369000822,6.81298672936,35.8779711207,34.1067211207,1.75125,0.02
 01/01  06:00:00,96.4607757249,14.6733437543,0.0,0.0,3.49369000822,6.81298672936,28.0333127952,25.1177240758,1.75125,1.1643387194
 01/01  07:00:00,128.645349856,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,478.578537872,475.056037872,3.5025,0.02
 01/01  08:00:00,127.747119441,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,433.328700046,428.661812793,3.5025,1.16438725225
 01/01  09:00:00,159.615150346,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,405.647228513,402.124728513,3.5025,0.02
 01/01  10:00:00,132.370315614,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,410.135443865,405.468449664,3.5025,1.16449420131
 01/01  11:00:00,166.783755858,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,361.56165633,354.53665633,7.005,0.02
 01/01  12:00:00,197.975244036,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,357.458304975,349.288354691,7.005,1.16495028369
 01/01  13:00:00,205.029350328,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,354.845512149,344.340515092,9.34,1.16499705763
 01/01  14:00:00,202.24951684,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,354.026784392,343.52177512,9.34,1.1650092722
 01/01  15:00:00,198.393314657,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,361.289571806,350.784604704,9.34,1.16496710143
 01/01  16:00:00,198.309748948,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,378.011017954,367.50605203,9.34,1.16496592449
 01/01  17:00:00,208.437086441,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,407.789811086,397.284798856,9.34,1.16501223002
 01/01  18:00:00,179.933117465,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,489.433600723,481.263637558,7.005,1.16496316455
 01/01  19:00:00,186.522013028,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,497.878297469,492.043428568,4.67,1.16486890163
 01/01  20:00:00,166.275752772,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,506.622390859,500.787479163,4.67,1.16491169575
 01/01  21:00:00,157.550027396,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,528.643439796,522.80876416,4.67,1.16467563636
 01/01  22:00:00,143.513419718,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,503.648328291,498.958328291,4.67,0.02
 01/01  23:00:00,80.7373375252,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,20.500819329,17.5851196747,1.75125,1.16444965425
 01/01  24:00:00,130.219160464,17.5783598188,0.0,0.0,3.49369000822,6.81298672936,64.889250126,63.118000126,1.75125,0.02
 01/02  01:00:00,100.874428556,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,63.0024885578,60.6474885578,2.335,0.02
 01/02  02:00:00,98.681425669,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,102.585351433,99.086224698,2.335,1.16412673547
 01/02  03:00:00,96.5774460727,19.5065691292,0.0,0.0,3.49369000822,9.08398230582,100.558140159,98.203140159,2.335,0.02
 01/02  04:00:00,96.1339743109,19.1103340095,0.0,0.0,3.49369000822,9.08398230582,103.987759514,101.632759514,2.335,0.02
 01/02  05:00:00,107.468755207,24.2055161506,0.0,0.0,3.49369000822,9.08398230582,155.196442039,151.697148641,2.335,1.16429339812
 01/02  06:00:00,105.68186717,22.5366184095,0.0,0.0,3.49369000822,9.08398230582,156.290300815,153.935300815,2.335,0.02
 01/02  07:00:00,142.5285686,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,670.219916626,665.529916626,4.67,0.02
 01/02  08:00:00,141.118102238,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,599.755344805,593.920778345,4.67,1.16456646019
 01/02  09:00:00,214.133584007,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,539.85669083,531.66419083,8.1725,0.02
 01/02  10:00:00,238.147019829,33.5326445657,0.0,0.0,62.886420148,41.4019203762,471.326346374,459.653810301,10.5075,1.16503607293
 01/02  11:00:00,228.301512746,33.5326445657,0.0,0.0,62.886420148,41.4019203762,405.382583257,392.564802555,10.5075,2.3102807013
 01/02  12:00:00,259.355413209,33.5326445657,0.0,0.0,62.886420148,41.4019203762,361.515862683,349.842843038,10.5075,1.16551964473
 01/02  13:00:00,239.254913215,33.5326445657,0.0,0.0,62.886420148,41.4019203762,335.894739539,323.0758737,10.5075,2.31136583905
 01/02  14:00:00,235.847679114,33.5326445657,0.0,0.0,62.886420148,41.4019203762,324.2574306,312.584207543,10.5075,1.1657230569
 01/02  15:00:00,232.077253905,33.5326445657,0.0,0.0,62.886420148,41.4019203762,321.926854163,310.253827306,10.5075,1.16552685712
 01/02  16:00:00,232.121943647,33.5326445657,0.0,0.0,62.886420148,41.4019203762,320.729422071,307.911243021,10.5075,2.31067905023
 01/02  17:00:00,242.392526481,33.5326445657,0.0,0.0,62.886420148,41.4019203762,326.868544571,315.195794805,10.5075,1.16524976662
 01/02  18:00:00,242.409844055,33.5326445657,0.0,0.0,62.886420148,41.4019203762,337.204504361,325.53179174,10.5075,1.16521262165
 01/02  19:00:00,241.772023269,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,354.269846238,343.764558348,9.34,1.16528789033
 01/02  20:00:00,225.648880448,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,373.382092743,362.877153204,9.34,1.16493953936
 01/02  21:00:00,200.531503768,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,397.355995589,388.018610523,8.1725,1.16488506596
 01/02  22:00:00,143.633028732,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,384.721102127,378.886368131,4.67,1.16473399627
 01/02  23:00:00,78.8534820215,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/02  24:00:00,124.2456099,9.26476617137,0.0,0.0,3.49369000822,9.08398230582,33.33794468,29.8385671273,2.335,1.16437755266
 01/03  01:00:00,102.608166402,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,63.7776225314,61.4226225314,2.335,0.02
 01/03  02:00:00,99.0469429281,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,86.6255545679,83.1262273406,2.335,1.16432722729
 01/03  03:00:00,94.6365200451,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,74.5092439309,72.1542439309,2.335,0.02
 01/03  04:00:00,96.2277154632,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,109.665287554,107.310287554,2.335,0.02
 01/03  05:00:00,122.788812782,23.2339775242,0.0,0.0,3.49369000822,9.08398230582,127.841079627,125.486079627,2.335,0.02
 01/03  06:00:00,119.088379975,19.5383883254,0.0,0.0,3.49369000822,9.08398230582,110.768801702,107.26950459,2.335,1.16429711196
 01/03  07:00:00,158.767744957,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,660.711605465,656.021605465,4.67,0.02
 01/03  08:00:00,150.253280086,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,605.405006747,599.57051812,4.67,1.16448862722
 01/03  09:00:00,214.212714992,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,562.228491641,554.035991641,8.1725,0.02
 01/03  10:00:00,238.031830644,33.5326445657,0.0,0.0,62.886420148,41.4019203762,510.878463077,499.206003038,10.5075,1.16496003873
 01/03  11:00:00,228.251341599,33.5326445657,0.0,0.0,62.886420148,41.4019203762,482.628215172,470.955576461,10.5075,1.16513871089
 01/03  12:00:00,259.280754031,33.5326445657,0.0,0.0,62.886420148,41.4019203762,459.869511847,447.050872777,10.5075,2.31113907025
 01/03  13:00:00,239.025082403,33.5326445657,0.0,0.0,62.886420148,41.4019203762,452.486962789,440.31140848,10.5075,1.66805430987
 01/03  14:00:00,235.534916896,33.5326445657,0.0,0.0,62.886420148,41.4019203762,447.520661213,435.2043763,10.5075,1.80878491364
 01/03  15:00:00,231.767947896,33.5326445657,0.0,0.0,62.886420148,41.4019203762,442.734210047,431.061250198,10.5075,1.16545984957
 01/03  16:00:00,231.767852285,33.5326445657,0.0,0.0,62.886420148,41.4019203762,439.383647474,426.565598858,10.5075,2.31054861532
 01/03  17:00:00,241.965797532,33.5326445657,0.0,0.0,62.886420148,41.4019203762,439.742387286,428.06970098,10.5075,1.16518630612
 01/03  18:00:00,241.949180582,33.5326445657,0.0,0.0,62.886420148,41.4019203762,444.566306542,432.893364718,10.5075,1.16544182432
 01/03  19:00:00,241.503203958,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,455.938218426,445.432991743,9.34,1.16522668377
 01/03  20:00:00,218.682276615,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,468.288903013,457.783798677,9.34,1.16510433558
 01/03  21:00:00,194.085828352,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,478.107845387,468.770299729,8.1725,1.16504565778
 01/03  22:00:00,138.786869431,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,454.974621642,449.13994662,4.67,1.16467502157
 01/03  23:00:00,83.0515535345,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,19.9518365243,17.5968365243,2.335,0.02
 01/03  24:00:00,133.262384297,18.3229998492,0.0,0.0,3.49369000822,9.08398230582,64.7122406759,61.2129682088,2.335,1.16427246708
 01/04  01:00:00,101.023795492,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,59.8628163174,57.5078163174,2.335,0.02
 01/04  02:00:00,98.762971868,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,94.3406019898,91.9856019898,2.335,0.02
 01/04  03:00:00,96.5397605078,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,92.8046903805,89.3053617944,2.335,1.16432858601
 01/04  04:00:00,95.3372675459,18.2349859098,0.0,0.0,3.49369000822,9.08398230582,86.7494620803,84.3944620803,2.335,0.02
 01/04  05:00:00,106.211850556,22.8301711091,0.0,0.0,3.49369000822,9.08398230582,123.794615976,121.439615976,2.335,0.02
 01/04  06:00:00,104.269755095,21.0384283037,0.0,0.0,3.49369000822,9.08398230582,121.469354089,117.970052572,2.335,1.16430151698
 01/04  07:00:00,142.56129799,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,629.558224141,624.868224141,4.67,0.02
 01/04  08:00:00,141.183923958,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,579.739295036,573.904734506,4.67,1.16456052942
 01/04  09:00:00,214.146588792,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,536.771528708,528.579028708,8.1725,0.02
 01/04  10:00:00,238.131335591,33.5326445657,0.0,0.0,62.886420148,41.4019203762,492.596624827,480.924219871,10.5075,1.16490495591
 01/04  11:00:00,228.269312848,33.5326445657,0.0,0.0,62.886420148,41.4019203762,472.682164768,461.009579639,10.5075,1.16508512945
 01/04  12:00:00,259.285700202,33.5326445657,0.0,0.0,62.886420148,41.4019203762,453.511786978,440.692906811,10.5075,2.31138016757
 01/04  13:00:00,239.03359859,33.5326445657,0.0,0.0,62.886420148,41.4019203762,434.385430759,422.712271072,10.5075,1.16565968752
 01/04  14:00:00,235.521575245,33.5326445657,0.0,0.0,62.886420148,41.4019203762,421.830995878,409.01207736,10.5075,2.3114185176
 01/04  15:00:00,231.745305004,33.5326445657,0.0,0.0,62.886420148,41.4019203762,412.612315337,400.939401366,10.5075,1.16541397148
 01/04  16:00:00,231.730904714,33.5326445657,0.0,0.0,62.886420148,41.4019203762,416.305704592,403.487744413,10.5075,2.31046017932
 01/04  17:00:00,241.914946982,33.5326445657,0.0,0.0,62.886420148,41.4019203762,433.615835491,421.942904896,10.5075,1.1654305943
 01/04  18:00:00,241.891788709,33.5326445657,0.0,0.0,62.886420148,41.4019203762,449.355241176,437.682340567,10.5075,1.16540060937
 01/04  19:00:00,241.480214587,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,471.692986191,461.187799712,9.34,1.16518647887
 01/04  20:00:00,225.188828455,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,497.314424948,486.809359889,9.34,1.16506505868
 01/04  21:00:00,200.183952971,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,517.255513058,507.918005574,8.1725,1.16500748446
 01/04  22:00:00,143.50534176,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,502.25176638,496.416959591,4.67,1.16480678911
 01/04  23:00:00,85.9352277705,7.5502737733,0.0,0.0,3.49369000822,9.08398230582,34.2817429441,31.9267429441,2.335,0.02
 01/04  24:00:00,132.164863594,17.2862087692,0.0,0.0,3.49369000822,9.08398230582,74.5544383492,71.055040696,2.335,1.1643976532
 01/05  01:00:00,105.034524765,21.9406055557,0.0,0.0,3.49369000822,9.08398230582,134.539582566,132.184582566,2.335,0.02
 01/05  02:00:00,99.2778571566,22.2765713328,0.0,0.0,3.49369000822,9.08398230582,154.905859929,152.550859929,2.335,0.02
 01/05  03:00:00,96.8674003786,19.92627986,0.0,0.0,3.49369000822,9.08398230582,144.563690895,141.064368199,2.335,1.16432269613
 01/05  04:00:00,100.768186942,24.2203564647,0.0,0.0,3.49369000822,9.08398230582,191.547659795,189.192659795,2.335,0.02
 01/05  05:00:00,106.42968429,22.9186528067,0.0,0.0,3.49369000822,9.08398230582,177.911696659,175.556696659,2.335,0.02
 01/05  06:00:00,102.972453475,19.92627986,0.0,0.0,3.49369000822,9.08398230582,149.880493882,146.381197812,2.335,1.16429606989
 01/05  07:00:00,142.129872716,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,723.0200022,718.3300022,4.67,0.02
 01/05  08:00:00,141.084982249,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,650.01626697,644.181741915,4.67,1.1645250553
 01/05  09:00:00,214.120826821,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,590.254558931,582.062058931,8.1725,0.02
 01/05  10:00:00,238.109115426,33.5326445657,0.0,0.0,62.886420148,41.4019203762,536.308914059,524.636543069,10.5075,1.16487098981
 01/05  11:00:00,228.249642531,33.5326445657,0.0,0.0,62.886420148,41.4019203762,507.001476128,495.328661898,10.5075,1.16531423073
 01/05  12:00:00,259.287366749,33.5326445657,0.0,0.0,62.886420148,41.4019203762,482.916452729,470.097632772,10.5075,2.31131995671
 01/05  13:00:00,239.063822951,33.5326445657,0.0,0.0,62.886420148,41.4019203762,464.928844574,453.255712874,10.5075,1.16563170014
 01/05  14:00:00,235.575283261,33.5326445657,0.0,0.0,62.886420148,41.4019203762,443.74535488,430.92648871,10.5075,2.31136616946
 01/05  15:00:00,231.826810978,33.5326445657,0.0,0.0,62.886420148,41.4019203762,423.211953992,411.539064829,10.5075,1.16538916312
 01/05  16:00:00,231.867956233,33.5326445657,0.0,0.0,62.886420148,41.4019203762,410.142327132,397.3244134,10.5075,2.31041373141
 01/05  17:00:00,242.097610415,33.5326445657,0.0,0.0,62.886420148,41.4019203762,403.442193389,391.769283994,10.5075,1.165409395
 01/05  18:00:00,242.096678903,33.5326445657,0.0,0.0,62.886420148,41.4019203762,408.296281199,396.62340054,10.5075,1.1653806592
 01/05  19:00:00,241.595543524,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,420.449604096,409.94443668,9.34,1.16516741605
 01/05  20:00:00,225.441175827,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,428.41025147,417.905204556,9.34,1.16504691398
 01/05  21:00:00,200.399056599,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,432.147744878,422.81025448,8.1725,1.16499039753
 01/05  22:00:00,143.606955805,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,409.554306012,403.719515558,4.67,1.16479045368
 01/05  23:00:00,81.0297944425,2.27047965451,0.0,0.0,3.49369000822,9.08398230582,8.51839753288,6.16339753288,2.335,0.02
 01/05  24:00:00,132.037271686,17.0660015283,0.0,0.0,3.49369000822,9.08398230582,54.9520860315,51.4526812972,2.335,1.16440473432
 01/06  01:00:00,100.204055949,16.539929363,0.0,0.0,3.49369000822,9.08398230582,49.8747238949,47.5197238949,2.335,0.02
 01/06  02:00:00,97.3873701551,20.3262775762,0.0,0.0,3.49369000822,9.08398230582,86.5718159596,84.2168159596,2.335,0.02
 01/06  03:00:00,99.0263347594,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,92.4962651032,88.9969451809,2.335,1.16431992225
 01/06  04:00:00,93.7887541039,16.6180854433,0.0,0.0,3.49369000822,9.08398230582,72.6000836948,70.2450836948,2.335,0.02
 01/06  05:00:00,121.249394124,21.8893991829,0.0,0.0,3.49369000822,9.08398230582,121.664624658,119.309624658,2.335,0.02
 01/06  06:00:00,122.489892433,22.9213532029,0.0,0.0,3.49369000822,9.08398230582,121.569483463,118.07018204,2.335,1.16430142335
 01/06  07:00:00,159.10596446,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,632.997805694,628.307805694,4.67,0.02
 01/06  08:00:00,150.302578054,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,579.082929038,573.248418312,4.67,1.16451072608
 01/06  09:00:00,214.230979931,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,515.97627245,507.78377245,8.1725,0.02
 01/06  10:00:00,238.134839875,33.5326445657,0.0,0.0,62.886420148,41.4019203762,457.602223278,445.929865095,10.5075,1.16485818271
 01/06  11:00:00,228.332619353,33.5326445657,0.0,0.0,62.886420148,41.4019203762,436.256198437,424.583395294,10.5075,1.16530314334
 01/06  12:00:00,259.348559015,33.5326445657,0.0,0.0,62.886420148,41.4019203762,413.412468109,400.593665633,10.5075,2.31130247604
 01/06  13:00:00,239.172090454,33.5326445657,0.0,0.0,62.886420148,41.4019203762,385.310057513,373.636932691,10.5075,1.16562482258
 01/06  14:00:00,235.779477704,33.5326445657,0.0,0.0,62.886420148,41.4019203762,368.59359917,355.774743044,10.5075,2.31135612528
 01/06  15:00:00,231.975193766,33.5326445657,0.0,0.0,62.886420148,41.4019203762,360.321242777,348.648357277,10.5075,1.16538550059
 01/06  16:00:00,231.952827906,33.5326445657,0.0,0.0,62.886420148,41.4019203762,365.125715302,352.307805882,10.5075,2.31040941967
 01/06  17:00:00,242.114451093,33.5326445657,0.0,0.0,62.886420148,41.4019203762,375.466616249,363.793707,10.5075,1.16540924898
 01/06  18:00:00,242.061598796,33.5326445657,0.0,0.0,62.886420148,41.4019203762,393.82075003,382.147868371,10.5075,1.16538165898
 01/06  19:00:00,241.544551656,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,415.875854927,405.370685659,9.34,1.16516926726
 01/06  20:00:00,218.658556118,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,431.201440318,420.696390633,9.34,1.16504968446
 01/06  21:00:00,194.098340556,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,453.117588763,443.780094584,8.1725,1.16499417976
 01/06  22:00:00,138.784858071,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,456.171302534,450.336507585,4.67,1.16479494936
 01/06  23:00:00,85.430602853,6.9028627402,0.0,0.0,3.49369000822,9.08398230582,28.8841484723,26.5291484723,2.335,0.02
 01/06  24:00:00,130.241781522,15.3207547875,0.0,0.0,3.49369000822,9.08398230582,54.2448116846,50.7454022396,2.335,1.16440944499
 01/07  01:00:00,102.702955418,21.8271680782,0.0,0.0,3.49369000822,6.81298672936,98.6700030722,96.8987530722,1.75125,0.02
 01/07  02:00:00,96.9058021971,22.0969177163,0.0,0.0,3.49369000822,6.81298672936,113.190719655,110.275014001,1.75125,1.16445565408
 01/07  03:00:00,92.3175141342,17.5453656611,0.0,0.0,3.49369000822,6.81298672936,104.058084461,102.286834461,1.75125,0.02
 01/07  04:00:00,98.8448129514,24.467239169,0.0,0.0,3.49369000822,6.81298672936,160.272839932,158.501589932,1.75125,0.02
 01/07  05:00:00,105.509004931,24.2203564647,0.0,0.0,3.49369000822,6.81298672936,161.32148716,158.405881276,1.75125,1.16435588427
 01/07  06:00:00,99.2224402831,18.3776934976,0.0,0.0,3.49369000822,6.81298672936,132.408002982,130.636752982,1.75125,0.02
 01/07  07:00:00,127.907931872,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,711.324569313,706.657756332,3.5025,1.1643129808
 01/07  08:00:00,126.850793613,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,648.184487063,644.661987063,3.5025,0.02
 01/07  09:00:00,186.626204157,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,597.264890496,590.262655942,5.8375,1.1647345539
 01/07  10:00:00,203.496457431,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,536.401555327,525.896758967,9.34,1.16479636
 01/07  11:00:00,228.204357193,33.5326445657,0.0,0.0,62.886420148,41.4019203762,491.415204871,479.742508052,10.5075,1.16519681859
 01/07  12:00:00,259.257002526,33.5326445657,0.0,0.0,62.886420148,41.4019203762,459.540899232,447.867937111,10.5075,1.16546212149
 01/07  13:00:00,239.029177924,33.5326445657,0.0,0.0,62.886420148,41.4019203762,440.19914231,427.38019043,10.5075,2.31145188079
 01/07  14:00:00,235.505351214,33.5326445657,0.0,0.0,62.886420148,41.4019203762,428.159097559,416.485990965,10.5075,1.16560659358
 01/07  15:00:00,231.724348873,33.5326445657,0.0,0.0,62.886420148,41.4019203762,429.294724338,416.476329933,10.5075,2.31089440494
 01/07  16:00:00,231.699862925,33.5326445657,0.0,0.0,62.886420148,41.4019203762,441.754573699,430.081691251,10.5075,1.16538244799
 01/07  17:00:00,241.876160549,33.5326445657,0.0,0.0,62.886420148,41.4019203762,462.680894441,451.008077932,10.5075,1.16531650919
 01/07  18:00:00,241.859617336,33.5326445657,0.0,0.0,62.886420148,41.4019203762,478.929256038,466.111339258,10.5075,2.31041678009
 01/07  19:00:00,227.722107621,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,517.546132774,508.208318128,8.1725,1.16531464616
 01/07  20:00:00,181.997857333,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,549.487903073,542.485248063,5.8375,1.16515500997
 01/07  21:00:00,171.686101505,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,553.772417009,546.770042896,5.8375,1.16487411346
 01/07  22:00:00,129.266275621,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,531.085181598,527.562681598,3.5025,0.02
 01/07  23:00:00,86.7740676034,10.6626224555,0.0,0.0,3.49369000822,6.81298672936,44.3090135275,41.393152041,1.75125,1.16461148646
 01/07  24:00:00,129.888925607,17.2862087692,0.0,0.0,3.49369000822,6.81298672936,66.4188698318,64.6476198318,1.75125,0.02
 01/08  01:00:00,101.080591215,20.2177894602,0.0,0.0,3.49369000822,6.81298672936,118.307238696,115.391613829,1.75125,1.16437486741
 01/08  02:00:00,99.3685043904,24.6500867224,0.0,0.0,3.49369000822,6.81298672936,150.796722661,149.025472661,1.75125,0.02
 01/08  03:00:00,95.1384609986,20.4256765619,0.0,0.0,3.49369000822,6.81298672936,133.128315686,130.21268667,1.75125,1.16437901642
 01/08  04:00:00,96.3100377291,21.9895258471,0.0,0.0,3.49369000822,6.81298672936,167.675452012,165.904202012,1.75125,0.02
 01/08  05:00:00,105.872203635,24.6500867224,0.0,0.0,3.49369000822,6.81298672936,177.305812012,175.534562012,1.75125,0.02
 01/08  06:00:00,101.242988419,20.4256765619,0.0,0.0,3.49369000822,6.81298672936,145.263471037,142.347867093,1.75125,1.16435394419
 01/08  07:00:00,127.928403794,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,769.981680525,766.459180525,3.5025,0.02
 01/08  08:00:00,126.867899216,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,679.593258883,676.070758883,3.5025,0.02
 01/08  09:00:00,159.150029597,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,570.17366464,565.506702036,3.5025,1.16446260324
 01/08  10:00:00,131.512255182,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,538.707774467,535.185274467,3.5025,0.02
 01/08  11:00:00,166.183947069,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,494.267251288,486.097297279,7.005,1.16495400915
 01/08  12:00:00,197.731281928,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,468.029638631,459.859752922,7.005,1.16488570913
 01/08  13:00:00,204.915849614,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,430.693942306,420.188764473,9.34,1.16517783225
 01/08  14:00:00,201.88956005,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,413.957363272,403.452402358,9.34,1.16496091443
 01/08  15:00:00,198.117732346,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,414.916027572,404.411101383,9.34,1.16492618878
 01/08  16:00:00,198.088882472,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,421.430543946,410.925611024,9.34,1.16493292175
 01/08  17:00:00,208.266612396,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,443.255859115,432.750871474,9.34,1.16498764071
 01/08  18:00:00,179.80521145,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,539.267331542,531.097385597,7.005,1.16494594479
 01/08  19:00:00,186.484305227,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,575.659122347,569.824264308,4.67,1.16485803976
 01/08  20:00:00,166.336382978,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,596.413826743,590.578918129,4.67,1.16490861435
 01/08  21:00:00,157.457417296,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,609.929777655,604.095100396,4.67,1.16467725915
 01/08  22:00:00,143.484810479,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,575.408612828,570.718612828,4.67,0.02
 01/08  23:00:00,84.4508617191,8.39214280094,0.0,0.0,3.49369000822,6.81298672936,34.5859550964,31.6702506942,1.75125,1.16445440229
 01/08  24:00:00,129.889867535,17.2862087692,0.0,0.0,3.49369000822,6.81298672936,65.6615190564,63.8902690564,1.75125,0.02
 01/09  01:00:00,103.006243798,19.8530610853,0.0,0.0,3.49369000822,9.08398230582,112.225014491,109.870014491,2.335,0.02
 01/09  02:00:00,100.670501761,23.6512933185,0.0,0.0,3.49369000822,9.08398230582,131.815949174,128.316626127,2.335,1.16432304676
 01/09  03:00:00,96.0788235815,19.0462561631,0.0,0.0,3.49369000822,9.08398230582,101.430269563,99.0752695628,2.335,0.02
 01/09  04:00:00,98.5085727886,21.7875233566,0.0,0.0,3.49369000822,9.08398230582,133.502496349,131.147496349,2.335,0.02
 01/09  05:00:00,108.257021285,24.6500867224,0.0,0.0,3.49369000822,9.08398230582,133.323629194,129.824336678,2.335,1.16429251591
 01/09  06:00:00,102.5113347,19.295954514,0.0,0.0,3.49369000822,9.08398230582,97.0365316966,94.6815316966,2.335,0.02
 01/09  07:00:00,142.26790447,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,608.108558682,603.418558682,4.67,0.02
 01/09  08:00:00,141.223168826,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,538.092957899,532.258375186,4.67,1.16458271284
 01/09  09:00:00,214.182519504,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,482.406258879,474.213758879,8.1725,0.02
 01/09  10:00:00,238.408794958,33.5326445657,0.0,0.0,62.886420148,41.4019203762,427.383061599,415.710497629,10.5075,1.16506396965
 01/09  11:00:00,228.526490855,33.5326445657,0.0,0.0,62.886420148,41.4019203762,393.309984554,380.49212223,10.5075,2.31036232353
 01/09  12:00:00,259.442436016,33.5326445657,0.0,0.0,62.886420148,41.4019203762,360.437149317,348.764072197,10.5075,1.16557712033
 01/09  13:00:00,239.386729279,33.5326445657,0.0,0.0,62.886420148,41.4019203762,334.812027751,321.993018302,10.5075,2.31150944884
 01/09  14:00:00,235.975298456,33.5326445657,0.0,0.0,62.886420148,41.4019203762,322.650599574,310.977291332,10.5075,1.16580824193
 01/09  15:00:00,232.150927452,33.5326445657,0.0,0.0,62.886420148,41.4019203762,315.207517769,302.389400953,10.5075,2.31061681693
 01/09  16:00:00,232.165473441,33.5326445657,0.0,0.0,62.886420148,41.4019203762,311.567703309,299.894800694,10.5075,1.16540261464
 01/09  17:00:00,242.368891882,33.5326445657,0.0,0.0,62.886420148,41.4019203762,315.047479877,303.374617016,10.5075,1.16536286143
 01/09  18:00:00,242.378661403,33.5326445657,0.0,0.0,62.886420148,41.4019203762,319.24940043,307.576566879,10.5075,1.16533355055
 01/09  19:00:00,241.78460109,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,329.590132912,319.084983499,9.34,1.16514941349
 01/09  20:00:00,225.703362876,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,341.584586391,331.079512578,9.34,1.16507381364
 01/09  21:00:00,200.701043874,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,350.975276443,341.637750064,8.1725,1.16502637857
 01/09  22:00:00,143.778294487,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,334.194021807,328.359311223,4.67,1.16471058392
 01/09  23:00:00,79.2259828875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954546734,0.0,2.335,1.16454546734
 01/09  24:00:00,115.092931811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/10  01:00:00,97.4133319763,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,33.6028754046,31.2478754046,2.335,0.02
 01/10  02:00:00,91.8062953704,14.1714205871,0.0,0.0,3.49369000822,9.08398230582,38.7037796053,35.2044694728,2.335,1.16431013252
 01/10  03:00:00,91.160574395,13.5497588003,0.0,0.0,3.49369000822,9.08398230582,28.8868670227,26.5318670227,2.335,0.02
 01/10  04:00:00,96.2242170873,18.7497395836,0.0,0.0,3.49369000822,9.08398230582,47.5036982193,45.1486982193,2.335,0.02
 01/10  05:00:00,119.99450106,19.9053430624,0.0,0.0,3.49369000822,9.08398230582,48.7160565465,45.2169669593,2.335,1.16408958715
 01/10  06:00:00,117.129605169,17.0481218087,0.0,0.0,3.49369000822,9.08398230582,38.6765399399,36.3215399399,2.335,0.02
 01/10  07:00:00,159.260619302,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,486.331993852,481.641993852,4.67,0.02
 01/10  08:00:00,150.921360604,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,439.440919494,433.606400232,4.67,1.16451926233
 01/10  09:00:00,214.566426416,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,388.086402663,378.749189645,8.1725,1.16471301828
 01/10  10:00:00,238.775603983,33.5326445657,0.0,0.0,62.886420148,41.4019203762,327.758444896,317.230944896,10.5075,0.02
 01/10  11:00:00,229.034526972,33.5326445657,0.0,0.0,62.886420148,41.4019203762,304.94023344,292.12223202,10.5075,2.31050142038
 01/10  12:00:00,259.683471052,33.5326445657,0.0,0.0,62.886420148,41.4019203762,286.912423964,275.239274882,10.5075,1.16564908166
 01/10  13:00:00,239.646904564,33.5326445657,0.0,0.0,62.886420148,41.4019203762,276.246995081,263.428209534,10.5075,2.31128554662
 01/10  14:00:00,236.534808445,33.5326445657,0.0,0.0,62.886420148,41.4019203762,265.738817945,254.065800184,10.5075,1.16551776077
 01/10  15:00:00,232.608700053,33.5326445657,0.0,0.0,62.886420148,41.4019203762,278.135217706,265.316947173,10.5075,2.31077053253
 01/10  16:00:00,232.519438912,33.5326445657,0.0,0.0,62.886420148,41.4019203762,287.203553748,275.530856347,10.5075,1.16519740083
 01/10  17:00:00,242.628555237,33.5326445657,0.0,0.0,62.886420148,41.4019203762,291.580012289,279.907069558,10.5075,1.16544273047
 01/10  18:00:00,242.534208461,33.5326445657,0.0,0.0,62.886420148,41.4019203762,302.942024268,291.269110013,10.5075,1.16541425423
 01/10  19:00:00,241.792043715,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,329.604487025,317.954145375,9.34,2.31034165008
 01/10  20:00:00,218.841968483,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,359.86240861,349.35749842,9.34,1.1649101901
 01/10  21:00:00,194.396957256,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,387.628497477,379.435997477,8.1725,0.02
 01/10  22:00:00,138.927611091,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,365.282798625,359.448003776,4.67,1.16479484926
 01/10  23:00:00,78.9952160293,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951167599,0.0,2.335,1.16451167599
 01/10  24:00:00,124.09092268,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,28.0560978897,25.7010978897,2.335,0.02
 01/11  01:00:00,93.4989856184,10.1008299784,0.0,0.0,3.49369000822,9.08398230582,33.1740664902,30.8190664902,2.335,0.02
 01/11  02:00:00,99.1859188983,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,54.9220585093,51.4227542604,2.335,1.1643042489
 01/11  03:00:00,96.5310611533,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,71.2746428606,68.9196428606,2.335,0.02
 01/11  04:00:00,94.3309917006,17.2862087692,0.0,0.0,3.49369000822,9.08398230582,50.6274658845,48.2724658845,2.335,0.02
 01/11  05:00:00,105.2734674,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,71.0986421534,67.5993446055,2.335,1.16429754787
 01/11  06:00:00,102.410009184,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,108.075611851,105.720611851,2.335,0.02
 01/11  07:00:00,142.567918978,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,626.557641578,621.867641578,4.67,0.02
 01/11  08:00:00,141.168712148,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,583.842175426,578.007570629,4.67,1.16460479656
 01/11  09:00:00,214.13949252,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,536.185935561,526.84863583,8.1725,1.1647997313
 01/11  10:00:00,238.038173768,33.5326445657,0.0,0.0,62.886420148,41.4019203762,475.755238187,464.082795079,10.5075,1.16494310769
 01/11  11:00:00,228.267997766,33.5326445657,0.0,0.0,62.886420148,41.4019203762,433.552132145,421.87936048,10.5075,1.16527166538
 01/11  12:00:00,259.288827206,33.5326445657,0.0,0.0,62.886420148,41.4019203762,403.277670686,391.604429679,10.5075,1.16574100674
 01/11  13:00:00,239.003892078,33.5326445657,0.0,0.0,62.886420148,41.4019203762,379.708704209,366.889732202,10.5075,2.31147200716
 01/11  14:00:00,235.549671862,33.5326445657,0.0,0.0,62.886420148,41.4019203762,364.967406981,353.294294922,10.5075,1.16561205844
 01/11  15:00:00,231.779782567,33.5326445657,0.0,0.0,62.886420148,41.4019203762,373.140397039,360.321934166,10.5075,2.31096287204
 01/11  16:00:00,231.756312851,33.5326445657,0.0,0.0,62.886420148,41.4019203762,379.939548797,368.266754249,10.5075,1.16529454744
 01/11  17:00:00,241.939009266,33.5326445657,0.0,0.0,62.886420148,41.4019203762,391.597910029,379.925158131,10.5075,1.16525189854
 01/11  18:00:00,241.916876148,33.5326445657,0.0,0.0,62.886420148,41.4019203762,406.914411483,395.241691916,10.5075,1.16521956733
 01/11  19:00:00,241.489942951,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,423.013399782,411.362858397,9.34,2.31054138514
 01/11  20:00:00,225.232919337,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,435.208650733,424.703638487,9.34,1.16501224559
 01/11  21:00:00,200.229629228,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,451.690997086,442.353545776,8.1725,1.16495131028
 01/11  22:00:00,143.523837794,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,424.500422353,419.810422353,4.67,0.02
 01/11  23:00:00,80.8978576496,2.27047965451,0.0,0.0,3.49369000822,9.08398230582,9.89124704972,6.39170369372,2.335,1.164543356
 01/11  24:00:00,129.42298184,14.4860926379,0.0,0.0,3.49369000822,9.08398230582,48.6669300477,46.3119300477,2.335,0.02
 01/12  01:00:00,100.632196801,17.0481218087,0.0,0.0,3.49369000822,9.08398230582,42.8159426914,39.3166564324,2.335,1.16428625898
 01/12  02:00:00,98.1182250975,21.080888672,0.0,0.0,3.49369000822,9.08398230582,67.0267605134,64.6717605134,2.335,0.02
 01/12  03:00:00,97.3371285591,20.1434300229,0.0,0.0,3.49369000822,9.08398230582,71.4286637561,69.0736637561,2.335,0.02
 01/12  04:00:00,94.6475806178,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,57.3691077047,53.86980837,2.335,1.16429933469
 01/12  05:00:00,104.647550088,21.080888672,0.0,0.0,3.49369000822,9.08398230582,77.546239703,75.191239703,2.335,0.02
 01/12  06:00:00,103.530427572,20.1434300229,0.0,0.0,3.49369000822,9.08398230582,73.7614242881,71.4064242881,2.335,0.02
 01/12  07:00:00,142.614930335,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,522.20705317,517.51705317,4.67,0.02
 01/12  08:00:00,141.323203642,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,460.733763385,454.899184288,4.67,1.16457909637
 01/12  09:00:00,214.255493093,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,398.063871415,388.726637598,8.1725,1.16473381653
 01/12  10:00:00,238.542293981,33.5326445657,0.0,0.0,62.886420148,41.4019203762,339.175731366,327.503181944,10.5075,1.16504942221
 01/12  11:00:00,228.781165709,33.5326445657,0.0,0.0,62.886420148,41.4019203762,308.034899275,296.362283683,10.5075,1.16511559198
 01/12  12:00:00,259.67536494,33.5326445657,0.0,0.0,62.886420148,41.4019203762,279.758106163,268.085102165,10.5075,1.16550399777
 01/12  13:00:00,240.055896566,33.5326445657,0.0,0.0,62.886420148,41.4019203762,264.854440988,252.035617931,10.5075,2.31132305696
 01/12  14:00:00,237.228876093,33.5326445657,0.0,0.0,62.886420148,41.4019203762,250.211516596,237.392760029,10.5075,2.31125656657
 01/12  15:00:00,234.462524503,33.5326445657,0.0,0.0,62.886420148,41.4019203762,242.42216197,230.749375029,10.5075,1.16528694119
 01/12  16:00:00,235.650305141,33.5326445657,0.0,0.0,62.886420148,41.4019203762,232.148671003,220.475760506,10.5075,1.16541049725
 01/12  17:00:00,245.774371798,33.5326445657,0.0,0.0,62.886420148,41.4019203762,229.415001386,217.742132673,10.5075,1.16536871257
 01/12  18:00:00,245.086477455,33.5326445657,0.0,0.0,62.886420148,41.4019203762,237.762078546,224.943947315,10.5075,2.31063123043
 01/12  19:00:00,244.021489852,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,241.708906179,231.203576557,9.34,1.16532962222
 01/12  20:00:00,227.860141294,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,252.553581072,242.048448628,9.34,1.1651324434
 01/12  21:00:00,202.167373822,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,260.352254071,251.014681782,8.1725,1.16507228922
 01/12  22:00:00,144.588651449,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,235.825760687,231.135760687,4.67,0.02
 01/12  23:00:00,80.8891361582,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954887949,0.0,2.335,1.16454887949
 01/12  24:00:00,116.329469764,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  01:00:00,85.1244173282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924432069,0.0,2.335,1.16424432069
 01/13  02:00:00,78.6038416855,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/13  03:00:00,87.2968347529,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,15.0582624442,12.7032624442,2.335,0.02
 01/13  04:00:00,87.1442393913,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,17.5975542326,14.0982852953,2.335,1.16426893724
 01/13  05:00:00,114.0007071,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,27.4460636702,25.0910636702,2.335,0.02
 01/13  06:00:00,114.16052207,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,26.7915101095,24.4365101095,2.335,0.02
 01/13  07:00:00,159.848895034,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,392.313137686,386.478885237,4.67,1.16425244828
 01/13  08:00:00,151.405579285,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,354.357661292,349.667661292,4.67,0.02
 01/13  09:00:00,214.733448909,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,337.969303703,328.632115844,8.1725,1.16468785808
 01/13  10:00:00,238.87822462,33.5326445657,0.0,0.0,62.886420148,41.4019203762,328.236575109,316.564116705,10.5075,1.16495840446
 01/13  11:00:00,228.974816137,33.5326445657,0.0,0.0,62.886420148,41.4019203762,336.540855662,324.8681122,10.5075,1.16524346195
 01/13  12:00:00,259.573191846,33.5326445657,0.0,0.0,62.886420148,41.4019203762,333.579358383,321.906224952,10.5075,1.16563343148
 01/13  13:00:00,239.126514605,33.5326445657,0.0,0.0,62.886420148,41.4019203762,331.191470572,318.372385754,10.5075,2.3115848174
 01/13  14:00:00,235.971754702,33.5326445657,0.0,0.0,62.886420148,41.4019203762,334.953986465,322.134964353,10.5075,2.31152211192
 01/13  15:00:00,232.084352817,33.5326445657,0.0,0.0,62.886420148,41.4019203762,340.235670163,328.562749449,10.5075,1.1654207139
 01/13  16:00:00,228.622203609,33.5326445657,0.0,0.0,62.886420148,41.4019203762,343.480669881,331.807909484,10.5075,1.16526039683
 01/13  17:00:00,242.167523536,33.5326445657,0.0,0.0,62.886420148,41.4019203762,357.26059784,345.587883241,10.5075,1.16521459876
 01/13  18:00:00,242.103194277,33.5326445657,0.0,0.0,62.886420148,41.4019203762,372.874597365,360.056191597,10.5075,2.31090576779
 01/13  19:00:00,241.573194594,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,393.534102754,383.028903905,9.34,1.16519884891
 01/13  20:00:00,218.556356656,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,412.234768228,401.729724276,9.34,1.1650439516
 01/13  21:00:00,194.108617365,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,430.983301746,421.645811789,8.1725,1.16498995661
 01/13  22:00:00,138.787674151,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,416.631966125,410.797222301,4.67,1.16474382459
 01/13  23:00:00,80.8893355708,2.27047965451,0.0,0.0,3.49369000822,9.08398230582,9.23819880334,6.88319880334,2.335,0.02
 01/13  24:00:00,130.190475313,15.2950055411,0.0,0.0,3.49369000822,9.08398230582,54.012042325,50.5126662395,2.335,1.16437608554
 01/14  01:00:00,98.2747023213,17.2862087692,0.0,0.0,3.49369000822,6.81298672936,55.6718622105,53.9006122105,1.75125,0.02
 01/14  02:00:00,94.0076536856,19.3971506167,0.0,0.0,3.49369000822,6.81298672936,93.1235480686,91.3522980686,1.75125,0.02
 01/14  03:00:00,96.7985380859,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,104.61829975,101.702655494,1.75125,1.16439425673
 01/14  04:00:00,93.7003237499,18.9274864562,0.0,0.0,3.49369000822,6.81298672936,97.1191351769,95.3478851769,1.75125,0.02
 01/14  05:00:00,103.110742063,22.1204544912,0.0,0.0,3.49369000822,6.81298672936,151.528545401,148.612946293,1.75125,1.16434910847
 01/14  06:00:00,105.437687233,24.6023908619,0.0,0.0,3.49369000822,6.81298672936,162.24172005,160.47047005,1.75125,0.02
 01/14  07:00:00,128.323602564,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,698.43747417,694.91497417,3.5025,0.02
 01/14  08:00:00,126.838704564,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,670.739893732,666.072684844,3.5025,1.16470888802
 01/14  09:00:00,186.619113175,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,636.993240533,629.991027966,5.8375,1.16471256707
 01/14  10:00:00,203.45036555,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,587.893708099,577.388911085,9.34,1.16479701355
 01/14  11:00:00,228.162471414,33.5326445657,0.0,0.0,62.886420148,41.4019203762,547.786360085,536.11357427,10.5075,1.1652858154
 01/14  12:00:00,259.221534267,33.5326445657,0.0,0.0,62.886420148,41.4019203762,516.487405616,504.814282185,10.5075,1.16562343095
 01/14  13:00:00,238.981158065,33.5326445657,0.0,0.0,62.886420148,41.4019203762,500.508494871,487.689856397,10.5075,2.31113847335
 01/14  14:00:00,235.419668327,33.5326445657,0.0,0.0,62.886420148,41.4019203762,487.083484179,475.410159632,10.5075,1.16582454732
 01/14  15:00:00,231.651957703,33.5326445657,0.0,0.0,62.886420148,41.4019203762,483.635472742,470.817350128,10.5075,2.31062261388
 01/14  16:00:00,228.231600245,33.5326445657,0.0,0.0,62.886420148,41.4019203762,485.558257379,473.885499751,10.5075,1.16525762781
 01/14  17:00:00,241.808276142,33.5326445657,0.0,0.0,62.886420148,41.4019203762,497.711077557,486.038083244,10.5075,1.16549431365
 01/14  18:00:00,241.799002955,33.5326445657,0.0,0.0,62.886420148,41.4019203762,515.788993881,504.116074293,10.5075,1.16541958777
 01/14  19:00:00,227.704146404,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,554.961193994,544.478167973,8.1725,2.31052602123
 01/14  20:00:00,181.968420644,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,575.380756259,568.378191291,5.8375,1.16506496755
 01/14  21:00:00,171.63813089,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,592.829006864,586.971506864,5.8375,0.02
 01/14  22:00:00,129.248221323,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,580.317647544,575.650350769,3.5025,1.16479677523
 01/14  23:00:00,86.1967084582,10.0919381561,0.0,0.0,3.49369000822,6.81298672936,43.2627671064,40.3468799474,1.75125,1.16463715894
 01/14  24:00:00,133.182660174,20.7053628993,0.0,0.0,3.49369000822,6.81298672936,136.101660565,134.330410565,1.75125,0.02
 01/15  01:00:00,105.337361677,24.6023908619,0.0,0.0,3.49369000822,6.81298672936,185.019615679,182.103981847,1.75125,1.16438383132
 01/15  02:00:00,94.557062203,19.92627986,0.0,0.0,3.49369000822,6.81298672936,156.575387327,154.804137327,1.75125,0.02
 01/15  03:00:00,96.692051024,22.5366184095,0.0,0.0,3.49369000822,6.81298672936,216.141739221,214.370489221,1.75125,0.02
 01/15  04:00:00,99.1077132669,24.6023908619,0.0,0.0,3.49369000822,6.81298672936,227.091180639,224.175581645,1.75125,1.16434899468
 01/15  05:00:00,101.030081229,19.92627986,0.0,0.0,3.49369000822,6.81298672936,187.467162945,185.695912945,1.75125,0.02
 01/15  06:00:00,102.635988893,22.5366184095,0.0,0.0,3.49369000822,6.81298672936,251.53217302,248.616573343,1.75125,1.1643496776
 01/15  07:00:00,128.252304454,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,921.860582406,918.338082406,3.5025,0.02
 01/15  08:00:00,126.788881974,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,862.757715903,859.235215903,3.5025,0.02
 01/15  09:00:00,159.120136258,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,729.128987023,724.461977525,3.5025,1.16450949789
 01/15  10:00:00,131.399630574,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,684.837571247,681.315071247,3.5025,0.02
 01/15  11:00:00,166.064887952,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,631.297878732,623.127982071,7.005,1.16489666098
 01/15  12:00:00,197.647596268,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,600.799486848,592.62943938,7.005,1.16504746806
 01/15  13:00:00,204.821779816,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,573.962964392,563.457828457,9.34,1.16513593463
 01/15  14:00:00,201.730041221,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,563.03938255,552.534219332,9.34,1.16516321822
 01/15  15:00:00,197.987277755,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,555.004831917,544.499707389,9.34,1.16512452854
 01/15  16:00:00,194.569442785,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,555.311496667,544.806353393,9.34,1.16514327361
 01/15  17:00:00,208.154258542,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,554.820852323,544.315636629,9.34,1.16521569347
 01/15  18:00:00,179.71274288,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,633.435837816,625.265901454,7.005,1.16493636183
 01/15  19:00:00,186.460753958,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,641.742258799,635.907404672,4.67,1.1648541269
 01/15  20:00:00,166.346586365,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,632.156068943,626.321157276,4.67,1.1649116668
 01/15  21:00:00,157.429859294,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,624.732496255,618.897811728,4.67,1.16468452699
 01/15  22:00:00,143.481311675,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,573.923195756,569.233195756,4.67,0.02
 01/15  23:00:00,87.2612187273,11.1576605274,0.0,0.0,3.49369000822,6.81298672936,46.2588033237,43.3430888831,1.75125,1.16446444058
 01/15  24:00:00,130.113291354,17.5206770102,0.0,0.0,3.49369000822,6.81298672936,70.9374369179,69.1661869179,1.75125,0.02
 01/16  01:00:00,102.409037528,21.5378250056,0.0,0.0,3.49369000822,6.81298672936,131.049268913,129.278018913,1.75125,0.02
 01/16  02:00:00,99.310195824,24.6023908619,0.0,0.0,3.49369000822,6.81298672936,154.054617243,151.138983298,1.75125,1.16438394445
 01/16  03:00:00,94.624504141,19.92627986,0.0,0.0,3.49369000822,6.81298672936,132.613302505,130.842052505,1.75125,0.02
 01/16  04:00:00,96.8200188568,22.5366184095,0.0,0.0,3.49369000822,6.81298672936,181.31620327,179.54495327,1.75125,0.02
 01/16  05:00:00,105.797076374,24.6023908619,0.0,0.0,3.49369000822,6.81298672936,187.537832755,184.622224139,1.75125,1.16435861636
 01/16  06:00:00,100.711994176,19.92627986,0.0,0.0,3.49369000822,6.81298672936,150.633952814,148.862702814,1.75125,0.02
 01/16  07:00:00,127.887964915,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,796.245968419,791.579104825,3.5025,1.16436359467
 01/16  08:00:00,126.840138431,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,727.089852798,723.567352798,3.5025,0.02
 01/16  09:00:00,159.136088965,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,617.932544168,613.265620203,3.5025,1.16442396521
 01/16  10:00:00,131.461049253,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,572.185131262,568.662631262,3.5025,0.02
 01/16  11:00:00,166.131726884,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,514.309598988,506.139609717,7.005,1.16498927102
 01/16  12:00:00,197.699387571,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,475.578769812,467.408821104,7.005,1.16494870807
 01/16  13:00:00,204.883283139,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,429.964815668,419.459751403,9.34,1.16506426494
 01/16  14:00:00,201.839819392,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,406.46648879,395.961396246,9.34,1.16509254458
 01/16  15:00:00,198.086551741,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,392.676022348,382.170977926,9.34,1.16504442292
 01/16  16:00:00,194.67500789,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,394.060400834,383.555331442,9.34,1.16506939203
 01/16  17:00:00,208.258493267,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,425.479388824,414.974235547,9.34,1.16515327644
 01/16  18:00:00,179.80442827,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,506.6403041,498.470216451,7.005,1.16508764928
