Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/16  19:00:00,186.487066194,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,536.794278788,530.959548255,4.67,1.16473053266
 01/16  20:00:00,166.387764065,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,556.261138246,550.42633878,4.67,1.16479946548
 01/16  21:00:00,157.498196982,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,557.566314208,552.876314208,4.67,0.02
 01/16  22:00:00,143.505404966,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,519.921186243,514.086648195,4.67,1.16453804836
 01/16  23:00:00,83.1372150474,6.9028627402,0.0,0.0,3.49369000822,6.81298672936,26.6870902725,24.9158402725,1.75125,0.02
 01/16  24:00:00,128.605597422,15.9739710412,0.0,0.0,3.49369000822,6.81298672936,52.3333048941,49.417706966,1.75125,1.16434792816
 01/17  01:00:00,105.140306749,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,91.7256355745,89.3706355745,2.335,0.02
 01/17  02:00:00,96.5056053736,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,92.8396177052,90.4846177052,2.335,0.02
 01/17  03:00:00,95.6281641167,18.5632414472,0.0,0.0,3.49369000822,9.08398230582,93.9320659067,90.4327344212,2.335,1.16433148546
 01/17  04:00:00,101.042752358,24.3007736017,0.0,0.0,3.49369000822,9.08398230582,145.583795406,143.228795406,2.335,0.02
 01/17  05:00:00,122.064653992,22.5366184095,0.0,0.0,3.49369000822,9.08398230582,146.905316429,144.550316429,2.335,0.02
 01/17  06:00:00,119.548854103,20.0614315529,0.0,0.0,3.49369000822,9.08398230582,129.16408775,125.664791606,2.335,1.16429614437
 01/17  07:00:00,158.740792494,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,675.92913553,671.23913553,4.67,0.02
 01/17  08:00:00,150.257840277,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,614.268371207,609.578371207,4.67,0.02
 01/17  09:00:00,214.217413967,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,557.147159803,547.809874987,8.1725,1.16478481567
 01/17  10:00:00,238.167877304,33.5326445657,0.0,0.0,62.886420148,41.4019203762,476.920121563,465.247608296,10.5075,1.16501326728
 01/17  11:00:00,228.330962959,33.5326445657,0.0,0.0,62.886420148,41.4019203762,431.843108144,420.170351443,10.5075,1.16525670061
 01/17  12:00:00,259.359520053,33.5326445657,0.0,0.0,62.886420148,41.4019203762,394.209198489,381.39044279,10.5075,2.31125569824
 01/17  13:00:00,239.222150889,33.5326445657,0.0,0.0,62.886420148,41.4019203762,351.669147554,339.996027933,10.5075,1.16561962084
 01/17  14:00:00,235.8031409,33.5326445657,0.0,0.0,62.886420148,41.4019203762,320.85182438,308.032941141,10.5075,2.31138323877
 01/17  15:00:00,232.067168161,33.5326445657,0.0,0.0,62.886420148,41.4019203762,295.243778781,283.570866103,10.5075,1.16541267813
 01/17  16:00:00,228.779469469,33.5326445657,0.0,0.0,62.886420148,41.4019203762,284.303560162,271.485566644,10.5075,2.31049351729
 01/17  17:00:00,242.449911409,33.5326445657,0.0,0.0,62.886420148,41.4019203762,281.515237507,269.842266108,10.5075,1.16547139953
 01/17  18:00:00,242.490293589,33.5326445657,0.0,0.0,62.886420148,41.4019203762,279.796487141,268.123532157,10.5075,1.16545498391
 01/17  19:00:00,241.860667013,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,281.735388387,271.230137377,9.34,1.16525101006
 01/17  20:00:00,219.374584938,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,283.586894101,273.082020731,9.34,1.16487336984
 01/17  21:00:00,194.816453784,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,286.73520206,277.397606736,8.1725,1.16509532395
 01/17  22:00:00,139.219901902,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,261.77559642,255.940864747,4.67,1.1647316727
 01/17  23:00:00,79.722067378,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/17  24:00:00,115.328433184,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937976121,0.0,2.335,1.16437976121
 01/18  01:00:00,84.4756021124,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/18  02:00:00,87.1856774614,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,16.0449282877,12.54561921,2.335,1.16430907768
 01/18  03:00:00,87.30141298,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,15.7465446432,13.3915446432,2.335,0.02
 01/18  04:00:00,91.9139453621,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,24.7333704458,22.3783704458,2.335,0.02
 01/18  05:00:00,99.0036016958,13.8971492571,0.0035072938646,0.0,3.49369000822,9.08398230582,25.0071948956,22.6521948956,2.335,0.02
 01/18  06:00:00,94.5468372765,9.35618994804,0.0,0.0,3.49369000822,9.08398230582,20.4226417428,16.9233523233,2.335,1.16428941949
 01/18  07:00:00,143.868703091,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,399.632845654,394.942845654,4.67,0.02
 01/18  08:00:00,143.844854785,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,346.694027933,340.859513264,4.67,1.16451466945
 01/18  09:00:00,217.216699163,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,297.146951344,288.954451344,8.1725,0.02
 01/18  10:00:00,243.223628783,33.5326445657,0.028588483045,0.0,62.886420148,41.4019203762,253.552436939,241.879926386,10.5075,1.16501055281
 01/18  11:00:00,233.803841278,33.5326445657,0.0,0.0,62.886420148,41.4019203762,239.941156659,227.123374397,10.5075,2.31028226196
 01/18  12:00:00,264.255153116,33.5326445657,0.0,0.0,62.886420148,41.4019203762,223.423526692,211.750471163,10.5075,1.16555552882
 01/18  13:00:00,244.651201477,33.5326445657,0.0,0.0,62.886420148,41.4019203762,216.115072459,203.296073151,10.5075,2.31149930808
 01/18  14:00:00,241.182763478,33.5326445657,0.0,0.0,62.886420148,41.4019203762,210.79207613,199.118758094,10.5075,1.16581803621
 01/18  15:00:00,236.60368602,33.5326445657,0.0,0.0,62.886420148,41.4019203762,208.831218882,196.013065474,10.5075,2.31065340797
 01/18  16:00:00,232.777865074,33.5326445657,0.0,0.0,62.886420148,41.4019203762,203.495290789,191.822355431,10.5075,1.16543535865
 01/18  17:00:00,246.019741167,33.5326445657,0.0,0.0,62.886420148,41.4019203762,212.387284065,200.714379763,10.5075,1.16540430222
 01/18  18:00:00,245.255505346,33.5326445657,0.0,0.0,62.886420148,41.4019203762,230.880905738,219.208021894,10.5075,1.16538384394
 01/18  19:00:00,243.631428357,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,244.016908577,233.511564531,9.34,1.16534404637
 01/18  20:00:00,226.891955233,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,262.110288632,251.605149806,9.34,1.1651388264
 01/18  21:00:00,201.186400868,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,280.568183867,271.230583177,8.1725,1.16510069016
 01/18  22:00:00,144.013801238,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,267.297812633,261.463023238,4.67,1.1647893951
 01/18  23:00:00,79.9818200778,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950900535,0.0,2.335,1.16450900535
 01/18  24:00:00,115.402692833,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  01:00:00,84.0736809016,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/19  02:00:00,91.5417506555,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,30.8151077484,27.3158043346,2.335,1.16430341387
 01/19  03:00:00,91.5553075476,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,31.610533349,29.255533349,2.335,0.02
 01/19  04:00:00,86.9791722315,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,24.6027901315,22.2477901315,2.335,0.02
 01/19  05:00:00,98.4252350507,14.0799968104,0.00391842642084,0.0,3.49369000822,9.08398230582,42.3817239504,38.8824244935,2.335,1.16429945691
 01/19  06:00:00,101.586330758,17.5388966976,0.0,0.0,3.49369000822,9.08398230582,40.7651775343,38.4101775343,2.335,0.02
 01/19  07:00:00,143.019499883,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,443.329860389,438.639860389,4.67,0.02
 01/19  08:00:00,141.946230287,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,394.908692736,389.074209897,4.67,1.16448283886
 01/19  09:00:00,214.623321548,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,345.24280111,335.905484737,8.1725,1.16481637335
 01/19  10:00:00,239.031744426,33.5326445657,0.0,0.0,62.886420148,41.4019203762,286.171365789,274.498897139,10.5075,1.16496864917
 01/19  11:00:00,230.2280398,33.5326445657,0.0,0.0,62.886420148,41.4019203762,252.085985828,240.413177764,10.5075,1.16530806387
 01/19  12:00:00,261.289748814,33.5326445657,0.0132408542768,0.0,62.886420148,41.4019203762,224.568478921,212.895538043,10.5075,1.16544087797
 01/19  13:00:00,241.194543265,33.5326445657,0.0,0.0,62.886420148,41.4019203762,216.242249354,203.423153439,10.5075,2.31159591525
 01/19  14:00:00,240.005558393,33.5326445657,0.0,0.0,62.886420148,41.4019203762,205.630841399,193.957656537,10.5075,1.16568486175
 01/19  15:00:00,237.130239782,33.5326445657,0.0,0.0,62.886420148,41.4019203762,205.222708521,192.404078294,10.5075,2.31113022741
 01/19  16:00:00,234.276364199,33.5326445657,0.0,0.0,62.886420148,41.4019203762,206.218045132,194.545157198,10.5075,1.16538793401
 01/19  17:00:00,248.020707037,33.5326445657,0.0,0.0,62.886420148,41.4019203762,213.016420751,201.343568007,10.5075,1.16535274368
 01/19  18:00:00,247.91910221,33.5326445657,0.0,0.0,62.886420148,41.4019203762,220.538021779,207.719902786,10.5075,2.310618993
 01/19  19:00:00,246.790111329,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,226.515449971,216.010116433,9.34,1.16533353841
 01/19  20:00:00,231.440589846,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,234.217964003,223.71282295,9.34,1.1651410524
 01/19  21:00:00,205.845628049,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,245.753118139,236.415531367,8.1725,1.1650867718
 01/19  22:00:00,148.509483214,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,219.410173129,214.720173129,4.67,0.02
 01/19  23:00:00,86.4309497399,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954736209,0.0,2.335,1.16454736209
 01/19  24:00:00,121.738042615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  01:00:00,91.5299210432,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926143177,0.0,2.335,1.16426143177
 01/20  02:00:00,84.5189311673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  03:00:00,84.1559584545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  04:00:00,84.0992365528,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992523533,0.0,2.335,1.1642523533
 01/20  05:00:00,106.667008852,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  06:00:00,111.369614331,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,6.98311954028,4.62811954028,2.335,0.02
 01/20  07:00:00,165.710849963,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,344.156020478,338.321746013,4.67,1.16427446476
 01/20  08:00:00,159.233214393,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,320.262941594,315.572941594,4.67,0.02
 01/20  09:00:00,221.704472229,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,286.940742298,277.603523459,8.1725,1.16471883905
 01/20  10:00:00,247.468399072,33.5326445657,0.0170714782138,0.0,62.886420148,41.4019203762,251.541917782,239.869420217,10.5075,1.16499756467
 01/20  11:00:00,237.916328738,33.5326445657,0.0,0.0,62.886420148,41.4019203762,237.141879891,225.469088533,10.5075,1.16529135821
 01/20  12:00:00,268.044108813,33.5326445657,0.0,0.0,62.886420148,41.4019203762,228.245723866,215.427070446,10.5075,2.31115342007
 01/20  13:00:00,248.930573515,33.5326445657,0.0,0.0,62.886420148,41.4019203762,223.615530026,211.942256606,10.5075,1.16577341946
 01/20  14:00:00,246.151818063,33.5326445657,0.0,0.0,62.886420148,41.4019203762,220.987625432,208.168806052,10.5075,2.31131938004
 01/20  15:00:00,241.768478328,33.5326445657,0.0,0.0,62.886420148,41.4019203762,217.562025374,205.889013325,10.5075,1.16551204865
 01/20  16:00:00,238.228064682,33.5326445657,0.0,0.0,62.886420148,41.4019203762,213.59910669,201.926249782,10.5075,1.16535690793
 01/20  17:00:00,251.684182297,33.5326445657,0.0,0.0,62.886420148,41.4019203762,219.900234147,207.082151268,10.5075,2.3105828798
 01/20  18:00:00,251.424548312,33.5326445657,0.0,0.0,62.886420148,41.4019203762,221.837958164,210.165206062,10.5075,1.16525210241
 01/20  19:00:00,249.696686278,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,226.987133032,216.481811486,9.34,1.16532154631
 01/20  20:00:00,228.332171598,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,231.148362981,220.643421034,9.34,1.16494194733
 01/20  21:00:00,204.107530266,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,229.856599437,220.519200367,8.1725,1.16489907019
 01/20  22:00:00,147.658986619,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,199.642569293,193.80777362,4.67,1.16479567274
 01/20  23:00:00,89.0071205179,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/20  24:00:00,123.258479236,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937327181,0.0,2.335,1.16437327181
 01/21  01:00:00,89.8199131436,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  02:00:00,82.2124494212,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569125813,0.0,1.75125,1.16444125813
 01/21  03:00:00,81.0466785216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/21  04:00:00,84.5765531308,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,8.2619651305,6.4907151305,1.75125,0.02
 01/21  05:00:00,100.098667763,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,21.6103783762,18.6947872804,1.75125,1.16434109582
 01/21  06:00:00,95.129296823,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,15.5809602762,13.8097102762,1.75125,0.02
 01/21  07:00:00,131.268449819,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,399.660984727,396.138484727,3.5025,0.02
 01/21  08:00:00,130.958087955,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,362.593640643,357.926437514,3.5025,1.16470312868
 01/21  09:00:00,190.30189919,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,331.812870993,324.810679348,5.8375,1.16469164507
 01/21  10:00:00,208.448650507,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,293.662636883,283.157869944,9.34,1.16476693901
 01/21  11:00:00,233.036693783,33.5326445657,0.0,0.0,62.886420148,41.4019203762,269.620703798,257.9480157,10.5075,1.16518809801
 01/21  12:00:00,263.311707979,33.5326445657,0.0,0.0,62.886420148,41.4019203762,251.652035965,239.979063397,10.5075,1.16547256749
 01/21  13:00:00,243.784322847,33.5326445657,0.0,0.0,62.886420148,41.4019203762,243.170101833,230.3510762,10.5075,2.31152563305
 01/21  14:00:00,240.591800256,33.5326445657,0.0,0.0,62.886420148,41.4019203762,247.992180029,236.319016564,10.5075,1.16566346508
 01/21  15:00:00,235.388050242,33.5326445657,0.0,0.0,62.886420148,41.4019203762,259.662542469,246.843997109,10.5075,2.31104536041
 01/21  16:00:00,230.388846221,33.5326445657,0.0,0.0,62.886420148,41.4019203762,266.340346125,254.66736815,10.5075,1.16547797508
 01/21  17:00:00,242.936713783,33.5326445657,0.0,0.0,62.886420148,41.4019203762,276.819017851,265.146092856,10.5075,1.16542499484
 01/21  18:00:00,242.678907044,33.5326445657,0.0,0.0,62.886420148,41.4019203762,290.460550374,277.642378084,10.5075,2.31067229005
 01/21  19:00:00,228.117106504,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,318.081840505,308.744157542,8.1725,1.16518296306
 01/21  20:00:00,182.260887932,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,343.601570017,336.598994686,5.8375,1.16507533165
 01/21  21:00:00,172.277610569,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,352.939195967,345.936856817,5.8375,1.16483915011
 01/21  22:00:00,129.54831235,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,329.87972058,326.35722058,3.5025,0.02
 01/21  23:00:00,76.9391505571,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91587382363,0.0,1.75125,1.16462382363
 01/21  24:00:00,117.340417865,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,15.1232023693,12.20743751,1.75125,1.16451485929
 01/22  01:00:00,94.8401626849,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,40.3221653109,38.5509153109,1.75125,0.02
 01/22  02:00:00,85.4329597388,10.1980589757,0.0,0.0,3.49369000822,6.81298672936,32.8976031689,31.1263531689,1.75125,0.02
 01/22  03:00:00,95.6740934951,20.6599541582,0.0,0.0,3.49369000822,6.81298672936,59.1977988599,56.2821811188,1.75125,1.16436774115
 01/22  04:00:00,95.452007546,20.3262775762,0.0,0.0,3.49369000822,6.81298672936,64.091348041,62.320098041,1.75125,0.02
 01/22  05:00:00,98.9411247879,17.2862087692,0.0,0.0,3.49369000822,6.81298672936,55.5518249109,53.7805749109,1.75125,0.02
 01/22  06:00:00,102.028126574,21.080888672,0.0,0.0,3.49369000822,6.81298672936,90.6232813508,87.7076723682,1.75125,1.16435898266
 01/22  07:00:00,128.427291762,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,634.109208035,630.586708035,3.5025,0.02
 01/22  08:00:00,123.660335812,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,587.022640397,582.355739671,3.5025,1.1644007257
 01/22  09:00:00,159.217484548,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,501.20665295,497.68415295,3.5025,0.02
 01/22  10:00:00,131.60819433,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,475.3962526,470.729247679,3.5025,1.16450492101
 01/22  11:00:00,166.499798363,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,422.754864588,414.585004605,7.005,1.164859983
 01/22  12:00:00,197.973383212,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,391.700448421,384.675448421,7.005,0.02
 01/22  13:00:00,205.351731341,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,359.97278069,348.322610159,9.34,2.31017053015
 01/22  14:00:00,202.637035545,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,347.552061809,337.047046338,9.34,1.16501547192
 01/22  15:00:00,198.825703551,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,338.69933036,328.194368543,9.34,1.16496181636
 01/22  16:00:00,195.452458916,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,327.782362498,317.277365178,9.34,1.16499731958
 01/22  17:00:00,209.062119581,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,320.109820093,309.604722724,9.34,1.16509736952
 01/22  18:00:00,180.647452732,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,362.601336938,354.431316075,7.005,1.16502086303
 01/22  19:00:00,186.992659229,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,374.669991735,369.979991735,4.67,0.02
 01/22  20:00:00,167.2561814,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,375.029124468,369.194266071,4.67,1.16485839736
 01/22  21:00:00,158.719043119,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,365.194853229,359.360155493,4.67,1.16469773541
 01/22  22:00:00,144.935349221,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,311.57183118,305.737308043,4.67,1.1645231374
 01/22  23:00:00,78.9557430352,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/22  24:00:00,114.311362931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/23  01:00:00,89.0424234797,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,10.2581420502,6.75884932748,2.335,1.16429272275
 01/23  02:00:00,91.7448452837,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,21.6461936243,19.2911936243,2.335,0.02
 01/23  03:00:00,86.886095402,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,22.7017269789,20.3467269789,2.335,0.02
 01/23  04:00:00,94.529136103,17.0265384071,0.0,0.0,3.49369000822,9.08398230582,48.7669468184,45.2676441306,2.335,1.16430268775
 01/23  05:00:00,103.830681351,19.6798209787,0.0,0.0,3.49369000822,9.08398230582,53.7716763301,51.4166763301,2.335,0.02
 01/23  06:00:00,100.922165742,17.2862087692,0.0,0.0,3.49369000822,9.08398230582,49.1198503114,46.7648503114,2.335,0.02
 01/23  07:00:00,142.488389712,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,569.575180281,563.740945515,4.67,1.16423476639
 01/23  08:00:00,137.878710449,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,531.424840854,526.734840854,4.67,0.02
 01/23  09:00:00,214.156178588,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,494.945511454,485.608329469,8.1725,1.16468198551
 01/23  10:00:00,237.912197674,33.5326445657,0.0,0.0,62.886420148,41.4019203762,449.398636166,437.726172298,10.5075,1.16496386736
 01/23  11:00:00,228.284759408,33.5326445657,0.0,0.0,62.886420148,41.4019203762,423.706014512,412.033253436,10.5075,1.16526107628
 01/23  12:00:00,259.316699269,33.5326445657,0.0,0.0,62.886420148,41.4019203762,401.458808227,389.78564314,10.5075,1.16566508719
 01/23  13:00:00,238.8351413,33.5326445657,0.0,0.0,62.886420148,41.4019203762,386.3150919,373.495911399,10.5075,2.31168050189
 01/23  14:00:00,235.5266433,33.5326445657,0.0,0.0,62.886420148,41.4019203762,381.991494409,369.172710219,10.5075,2.31128418918
 01/23  15:00:00,231.766057476,33.5326445657,0.0,0.0,62.886420148,41.4019203762,379.776309802,368.103311943,10.5075,1.16549785907
 01/23  16:00:00,228.345971475,33.5326445657,0.0,0.0,62.886420148,41.4019203762,379.88993781,368.217093006,10.5075,1.16534480405
 01/23  17:00:00,241.920392635,33.5326445657,0.0,0.0,62.886420148,41.4019203762,399.5308183,386.712752375,10.5075,2.31056592459
 01/23  18:00:00,241.903040252,33.5326445657,0.0,0.0,62.886420148,41.4019203762,419.735693816,408.062946495,10.5075,1.16524732112
 01/23  19:00:00,241.484368285,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,445.863413196,435.358093796,9.34,1.16531939939
 01/23  20:00:00,225.193770549,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,469.468758326,458.963817214,9.34,1.16494111248
 01/23  21:00:00,200.195414965,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,487.350918068,478.013517597,8.1725,1.16490047061
 01/23  22:00:00,143.508658759,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,472.272102396,466.437390527,4.67,1.1647118692
 01/23  23:00:00,82.9710699874,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,21.9677002827,19.6127002827,2.335,0.02
 01/23  24:00:00,133.966513066,19.0604030056,0.0,0.0,3.49369000822,9.08398230582,75.0153002084,71.5158857405,2.335,1.16441446792
 01/24  01:00:00,100.908865204,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,77.0698177922,74.7148177922,2.335,0.02
 01/24  02:00:00,98.5864829033,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,124.69079349,122.33579349,2.335,0.02
 01/24  03:00:00,97.9545309928,20.94724621,0.0,0.0,3.49369000822,9.08398230582,134.947127858,131.447800697,2.335,1.1643271612
 01/24  04:00:00,96.8537576085,19.8951002554,0.0,0.0,3.49369000822,9.08398230582,129.526665477,127.171665477,2.335,0.02
 01/24  05:00:00,123.526983918,24.4195433086,0.0,0.0,3.49369000822,9.08398230582,177.797487478,175.442487478,2.335,0.02
 01/24  06:00:00,121.967937309,22.5366184095,0.0,0.0,3.49369000822,9.08398230582,176.320937432,172.821636688,2.335,1.16430074417
 01/24  07:00:00,159.007639002,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,726.52785955,721.83785955,4.67,0.02
 01/24  08:00:00,146.773274477,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,669.221991535,664.531991535,4.67,0.02
 01/24  09:00:00,214.187245858,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,610.235785157,600.898467393,8.1725,1.16481776355
 01/24  10:00:00,238.031168507,33.5326445657,0.0,0.0,62.886420148,41.4019203762,549.588759013,537.916205735,10.5075,1.16505327775
 01/24  11:00:00,228.174798764,33.5326445657,0.0,0.0,62.886420148,41.4019203762,521.112465943,509.439661615,10.5075,1.16530432792
 01/24  12:00:00,259.227739545,33.5326445657,0.0,0.0,62.886420148,41.4019203762,497.18583588,484.366960727,10.5075,2.31137515374
 01/24  13:00:00,238.98777457,33.5326445657,0.0,0.0,62.886420148,41.4019203762,479.19542498,467.522236429,10.5075,1.16568855176
 01/24  14:00:00,235.428172332,33.5326445657,0.0,0.0,62.886420148,41.4019203762,467.875004281,455.055962892,10.5075,2.31154138874
 01/24  15:00:00,231.653527346,33.5326445657,0.0,0.0,62.886420148,41.4019203762,465.522823753,453.849824795,10.5075,1.16549895806
 01/24  16:00:00,228.241405779,33.5326445657,0.0,0.0,62.886420148,41.4019203762,472.234526191,459.416344842,10.5075,2.31068134902
 01/24  17:00:00,238.430648912,33.5326445657,0.0,0.0,62.886420148,41.4019203762,485.853566613,474.180784016,10.5075,1.16528259744
 01/24  18:00:00,241.80732527,33.5326445657,0.0,0.0,62.886420148,41.4019203762,504.204157001,492.531389766,10.5075,1.16526723499
 01/24  19:00:00,241.453649242,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,529.683427638,519.178061289,9.34,1.16536634931
 01/24  20:00:00,218.563498245,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,549.034878711,538.529848295,9.34,1.16503041542
 01/24  21:00:00,193.950101724,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,561.180001897,551.842506169,8.1725,1.16499572743
 01/24  22:00:00,138.740202863,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,547.857724492,542.023037011,4.67,1.16468748146
 01/24  23:00:00,86.9353323003,8.58605496853,0.0,0.0,3.49369000822,9.08398230582,36.1913918926,32.691837488,2.335,1.16455440455
 01/24  24:00:00,135.69024088,20.8980411187,0.0,0.0,3.49369000822,9.08398230582,118.680220462,116.325220462,2.335,0.02
 01/25  01:00:00,104.900902979,21.7772417657,0.0,0.0,3.49369000822,9.08398230582,148.840401864,146.485401864,2.335,0.02
 01/25  02:00:00,97.5375696021,20.6085241153,0.0,0.0,3.49369000822,9.08398230582,154.780517608,151.281194315,2.335,1.16432329324
 01/25  03:00:00,99.4970634223,22.9910196472,0.0,0.0,3.49369000822,9.08398230582,192.885798168,190.530798168,2.335,0.02
 01/25  04:00:00,100.33100145,23.465745369,0.0,0.0,3.49369000822,9.08398230582,209.387876242,207.032876242,2.335,0.02
 01/25  05:00:00,104.001444381,20.6085241153,0.0,0.0,3.49369000822,9.08398230582,187.036270836,183.536973078,2.335,1.16429775814
 01/25  06:00:00,105.471821254,22.9910196472,0.0,0.0,3.49369000822,9.08398230582,222.818381452,220.463381452,2.335,0.02
 01/25  07:00:00,142.522318619,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,791.943307481,787.253307481,4.67,0.02
 01/25  08:00:00,137.631102502,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,728.735667606,722.901145622,4.67,1.16452198411
 01/25  09:00:00,214.098602589,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,672.713652945,663.376422373,8.1725,1.16473057159
 01/25  10:00:00,238.045115911,33.5326445657,0.0,0.0,62.886420148,41.4019203762,606.971868207,595.299479817,10.5075,1.16488838936
 01/25  11:00:00,228.169606851,33.5326445657,0.0,0.0,62.886420148,41.4019203762,561.812853568,550.140118917,10.5075,1.16523465112
 01/25  12:00:00,259.228671467,33.5326445657,0.0,0.0,62.886420148,41.4019203762,526.204838963,514.531613925,10.5075,1.1657250385
 01/25  13:00:00,238.998201134,33.5326445657,0.0,0.0,62.886420148,41.4019203762,492.842933273,480.02395206,10.5075,2.31148121346
 01/25  14:00:00,235.454979246,33.5326445657,0.0,0.0,62.886420148,41.4019203762,468.673063421,456.999928409,10.5075,1.16563501175
 01/25  15:00:00,231.679286498,33.5326445657,0.0,0.0,62.886420148,41.4019203762,455.335035934,442.516492297,10.5075,2.31104363691
 01/25  16:00:00,228.268697474,33.5326445657,0.0,0.0,62.886420148,41.4019203762,445.636208655,433.963357385,10.5075,1.16535127035
 01/25  17:00:00,238.461501401,33.5326445657,0.0,0.0,62.886420148,41.4019203762,443.433611646,431.760790741,10.5075,1.16532090447
 01/25  18:00:00,241.854427272,33.5326445657,0.0,0.0,62.886420148,41.4019203762,443.442522521,430.624452638,10.5075,2.31056988291
 01/25  19:00:00,241.476481976,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,451.735805036,441.230488614,9.34,1.16531642171
 01/25  20:00:00,225.269946507,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,453.72755595,443.222428456,9.34,1.16512749426
 01/25  21:00:00,200.247280546,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,453.049104024,443.71152644,8.1725,1.16507758374
 01/25  22:00:00,143.540095859,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,422.668750557,417.978750557,4.67,0.02
 01/25  23:00:00,80.9653492285,2.27047965451,0.0,0.0,3.49369000822,9.08398230582,9.3116234035,5.81206732919,2.335,1.1645560743
 01/25  24:00:00,130.071042544,15.1082878407,0.0,0.0,3.49369000822,9.08398230582,45.1520929578,42.7970929578,2.335,0.02
 01/26  01:00:00,101.233673739,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,41.5721531908,38.0728504814,2.335,1.16430270941
 01/26  02:00:00,96.5874836548,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,62.0280493925,59.6730493925,2.335,0.02
 01/26  03:00:00,99.1905284236,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,61.9098228096,59.5548228096,2.335,0.02
 01/26  04:00:00,94.8773401081,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,47.340236612,43.840941121,2.335,1.16429549104
 01/26  05:00:00,103.249271171,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,63.6980803406,61.3430803406,2.335,0.02
 01/26  06:00:00,105.495057076,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,61.5984482567,59.2434482567,2.335,0.02
 01/26  07:00:00,142.873359447,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,490.117596205,484.28332541,4.67,1.16427079498
 01/26  08:00:00,138.4212998,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,429.186557808,424.496557808,4.67,0.02
 01/26  09:00:00,214.583429783,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,377.069257097,367.732035574,8.1725,1.16472152225
 01/26  10:00:00,239.258163011,33.5326445657,0.0,0.0,62.886420148,41.4019203762,323.185577352,311.513071098,10.5075,1.1650062535
 01/26  11:00:00,230.920652511,33.5326445657,0.0,0.0,62.886420148,41.4019203762,294.759006091,283.086199552,10.5075,1.16530653962
 01/26  12:00:00,263.207371472,33.5326445657,0.0,0.0,62.886420148,41.4019203762,266.590498665,253.771796291,10.5075,2.31120237391
 01/26  13:00:00,245.012597836,33.5326445657,0.0,0.0,62.886420148,41.4019203762,248.082086984,236.408780159,10.5075,1.16580682447
 01/26  14:00:00,242.707784274,33.5326445657,0.0,0.0,62.886420148,41.4019203762,237.473067951,224.654168047,10.5075,2.31139990442
 01/26  15:00:00,239.472024611,33.5326445657,0.0,0.0,62.886420148,41.4019203762,223.357040358,211.683981667,10.5075,1.1655586911
 01/26  16:00:00,238.642836837,33.5326445657,0.0,0.0,62.886420148,41.4019203762,208.743848609,197.070941227,10.5075,1.16540738127
 01/26  17:00:00,250.671982983,33.5326445657,0.0,0.0,62.886420148,41.4019203762,203.005291578,190.187094008,10.5075,2.31069756993
 01/26  18:00:00,254.986570891,33.5326445657,0.0,0.0,62.886420148,41.4019203762,198.521215575,186.848399034,10.5075,1.1653165403
 01/26  19:00:00,253.188075327,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,202.867143821,192.362025469,9.34,1.1651183524
 01/26  20:00:00,238.662070092,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,208.906819914,198.401805897,9.34,1.16501401737
 01/26  21:00:00,213.27028719,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,208.44628539,199.108809935,8.1725,1.16497545589
 01/26  22:00:00,155.623287761,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,178.976073686,173.141284683,4.67,1.16478900256
 01/26  23:00:00,93.5447013194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/26  24:00:00,127.930671119,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935962902,0.0,2.335,1.16435962902
 01/27  01:00:00,98.0160012987,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  02:00:00,90.5171004844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  03:00:00,90.1644095772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931499945,0.0,2.335,1.16431499945
 01/27  04:00:00,90.2513781642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  05:00:00,112.840709465,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/27  06:00:00,113.417334027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925364969,0.0,2.335,1.16425364969
 01/27  07:00:00,173.080602937,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,261.875581926,257.185581926,4.67,0.02
 01/27  08:00:00,166.764948917,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,229.183308972,223.348766223,4.67,1.16454274818
 01/27  09:00:00,234.820301799,33.5326445657,0.0395781342586,0.0,34.9369000822,32.3179380704,192.340336159,184.147836159,8.1725,0.02
 01/27  10:00:00,262.870284953,33.5326445657,0.0823903722668,0.0,62.886420148,41.4019203762,161.264096033,149.591530397,10.5075,1.16506563677
 01/27  11:00:00,254.660208171,33.5326445657,0.266332871897,0.0,62.886420148,41.4019203762,151.388616547,139.71599305,10.5075,1.16512349688
 01/27  12:00:00,282.164706779,33.5326445657,0.465029818432,0.0,62.886420148,41.4019203762,140.181103573,127.362397345,10.5075,2.3112062281
 01/27  13:00:00,265.79211681,33.5326445657,0.564935060857,0.0,62.886420148,41.4019203762,134.744941085,121.926045757,10.5075,2.31139532805
 01/27  14:00:00,263.878306426,33.5326445657,0.628099889764,0.0,62.886420148,41.4019203762,130.302543378,118.629265293,10.5075,1.16577808496
 01/27  15:00:00,258.213913524,33.5326445657,0.631479408968,0.0,62.886420148,41.4019203762,133.247380758,120.429395956,10.5075,2.3104848027
 01/27  16:00:00,253.333846226,33.5326445657,0.630334162292,0.0,62.886420148,41.4019203762,134.45757336,122.784658966,10.5075,1.16541439395
 01/27  17:00:00,261.334071918,33.5326445657,0.62649801648,0.0,62.886420148,41.4019203762,139.224344631,127.551453968,10.5075,1.16539066223
 01/27  18:00:00,264.905254447,33.5326445657,0.613469592718,0.0,62.886420148,41.4019203762,142.981411072,131.308533577,10.5075,1.1653774954
 01/27  19:00:00,261.936998927,33.5326445657,0.343336812078,0.0,41.9242800987,36.8599292233,151.241009603,140.735803476,9.34,1.16520612655
 01/27  20:00:00,239.809025101,33.5326445657,0.148839129235,0.0,41.9242800987,36.8599292233,170.236132954,159.730988309,9.34,1.16514464491
 01/27  21:00:00,211.297674174,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,185.904266215,176.566654469,8.1725,1.16511174639
 01/27  22:00:00,152.147321907,33.5326445657,0.00646586527125,0.0,13.9747600329,18.6919646116,162.345422201,156.510616278,4.67,1.16480592288
 01/27  23:00:00,93.830152311,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952847793,0.0,2.335,1.16452847793
 01/27  24:00:00,127.453983055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/28  01:00:00,93.4620791651,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574231708,0.0,1.75125,1.16449231708
 01/28  02:00:00,84.9986823557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  03:00:00,83.2446845235,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 01/28  04:00:00,81.6538655708,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557987177,0.0,1.75125,1.16432987177
 01/28  05:00:00,91.4956296575,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,8.2757224578,6.5044724578,1.75125,0.02
 01/28  06:00:00,95.2065432747,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,16.4804723264,13.564898627,1.75125,1.16432369936
 01/28  07:00:00,131.404460276,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,380.041413413,376.518913413,3.5025,0.02
 01/28  08:00:00,127.459227297,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,352.91912132,348.251917413,3.5025,1.16470390667
 01/28  09:00:00,189.324656057,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,337.502573809,331.645073809,5.8375,0.02
 01/28  10:00:00,205.326455662,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,343.239904864,332.735060389,9.34,1.16484447499
 01/28  11:00:00,229.017785155,33.5326445657,0.0,0.0,62.886420148,41.4019203762,356.698237032,345.025621044,10.5075,1.16511598779
 01/28  12:00:00,259.542019653,33.5326445657,0.0,0.0,62.886420148,41.4019203762,368.933514142,356.114698218,10.5075,2.31131592468
 01/28  13:00:00,238.702203109,33.5326445657,0.0,0.0,62.886420148,41.4019203762,371.956242294,360.283133886,10.5075,1.16560840747
 01/28  14:00:00,235.743001554,33.5326445657,0.0,0.0,62.886420148,41.4019203762,370.206729994,357.387831342,10.5075,2.31139865255
 01/28  15:00:00,231.968903995,33.5326445657,0.0,0.0,62.886420148,41.4019203762,367.770222825,356.097312757,10.5075,1.16541006847
 01/28  16:00:00,228.521935441,33.5326445657,0.0,0.0,62.886420148,41.4019203762,376.613213229,363.794960684,10.5075,2.31075254518
 01/28  17:00:00,238.677267358,33.5326445657,0.0,0.0,62.886420148,41.4019203762,399.968481508,388.295665394,10.5075,1.1653161135
 01/28  18:00:00,241.99190629,33.5326445657,0.0,0.0,62.886420148,41.4019203762,428.810925971,417.138173346,10.5075,1.16525262441
 01/28  19:00:00,227.74754663,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,479.546409254,470.208758733,8.1725,1.16515052141
 01/28  20:00:00,181.818780861,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,523.906780413,516.904148705,5.8375,1.16513170842
 01/28  21:00:00,171.694812431,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,541.974922249,534.972449444,5.8375,1.16497280535
 01/28  22:00:00,129.262380905,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,518.976522789,514.309356292,3.5025,1.16466649635
 01/28  23:00:00,82.8653171525,6.81143896353,0.0,0.0,3.49369000822,6.81298672936,34.3994801496,31.4836479224,1.75125,1.16458222725
 01/28  24:00:00,128.977283541,16.4239103166,0.0,0.0,3.49369000822,6.81298672936,53.2408615427,51.4696115427,1.75125,0.02
 01/29  01:00:00,102.381076452,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,81.1549444851,78.2393407709,1.75125,1.1643537142
 01/29  02:00:00,95.0619312511,20.6211125094,0.0,0.0,3.49369000822,6.81298672936,133.978842107,132.207592107,1.75125,0.02
 01/29  03:00:00,94.8557868651,20.1804697993,0.0,0.0,3.49369000822,6.81298672936,127.141431017,125.370181017,1.75125,0.02
 01/29  04:00:00,98.9038764193,24.6023908619,0.0,0.0,3.49369000822,6.81298672936,172.488061372,169.572456674,1.75125,1.16435469799
 01/29  05:00:00,103.090474141,21.8543741542,0.0,0.0,3.49369000822,6.81298672936,161.436766871,159.665516871,1.75125,0.02
 01/29  06:00:00,101.377535544,20.6085241153,0.0,0.0,3.49369000822,6.81298672936,152.056932484,150.285682484,1.75125,0.02
 01/29  07:00:00,127.898051702,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,789.341828609,784.674947093,3.5025,1.16438151607
 01/29  08:00:00,123.449128533,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,718.065612289,714.543112289,3.5025,0.02
 01/29  09:00:00,159.139672415,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,605.93505994,601.268034627,3.5025,1.16452531351
 01/29  10:00:00,131.470823044,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,562.961536908,559.439036908,3.5025,0.02
 01/29  11:00:00,166.159026504,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,512.752831868,504.583019856,7.005,1.16481201198
 01/29  12:00:00,197.722834917,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,482.294730436,474.124754999,7.005,1.16497543702
 01/29  13:00:00,204.918712348,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,443.034864559,432.52978817,9.34,1.16507638852
 01/29  14:00:00,201.901983041,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,433.690559584,423.18544442,9.34,1.16511516427
 01/29  15:00:00,198.139254669,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,423.133965413,412.628878431,9.34,1.16508698159
 01/29  16:00:00,194.735784062,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,420.565641276,410.060524192,9.34,1.16511708437
 01/29  17:00:00,204.920299498,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,432.724095986,422.218894316,9.34,1.16520166979
 01/29  18:00:00,179.861504756,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,512.019627015,503.849697173,7.005,1.16492984166
 01/29  19:00:00,186.503768394,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,543.244243187,537.409386602,4.67,1.16485658527
 01/29  20:00:00,166.417607455,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,550.888489538,545.05356431,4.67,1.16492522762
 01/29  21:00:00,157.530739724,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,556.996051868,551.161347057,4.67,1.16470481005
 01/29  22:00:00,143.512080637,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,518.116325757,513.426325757,4.67,0.02
 01/29  23:00:00,83.0425301379,6.81143896353,0.0,0.0,3.49369000822,6.81298672936,27.9095763577,24.99388944,1.75125,1.16443691772
 01/29  24:00:00,128.142267255,15.5094075614,0.0,0.0,3.49369000822,6.81298672936,50.5435695021,48.7723195021,1.75125,0.02
 01/30  01:00:00,105.087855571,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,69.6002028107,67.2452028107,2.335,0.02
 01/30  02:00:00,96.0417274812,19.4487713044,0.0,0.0,3.49369000822,9.08398230582,96.3281255812,92.8288154118,2.335,1.1643101694
 01/30  03:00:00,96.1186274438,19.1103340095,0.0,0.0,3.49369000822,9.08398230582,104.608820367,102.253820367,2.335,0.02
 01/30  04:00:00,100.641283015,23.960309388,0.0,0.0,3.49369000822,9.08398230582,147.504864055,145.149864055,2.335,0.02
 01/30  05:00:00,105.925061507,22.3537708561,0.0,0.0,3.49369000822,9.08398230582,154.155052482,150.655751001,2.335,1.1643014813
 01/30  06:00:00,103.70590267,20.6085241153,0.0,0.0,3.49369000822,9.08398230582,144.648018254,142.293018254,2.335,0.02
 01/30  07:00:00,142.159001075,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,708.608702547,703.918702547,4.67,0.02
 01/30  08:00:00,137.700573728,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,639.355727238,633.52121437,4.67,1.1645128679
 01/30  09:00:00,214.121517547,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,574.417832346,565.08060708,8.1725,1.16472526566
 01/30  10:00:00,238.104532933,33.5326445657,0.0,0.0,62.886420148,41.4019203762,496.233943584,484.56155646,10.5075,1.16488712462
 01/30  11:00:00,228.269948353,33.5326445657,0.0,0.0,62.886420148,41.4019203762,446.514439243,434.841700914,10.5075,1.16523832893
 01/30  12:00:00,259.307980081,33.5326445657,0.0,0.0,62.886420148,41.4019203762,404.614421438,392.94118685,10.5075,1.16573458758
 01/30  13:00:00,239.092900808,33.5326445657,0.0,0.0,62.886420148,41.4019203762,384.464646121,371.645634476,10.5075,2.31151164552
 01/30  14:00:00,235.610895,33.5326445657,0.0,0.0,62.886420148,41.4019203762,373.116261834,361.443106566,10.5075,1.16565526857
 01/30  15:00:00,231.817580741,33.5326445657,0.0,0.0,62.886420148,41.4019203762,362.213784807,349.395190839,10.5075,2.31109396786
 01/30  16:00:00,228.429559912,33.5326445657,0.0,0.0,62.886420148,41.4019203762,354.573343251,342.900462329,10.5075,1.1653809211
 01/30  17:00:00,238.636544237,33.5326445657,0.0,0.0,62.886420148,41.4019203762,367.745312557,356.072458592,10.5075,1.16535396452
 01/30  18:00:00,242.009615792,33.5326445657,0.0,0.0,62.886420148,41.4019203762,392.147379278,379.329232934,10.5075,2.31064634455
 01/30  19:00:00,241.536060549,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,414.872687988,404.367328074,9.34,1.16535991397
 01/30  20:00:00,225.307451162,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,440.526443333,430.021501351,9.34,1.16494198211
 01/30  21:00:00,200.274131478,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,458.480782056,449.143381415,8.1725,1.16490064104
 01/30  22:00:00,143.535502859,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,444.43379812,439.74379812,4.67,0.02
 01/30  23:00:00,83.0994268831,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,20.9525243974,17.4529700233,2.335,1.16455437406
 01/30  24:00:00,133.071741886,18.1343470752,0.0,0.0,3.49369000822,9.08398230582,64.4372056542,62.0822056542,2.335,0.02
 01/31  01:00:00,100.991149338,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,61.164167336,57.6648624692,2.335,1.1643048668
 01/31  02:00:00,98.7498781075,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,95.7629384196,93.4079384196,2.335,0.02
 01/31  03:00:00,96.5118345921,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,93.8247983502,91.4697983502,2.335,0.02
 01/31  04:00:00,94.772733581,17.7035245635,0.0,0.0,3.49369000822,9.08398230582,88.0963702694,84.597071187,2.335,1.16429908246
 01/31  05:00:00,122.650132726,23.3902896849,0.0,0.0,3.49369000822,9.08398230582,135.887595444,133.532595444,2.335,0.02
 01/31  06:00:00,120.671522504,21.1334172153,0.0,0.0,3.49369000822,9.08398230582,128.888150148,126.533150148,2.335,0.02
 01/31  07:00:00,159.061311059,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,656.889870063,651.055618777,4.67,1.16425128653
 01/31  08:00:00,146.872423244,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,597.866124831,593.176124831,4.67,0.02
 01/31  09:00:00,214.22068095,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,537.107188036,527.769908001,8.1725,1.1647800359
 01/31  10:00:00,238.130442437,33.5326445657,0.0,0.0,62.886420148,41.4019203762,467.461680799,455.789111831,10.5075,1.16506896739
 01/31  11:00:00,228.300156847,33.5326445657,0.0,0.0,62.886420148,41.4019203762,430.023778538,418.351173162,10.5075,1.16510537653
 01/31  12:00:00,259.319986107,33.5326445657,0.0,0.0,62.886420148,41.4019203762,410.615198758,397.796348536,10.5075,2.31135022287
 01/31  13:00:00,239.106483562,33.5326445657,0.0,0.0,62.886420148,41.4019203762,400.400048118,388.726660746,10.5075,1.16588737201
 01/31  14:00:00,235.626620333,33.5326445657,0.0,0.0,62.886420148,41.4019203762,402.42282042,389.603750357,10.5075,2.31157006293
 01/31  15:00:00,231.829961884,33.5326445657,0.0,0.0,62.886420148,41.4019203762,398.657794972,386.984963015,10.5075,1.1653319572
 01/31  16:00:00,228.390010143,33.5326445657,0.0,0.0,62.886420148,41.4019203762,402.854215061,391.181504834,10.5075,1.16521022673
 01/31  17:00:00,238.541442908,33.5326445657,0.0,0.0,62.886420148,41.4019203762,426.107362572,413.288970003,10.5075,2.31089256969
 01/31  18:00:00,241.901882998,33.5326445657,0.0,0.0,62.886420148,41.4019203762,443.054910134,431.381991194,10.5075,1.1654189407
 01/31  19:00:00,241.484534768,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,469.319268468,458.814045245,9.34,1.16522322365
 01/31  20:00:00,218.597104018,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,476.415185393,465.910063721,9.34,1.16512167162
 01/31  21:00:00,194.036140489,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,487.763283453,478.425697486,8.1725,1.16508596723
 01/31  22:00:00,138.768322636,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,448.877851732,443.043124296,4.67,1.16472743563
 01/31  23:00:00,78.5761472396,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 01/31  24:00:00,128.91476897,13.9885730337,0.0,0.0,3.49369000822,9.08398230582,45.6899766645,42.1905979323,2.335,1.16437873213
 02/01  01:00:00,100.669241782,17.0660015283,0.0,0.0,3.49369000822,9.08398230582,43.0923005734,40.7373005734,2.335,0.02
 02/01  02:00:00,90.3383076479,12.9401715125,0.0,0.0,3.49369000822,9.08398230582,29.9531747194,26.4538435646,2.335,1.16433115486
 02/01  03:00:00,95.9356887166,18.4680236572,0.0,0.0,3.49369000822,9.08398230582,37.4556108937,35.1006108937,2.335,0.02
 02/01  04:00:00,92.4547499657,13.9885730337,0.0,0.0,3.49369000822,9.08398230582,26.2216322587,23.8666322587,2.335,0.02
 02/01  05:00:00,95.3012493405,9.63046127805,0.00102186462443,0.0,3.49369000822,9.08398230582,17.1620847988,14.8070847988,2.335,0.02
 02/01  06:00:00,100.01748764,14.1104714026,0.00262788084989,0.0,3.49369000822,9.08398230582,25.5186034277,22.019307889,2.335,1.16429553868
 02/01  07:00:00,145.667658068,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,368.373119793,363.683119793,4.67,0.02
 02/01  08:00:00,143.354520513,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,316.785994017,310.951464347,4.67,1.16452966922
 02/01  09:00:00,219.897731417,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,269.20202819,261.00952819,8.1725,0.02
 02/01  10:00:00,245.914778418,33.5326445657,0.0249553758831,0.0,62.886420148,41.4019203762,231.661140609,219.988598944,10.5075,1.16504166475
 02/01  11:00:00,236.189154324,33.5326445657,0.0270367008563,0.0,62.886420148,41.4019203762,211.574174302,198.756296214,10.5075,2.31037808783
 02/01  12:00:00,266.328854178,33.5326445657,0.012827808885,0.0,62.886420148,41.4019203762,188.471149766,176.798024036,10.5075,1.16562573008
 02/01  13:00:00,247.277165592,33.5326445657,0.0991544886564,0.0,62.886420148,41.4019203762,176.179679587,163.360501443,10.5075,2.31167814368
 02/01  14:00:00,244.87354613,33.5326445657,0.316177633681,0.0,62.886420148,41.4019203762,162.096394132,150.423343266,10.5075,1.16555086583
 02/01  15:00:00,241.153175659,33.5326445657,0.405064841864,0.0,62.886420148,41.4019203762,161.060260534,148.241872842,10.5075,2.31088769235
