Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/01  16:00:00,237.691441657,33.5326445657,0.393872411847,0.0,62.886420148,41.4019203762,163.711741356,152.038961481,10.5075,1.16527987495
 02/01  17:00:00,247.64120617,33.5326445657,0.297361901641,0.0,62.886420148,41.4019203762,174.532646889,162.859892693,10.5075,1.16525419555
 02/01  18:00:00,250.271331038,33.5326445657,0.198366135815,0.0,62.886420148,41.4019203762,185.747675502,174.074936434,10.5075,1.16523906727
 02/01  19:00:00,247.942258465,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,198.790918983,187.140284397,9.34,2.3106345864
 02/01  20:00:00,232.538403453,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,206.984911473,196.47983296,9.34,1.16507851222
 02/01  21:00:00,207.648466606,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,211.714334856,202.376801986,8.1725,1.16503286997
 02/01  22:00:00,152.984103781,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,175.934934258,171.244934258,4.67,0.02
 02/01  23:00:00,90.9359005533,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954658478,0.0,2.335,1.16454658478
 02/01  24:00:00,125.278928257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  01:00:00,94.4057086929,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928435908,0.0,2.335,1.16428435908
 02/02  02:00:00,86.0889781736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  03:00:00,84.7052141531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/02  04:00:00,83.2949618845,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927884723,0.0,2.335,1.16427884723
 02/02  05:00:00,97.8640452903,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,15.1803971451,12.8253971451,2.335,0.02
 02/02  06:00:00,97.1026970948,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,16.4829910587,14.1279910587,2.335,0.02
 02/02  07:00:00,144.698376541,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,412.736141248,406.901836991,4.67,1.1643042576
 02/02  08:00:00,139.302013674,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,389.830933188,385.140933188,4.67,0.02
 02/02  09:00:00,214.639328609,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,367.416642589,358.079454886,8.1725,1.16468770302
 02/02  10:00:00,238.641843901,33.5326445657,0.0,0.0,62.886420148,41.4019203762,341.038213911,329.365735667,10.5075,1.16497824459
 02/02  11:00:00,228.916471306,33.5326445657,0.0,0.0,62.886420148,41.4019203762,337.502459427,325.829674683,10.5075,1.16528474409
 02/02  12:00:00,259.567263279,33.5326445657,0.0,0.0,62.886420148,41.4019203762,332.906322087,320.087645201,10.5075,2.31117688533
 02/02  13:00:00,238.936831816,33.5326445657,0.0,0.0,62.886420148,41.4019203762,332.797517788,321.124215384,10.5075,1.16580240417
 02/02  14:00:00,236.0167337,33.5326445657,0.0,0.0,62.886420148,41.4019203762,339.079249942,326.260345322,10.5075,2.31140461953
 02/02  15:00:00,232.15696438,33.5326445657,0.0,0.0,62.886420148,41.4019203762,344.179562877,332.506495628,10.5075,1.16556724941
 02/02  16:00:00,228.666118794,33.5326445657,0.0,0.0,62.886420148,41.4019203762,350.553443047,338.880523349,10.5075,1.16541969785
 02/02  17:00:00,238.781915597,33.5326445657,0.0,0.0,62.886420148,41.4019203762,370.666881796,357.848646326,10.5075,2.31073547017
 02/02  18:00:00,242.090473251,33.5326445657,0.0,0.0,62.886420148,41.4019203762,393.39542966,381.722587367,10.5075,1.16534229243
 02/02  19:00:00,241.548926505,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,416.516234217,406.011086662,9.34,1.16514755499
 02/02  20:00:00,225.078616089,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,441.299168142,430.794121169,9.34,1.16504697349
 02/02  21:00:00,200.248180374,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,461.483945028,452.146432536,8.1725,1.16501249131
 02/02  22:00:00,143.522797302,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,438.93869809,433.10386999,4.67,1.16482809945
 02/02  23:00:00,83.0647478265,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,19.5599108136,17.2049108136,2.335,0.02
 02/02  24:00:00,131.435220294,16.5557261602,0.0,0.0,3.49369000822,9.08398230582,60.8553103088,57.3559099683,2.335,1.16440034058
 02/03  01:00:00,100.714564321,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,61.8654960806,59.5104960806,2.335,0.02
 02/03  02:00:00,96.2444602439,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,101.290609516,98.9356095157,2.335,0.02
 02/03  03:00:00,98.8669368491,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,113.541249597,110.041918668,2.335,1.16433092917
 02/03  04:00:00,95.7487052118,18.7195536078,0.0,0.0,3.49369000822,9.08398230582,100.928799195,98.5737991947,2.335,0.02
 02/03  05:00:00,120.642472398,21.454592222,0.0,0.0,3.49369000822,9.08398230582,146.241417857,143.886417857,2.335,0.02
 02/03  06:00:00,123.864951711,24.4195433086,0.0,0.0,3.49369000822,9.08398230582,169.870510543,166.371213549,2.335,1.16429699422
 02/03  07:00:00,159.05232412,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,700.710108185,696.020108185,4.67,0.02
 02/03  08:00:00,146.801527234,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,651.514486528,645.679896248,4.67,1.16459028037
 02/03  09:00:00,214.19530178,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,591.375374139,583.182874139,8.1725,0.02
 02/03  10:00:00,238.045028154,33.5326445657,0.0,0.0,62.886420148,41.4019203762,525.914260676,514.241790104,10.5075,1.16497057213
 02/03  11:00:00,228.210746753,33.5326445657,0.0,0.0,62.886420148,41.4019203762,487.423732988,475.751050409,10.5075,1.16518257843
 02/03  12:00:00,259.255649776,33.5326445657,0.0,0.0,62.886420148,41.4019203762,457.751175404,444.932332601,10.5075,2.3113428023
 02/03  13:00:00,239.023847019,33.5326445657,0.0,0.0,62.886420148,41.4019203762,435.822058665,423.003007068,10.5075,2.31155159723
 02/03  14:00:00,235.495145613,33.5326445657,0.0,0.0,62.886420148,41.4019203762,409.61140219,397.938038346,10.5075,1.16586384397
 02/03  15:00:00,231.715157571,33.5326445657,0.0,0.0,62.886420148,41.4019203762,399.957308928,387.139041934,10.5075,2.31076699412
 02/03  16:00:00,228.301866992,33.5326445657,0.0,0.0,62.886420148,41.4019203762,405.374083668,393.701362611,10.5075,1.1652210577
 02/03  17:00:00,235.09661582,33.5326445657,0.0,0.0,62.886420148,41.4019203762,423.687239132,412.014247179,10.5075,1.16549195299
 02/03  18:00:00,241.870252252,33.5326445657,0.0,0.0,62.886420148,41.4019203762,441.482668757,429.809685787,10.5075,1.16548296983
 02/03  19:00:00,241.474886398,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,466.630413344,454.97988895,9.34,2.31052439385
 02/03  20:00:00,218.618331763,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,490.107606116,479.602581291,9.34,1.16502482482
 02/03  21:00:00,194.015788897,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,514.207880936,504.87040068,8.1725,1.16498025552
 02/03  22:00:00,138.76124943,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,498.121737956,493.431737956,4.67,0.02
 02/03  23:00:00,85.8767867474,7.45884999663,0.0,0.0,3.49369000822,9.08398230582,34.1696392785,30.6700864232,2.335,1.16455285531
 02/03  24:00:00,132.359687497,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,66.8410644014,64.4860644014,2.335,0.02
 02/04  01:00:00,101.801173422,20.8980411187,0.0,0.0,3.49369000822,6.81298672936,113.053664671,110.137931286,1.75125,1.16448338504
 02/04  02:00:00,96.8787707937,22.1078351017,0.0,0.0,3.49369000822,6.81298672936,136.402913745,134.631663745,1.75125,0.02
 02/04  03:00:00,95.3308032681,20.6085241153,0.0,0.0,3.49369000822,6.81298672936,130.891107496,127.975440572,1.75125,1.16441692309
 02/04  04:00:00,97.368937639,22.9910196472,0.0,0.0,3.49369000822,6.81298672936,155.188006547,153.416756547,1.75125,0.02
 02/04  05:00:00,104.761288924,23.465745369,0.0,0.0,3.49369000822,6.81298672936,164.570884723,162.799634723,1.75125,0.02
 02/04  06:00:00,101.44696915,20.6085241153,0.0,0.0,3.49369000822,6.81298672936,138.713794087,135.798189724,1.75125,1.16435436359
 02/04  07:00:00,124.574438266,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,678.730687455,675.208187455,3.5025,0.02
 02/04  08:00:00,123.533718234,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,612.320611709,607.653433989,3.5025,1.16467772009
 02/04  09:00:00,186.658019866,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,561.818707557,554.816490765,5.8375,1.16471679214
 02/04  10:00:00,203.668200303,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,507.311538043,497.951538043,9.34,0.02
 02/04  11:00:00,228.347582516,33.5326445657,0.0,0.0,62.886420148,41.4019203762,461.610045704,448.79213535,10.5075,2.31041035358
 02/04  12:00:00,259.371663229,33.5326445657,0.0,0.0,62.886420148,41.4019203762,429.043544924,417.370531181,10.5075,1.16551374337
 02/04  13:00:00,239.261821444,33.5326445657,0.0,0.0,62.886420148,41.4019203762,411.260743608,398.44190984,10.5075,2.31133376749
 02/04  14:00:00,235.836640834,33.5326445657,0.0,0.0,62.886420148,41.4019203762,395.745093108,384.071823233,10.5075,1.16576987483
 02/04  15:00:00,232.044253929,33.5326445657,0.0,0.0,62.886420148,41.4019203762,384.291245826,371.472890619,10.5075,2.31085520662
 02/04  16:00:00,228.674859907,33.5326445657,0.0,0.0,62.886420148,41.4019203762,372.208367584,360.535319739,10.5075,1.16554784475
 02/04  17:00:00,235.504920209,33.5326445657,0.0,0.0,62.886420148,41.4019203762,367.287565214,355.614566539,10.5075,1.16549867593
 02/04  18:00:00,242.299101444,33.5326445657,0.0,0.0,62.886420148,41.4019203762,371.026068639,359.353129623,10.5075,1.16543901579
 02/04  19:00:00,227.95900005,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,398.809277777,388.326170126,8.1725,2.31060765161
 02/04  20:00:00,182.390637717,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,422.611812011,415.609186815,5.8375,1.16512519647
 02/04  21:00:00,172.042864049,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,443.359124018,436.35676584,5.8375,1.16485817779
 02/04  22:00:00,129.393987418,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,422.019763918,418.497263918,3.5025,0.02
 02/04  23:00:00,78.7202315309,2.27047965451,0.0,0.0,3.49369000822,6.81298672936,9.07219415683,6.15631042387,1.75125,1.16463373297
 02/04  24:00:00,129.223083355,16.5404888641,0.0,0.0,3.49369000822,6.81298672936,53.3092985192,51.5380485192,1.75125,0.02
 02/05  01:00:00,98.7019527783,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,49.9711237767,47.0554949947,1.75125,1.16437878194
 02/05  02:00:00,94.1557691804,19.3971506167,0.0,0.0,3.49369000822,6.81298672936,82.9004345102,81.1291845102,1.75125,0.02
 02/05  03:00:00,97.3754217608,22.483679153,0.0,0.0,3.49369000822,6.81298672936,99.5375852045,96.6219532795,1.75125,1.16438192503
 02/05  04:00:00,93.3165391353,18.4538229347,0.0,0.0,3.49369000822,6.81298672936,83.8617805694,82.0905305694,1.75125,0.02
 02/05  05:00:00,103.152515323,22.0372217075,0.0,0.0,3.49369000822,6.81298672936,132.355783527,130.584533527,1.75125,0.02
 02/05  06:00:00,105.821769063,24.8952934849,0.0,0.0,3.49369000822,6.81298672936,147.076182171,144.160573734,1.75125,1.16435843654
 02/05  07:00:00,124.962525204,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,708.314106303,704.791606303,3.5025,0.02
 02/05  08:00:00,123.529638843,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,669.245972673,665.723472673,3.5025,0.02
 02/05  09:00:00,159.15796665,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,583.928070048,579.26106509,3.5025,1.16450495806
 02/05  10:00:00,131.409083193,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,560.862379815,556.195403748,3.5025,1.16447606686
 02/05  11:00:00,166.177620829,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,519.692976591,512.667976591,7.005,0.02
 02/05  12:00:00,197.725713998,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,504.619726062,496.449746926,7.005,1.16497913557
 02/05  13:00:00,204.87153817,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,468.40450893,457.899450933,9.34,1.16505799692
 02/05  14:00:00,201.850562177,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,450.731042441,440.225941512,9.34,1.16510092884
 02/05  15:00:00,198.086533161,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,448.845391354,438.340304193,9.34,1.16508716122
 02/05  16:00:00,194.655708919,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,460.254520368,449.74940437,9.34,1.16511599864
 02/05  17:00:00,201.437346276,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,476.000593539,464.350389012,9.34,2.31020452676
 02/05  18:00:00,179.772410525,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,561.527959104,553.358017388,7.005,1.16494171619
 02/05  19:00:00,186.477798375,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,587.974046242,583.284046242,4.67,0.02
 02/05  20:00:00,166.334391541,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,599.648347671,593.813561884,4.67,1.16478578668
 02/05  21:00:00,157.457760629,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,608.798263761,602.96363233,4.67,1.16463143177
 02/05  22:00:00,143.485944478,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,574.852952119,570.162952119,4.67,0.02
 02/05  23:00:00,86.7832370156,10.6626224555,0.0,0.0,3.49369000822,6.81298672936,45.4443809464,42.5286566885,1.75125,1.16447425782
 02/05  24:00:00,129.88411882,17.2862087692,0.0,0.0,3.49369000822,6.81298672936,71.4928151117,69.7215651117,1.75125,0.02
 02/06  01:00:00,103.323275074,20.2177894602,0.0,0.0,3.49369000822,9.08398230582,126.813475863,123.314179424,2.335,1.16429643892
 02/06  02:00:00,101.19930628,24.2220324064,0.0,0.0,3.49369000822,9.08398230582,152.322020658,149.967020658,2.335,0.02
 02/06  03:00:00,97.399046079,20.4256765619,0.0,0.0,3.49369000822,9.08398230582,136.660894591,134.305894591,2.335,0.02
 02/06  04:00:00,98.5491014195,21.9895258471,0.0,0.0,3.49369000822,9.08398230582,177.531568952,174.03226687,2.335,1.16430208184
 02/06  05:00:00,108.115512739,24.6500867224,0.0,0.0,3.49369000822,9.08398230582,189.797765251,187.442765251,2.335,0.02
 02/06  06:00:00,103.481459348,20.4256765619,0.0,0.0,3.49369000822,9.08398230582,156.833072966,154.478072966,2.335,0.02
 02/06  07:00:00,138.719826322,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,738.853994424,733.0197391,4.67,1.16425532466
 02/06  08:00:00,137.673443702,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,673.293664064,668.603664064,4.67,0.02
 02/06  09:00:00,214.111850526,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,616.00731562,606.670000819,8.1725,1.16481480094
 02/06  10:00:00,238.08476533,33.5326445657,0.0,0.0,62.886420148,41.4019203762,541.56758276,529.89514885,10.5075,1.16493390994
 02/06  11:00:00,228.207274009,33.5326445657,0.0,0.0,62.886420148,41.4019203762,493.04395977,481.371216514,10.5075,1.16524325608
 02/06  12:00:00,259.25490734,33.5326445657,0.0,0.0,62.886420148,41.4019203762,454.72733246,443.054171131,10.5075,1.16566132854
 02/06  13:00:00,239.026429444,33.5326445657,0.0,0.0,62.886420148,41.4019203762,434.148955344,421.329749742,10.5075,2.3117056014
 02/06  14:00:00,235.500746806,33.5326445657,0.0,0.0,62.886420148,41.4019203762,414.291365187,401.472522014,10.5075,2.31134317363
 02/06  15:00:00,231.721693572,33.5326445657,0.0,0.0,62.886420148,41.4019203762,410.741773173,399.068733718,10.5075,1.16553945468
 02/06  16:00:00,228.310681492,33.5326445657,0.0,0.0,62.886420148,41.4019203762,413.724528595,402.051634878,10.5075,1.16539371743
 02/06  17:00:00,235.105134845,33.5326445657,0.0,0.0,62.886420148,41.4019203762,421.084174322,408.265984602,10.5075,2.31068972058
 02/06  18:00:00,241.882117606,33.5326445657,0.0,0.0,62.886420148,41.4019203762,438.689436618,427.016614054,10.5075,1.16532256359
 02/06  19:00:00,241.479643574,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,459.293827645,448.788698199,9.34,1.16512944628
 02/06  20:00:00,225.227557234,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,471.735070629,461.230040037,9.34,1.16503059257
 02/06  21:00:00,200.197939247,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,490.266841668,480.929343617,8.1725,1.16499805072
 02/06  22:00:00,143.510754127,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,478.303377859,472.468562819,4.67,1.16481504039
 02/06  23:00:00,85.3953514249,6.9028627402,0.0,0.0,3.49369000822,9.08398230582,29.120083188,26.765083188,2.335,0.02
 02/06  24:00:00,131.532705256,16.6271872949,0.0,0.0,3.49369000822,9.08398230582,57.986054518,54.4866479908,2.335,1.16440652724
 02/07  01:00:00,105.080679419,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,101.073038364,98.7180383638,2.335,0.02
 02/07  02:00:00,96.6504583462,19.5795148042,0.0,0.0,3.49369000822,9.08398230582,107.682494521,105.327494521,2.335,0.02
 02/07  03:00:00,96.1206574856,19.1103340095,0.0,0.0,3.49369000822,9.08398230582,113.706551221,110.207217339,2.335,1.16433388245
 02/07  04:00:00,101.075140924,24.4195433086,0.0,0.0,3.49369000822,9.08398230582,165.978793336,163.623793336,2.335,0.02
 02/07  05:00:00,122.008540427,22.5366184095,0.0,0.0,3.49369000822,9.08398230582,166.610172955,164.255172955,2.335,0.02
 02/07  06:00:00,119.529118727,20.1091274133,0.0,0.0,3.49369000822,9.08398230582,150.207020277,146.707812069,2.335,1.16420820884
 02/07  07:00:00,155.273162215,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,720.351889244,715.661889244,4.67,0.02
 02/07  08:00:00,146.809520707,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,644.614407793,638.779826955,4.67,1.16458083777
 02/07  09:00:00,214.200540099,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,591.633303753,583.440803753,8.1725,0.02
 02/07  10:00:00,238.075389113,33.5326445657,0.0,0.0,62.886420148,41.4019203762,540.451708623,528.779244742,10.5075,1.1649638808
 02/07  11:00:00,228.206153655,33.5326445657,0.0,0.0,62.886420148,41.4019203762,507.960174234,496.287495872,10.5075,1.16517836266
 02/07  12:00:00,259.249109723,33.5326445657,0.0,0.0,62.886420148,41.4019203762,473.116134388,460.29729138,10.5075,2.31134300851
 02/07  13:00:00,239.014192962,33.5326445657,0.0,0.0,62.886420148,41.4019203762,442.907313822,430.088253008,10.5075,2.31156081488
 02/07  14:00:00,235.466743878,33.5326445657,0.0,0.0,62.886420148,41.4019203762,425.8469599,414.173588052,10.5075,1.16587184816
 02/07  15:00:00,231.6827324,33.5326445657,0.0,0.0,62.886420148,41.4019203762,419.638325665,406.820038872,10.5075,2.31078679361
 02/07  16:00:00,228.265228943,33.5326445657,0.0,0.0,62.886420148,41.4019203762,418.699422239,407.026688652,10.5075,1.16523358688
 02/07  17:00:00,235.057257339,33.5326445657,0.0,0.0,62.886420148,41.4019203762,434.781945077,423.10923404,10.5075,1.16521103665
 02/07  18:00:00,241.834688058,33.5326445657,0.0,0.0,62.886420148,41.4019203762,451.562844112,439.889843659,10.5075,1.16550045288
 02/07  19:00:00,241.464146649,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,476.637670038,464.987105841,9.34,2.31056419691
 02/07  20:00:00,218.587982382,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,495.531883883,485.02683688,9.34,1.16504700315
 02/07  21:00:00,193.984579674,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,508.561030827,499.223526626,8.1725,1.16500420171
 02/07  22:00:00,138.752764959,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,479.661085984,474.971085984,4.67,0.02
 02/07  23:00:00,83.0677208692,4.63238308569,0.0,0.0,3.49369000822,9.08398230582,20.8678437595,17.3682906916,2.335,1.1645530679
 02/07  24:00:00,133.431970034,18.5552815891,0.0,0.0,3.49369000822,9.08398230582,58.3212144438,55.9662144438,2.335,0.02
 02/08  01:00:00,100.531026053,17.2862087692,0.0,0.0,3.49369000822,9.08398230582,55.0762441187,51.5769504416,2.335,1.16429367707
 02/08  02:00:00,98.6339744073,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,90.0311715935,87.6761715935,2.335,0.02
 02/08  03:00:00,96.2229204605,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,85.4254194986,83.0704194986,2.335,0.02
 02/08  04:00:00,95.3112946405,18.2892118001,0.0,0.0,3.49369000822,9.08398230582,93.3305199614,89.8312184887,2.335,1.16430147275
 02/08  05:00:00,106.16631366,22.830654475,0.0,0.0,3.49369000822,9.08398230582,122.845155515,120.490155515,2.335,0.02
 02/08  06:00:00,104.838716199,21.6131084792,0.0,0.0,3.49369000822,9.08398230582,122.255471295,119.900471295,2.335,0.02
 02/08  07:00:00,139.176658804,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,619.840205474,614.005926117,4.67,1.16427935651
 02/08  08:00:00,137.834124785,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,557.988915187,553.298915187,4.67,0.02
 02/08  09:00:00,214.175746334,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,504.424372268,495.087031791,8.1725,1.16484047714
 02/08  10:00:00,238.359545676,33.5326445657,0.0,0.0,62.886420148,41.4019203762,445.106046643,433.433586048,10.5075,1.16496059504
 02/08  11:00:00,228.481000142,33.5326445657,0.0,0.0,62.886420148,41.4019203762,399.688362871,388.015591682,10.5075,1.16527118876
 02/08  12:00:00,259.424082467,33.5326445657,0.0,0.0,62.886420148,41.4019203762,361.659501262,348.840839548,10.5075,2.31116171462
 02/08  13:00:00,239.360242316,33.5326445657,0.0,0.0,62.886420148,41.4019203762,339.094759679,327.421459356,10.5075,1.16580032242
 02/08  14:00:00,235.944739891,33.5326445657,0.0,0.0,62.886420148,41.4019203762,342.513710001,329.694800601,10.5075,2.31140940017
 02/08  15:00:00,232.100660962,33.5326445657,0.0,0.0,62.886420148,41.4019203762,334.256578358,322.583504624,10.5075,1.16557373355
 02/08  16:00:00,228.590980755,33.5326445657,0.0,0.0,62.886420148,41.4019203762,332.139043524,320.466114862,10.5075,1.16542866154
 02/08  17:00:00,235.314783187,33.5326445657,0.0,0.0,62.886420148,41.4019203762,354.768379926,341.950117771,10.5075,2.31076215411
 02/08  18:00:00,242.027070864,33.5326445657,0.0,0.0,62.886420148,41.4019203762,379.623393663,367.950533538,10.5075,1.16536012439
 02/08  19:00:00,241.531482627,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,406.457706993,395.95253933,9.34,1.16516766289
 02/08  20:00:00,225.19601741,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,424.982088865,414.477019308,9.34,1.16506955673
 02/08  21:00:00,200.263999759,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,444.068402002,434.730864238,8.1725,1.16503776398
 02/08  22:00:00,143.531196881,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,435.069821572,429.235140365,4.67,1.16468120748
 02/08  23:00:00,80.8431621897,2.27047965451,0.0,0.0,3.49369000822,9.08398230582,9.32782038522,6.97282038522,2.335,0.02
 02/08  24:00:00,133.988199832,19.0734451002,0.0,0.0,3.49369000822,9.08398230582,67.6949998157,64.19561883,2.335,1.1643809857
 02/09  01:00:00,99.157247567,15.7853182672,0.0,0.0,3.49369000822,9.08398230582,64.2407749997,61.8857749997,2.335,0.02
 02/09  02:00:00,98.6766547562,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,108.164512544,105.809512544,2.335,0.02
 02/09  03:00:00,98.9352880916,21.8624494753,0.0,0.0,3.49369000822,9.08398230582,117.560379777,114.061056687,2.335,1.16432308992
 02/09  04:00:00,93.9217591761,16.8795033919,0.0,0.0,3.49369000822,9.08398230582,101.73457533,99.3795753296,2.335,0.02
 02/09  05:00:00,108.136334602,24.8952934849,0.0,0.0,3.49369000822,9.08398230582,167.964441752,165.609441752,2.335,0.02
 02/09  06:00:00,107.371988451,24.2203564647,0.0,0.0,3.49369000822,9.08398230582,162.328236698,158.828930956,2.335,1.16430574167
 02/09  07:00:00,139.166350602,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,684.137128764,679.447128764,4.67,0.02
 02/09  08:00:00,137.719709959,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,627.393058938,621.558567937,4.67,1.1644910008
 02/09  09:00:00,214.127921106,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,573.254752907,565.062252907,8.1725,0.02
 02/09  10:00:00,238.093052342,33.5326445657,0.0,0.0,62.886420148,41.4019203762,512.785724108,501.113217093,10.5075,1.16500701517
 02/09  11:00:00,228.257195557,33.5326445657,0.0,0.0,62.886420148,41.4019203762,458.935340608,446.117514583,10.5075,2.31032602509
 02/09  12:00:00,259.289973229,33.5326445657,0.0,0.0,62.886420148,41.4019203762,408.118070295,396.444962279,10.5075,1.16560801591
 02/09  13:00:00,239.062934912,33.5326445657,0.0,0.0,62.886420148,41.4019203762,384.614796665,371.795638847,10.5075,2.31165781847
 02/09  14:00:00,235.564071521,33.5326445657,0.0,0.0,62.886420148,41.4019203762,370.550272712,358.876850797,10.5075,1.16592191439
 02/09  15:00:00,231.786278348,33.5326445657,0.0,0.0,62.886420148,41.4019203762,365.85543765,353.037049761,10.5075,2.31088788924
 02/09  16:00:00,228.398172121,33.5326445657,0.0,0.0,62.886420148,41.4019203762,359.661678773,347.988893513,10.5075,1.16528525967
 02/09  17:00:00,235.213815962,33.5326445657,0.0,0.0,62.886420148,41.4019203762,361.289508496,349.616744964,10.5075,1.16526353115
 02/09  18:00:00,241.993719984,33.5326445657,0.0,0.0,62.886420148,41.4019203762,371.887929998,359.069948781,10.5075,2.31048121697
 02/09  19:00:00,241.534748217,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,388.662708791,378.157423381,9.34,1.16528541007
 02/09  20:00:00,225.327669401,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,401.28875782,390.78365496,9.34,1.16510285962
 02/09  21:00:00,200.295769216,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,418.176461593,408.838900827,8.1725,1.16506076627
 02/09  22:00:00,143.543080181,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,392.605038665,387.915038665,4.67,0.02
 02/09  23:00:00,78.7728152595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955797284,0.0,2.335,1.16455797284
 02/09  24:00:00,124.229621868,9.26476617137,0.0,0.0,3.49369000822,9.08398230582,31.2676075487,28.9126075487,2.335,0.02
 02/10  01:00:00,104.663552903,21.1681466039,0.0,0.0,3.49369000822,9.08398230582,62.8481333509,59.3488376659,2.335,1.16429568503
 02/10  02:00:00,99.1086720044,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,67.4755330273,65.1205330273,2.335,0.02
 02/10  03:00:00,92.1273824092,14.8561913077,0.0,0.0,3.49369000822,9.08398230582,53.8573044219,51.5023044219,2.335,0.02
 02/10  04:00:00,99.0314121618,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,88.2795434236,84.780245585,2.335,1.16429783855
 02/10  05:00:00,121.586686833,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,82.707976845,80.352976845,2.335,0.02
 02/10  06:00:00,114.636490454,14.8561913077,0.0,0.0,3.49369000822,9.08398230582,60.563838291,58.208838291,2.335,0.02
 02/10  07:00:00,155.580447289,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,568.504492521,562.670228655,4.67,1.16426386646
 02/10  08:00:00,147.218880547,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,496.073414749,491.383414749,4.67,0.02
 02/10  09:00:00,214.424746891,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,446.530725326,437.193499539,8.1725,1.1647257876
 02/10  10:00:00,238.636914667,33.5326445657,0.0,0.0,62.886420148,41.4019203762,393.366326632,381.693805505,10.5075,1.16502112712
 02/10  11:00:00,228.782775776,33.5326445657,0.0,0.0,62.886420148,41.4019203762,362.170175711,350.497342918,10.5075,1.16533279362
 02/10  12:00:00,259.533303817,33.5326445657,0.0,0.0,62.886420148,41.4019203762,344.339735899,331.520948277,10.5075,2.31128762217
 02/10  13:00:00,239.379951028,33.5326445657,0.0,0.0,62.886420148,41.4019203762,331.155822937,319.482457764,10.5075,1.1658651728
 02/10  14:00:00,235.96167376,33.5326445657,0.0,0.0,62.886420148,41.4019203762,327.467431488,314.648390721,10.5075,2.31154076696
 02/10  15:00:00,232.056932267,33.5326445657,0.0,0.0,62.886420148,41.4019203762,321.882589099,310.209766639,10.5075,1.16532246015
 02/10  16:00:00,228.59216171,33.5326445657,0.0,0.0,62.886420148,41.4019203762,325.59216963,313.919464711,10.5075,1.16520491905
 02/10  17:00:00,235.347713851,33.5326445657,0.0,0.0,62.886420148,41.4019203762,348.258689289,335.440289407,10.5075,2.31089988181
 02/10  18:00:00,242.07844295,33.5326445657,0.0,0.0,62.886420148,41.4019203762,376.824345086,365.151414977,10.5075,1.16543010934
 02/10  19:00:00,241.557132848,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,406.07494966,395.569711466,9.34,1.16523819471
 02/10  20:00:00,218.596163921,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,426.160874929,415.655734174,9.34,1.16514075484
 02/10  21:00:00,194.132002507,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,431.740630227,422.403020668,8.1725,1.1651095596
 02/10  22:00:00,138.803316571,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,417.204689835,411.369936409,4.67,1.16475342574
 02/10  23:00:00,80.9501501796,2.27047965451,0.0,0.0,3.49369000822,9.08398230582,8.87996700601,6.52496700601,2.335,0.02
 02/10  24:00:00,131.053139073,16.1347916464,0.0,0.0,3.49369000822,9.08398230582,53.3476529744,49.8482468874,2.335,1.16440608691
 02/11  01:00:00,98.5659601291,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,50.962192956,49.190942956,1.75125,0.02
 02/11  02:00:00,94.0704025645,19.3971506167,0.0,0.0,3.49369000822,6.81298672936,85.6901052513,82.774392875,1.75125,1.16446237635
 02/11  03:00:00,97.5084181116,22.7025161779,0.0,0.0,3.49369000822,6.81298672936,113.634413808,111.863163808,1.75125,0.02
 02/11  04:00:00,94.2508211388,19.4788020674,0.0,0.0,3.49369000822,6.81298672936,110.163766134,107.248161005,1.75125,1.16435512874
 02/11  05:00:00,103.512927688,22.5366184095,0.0,0.0,3.49369000822,6.81298672936,167.595031377,165.823781377,1.75125,0.02
 02/11  06:00:00,105.795694012,24.9666358709,0.0,0.0,3.49369000822,6.81298672936,174.898763199,173.127513199,1.75125,0.02
 02/11  07:00:00,124.937595797,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,679.931962606,675.265148381,3.5025,1.16431422563
 02/11  08:00:00,123.488547036,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,627.333037123,623.810537123,3.5025,0.02
 02/11  09:00:00,186.637504439,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,576.548977187,569.546704384,5.8375,1.16477280307
 02/11  10:00:00,203.535586375,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,511.017140914,500.512296287,9.34,1.16484462738
 02/11  11:00:00,228.251314245,33.5326445657,0.0,0.0,62.886420148,41.4019203762,458.936780878,447.264075335,10.5075,1.16520554323
 02/11  12:00:00,259.288220479,33.5326445657,0.0,0.0,62.886420148,41.4019203762,424.537906801,411.719430168,10.5075,2.31097663264
 02/11  13:00:00,239.0580757,33.5326445657,0.0,0.0,62.886420148,41.4019203762,393.07338389,381.400067344,10.5075,1.16581654637
 02/11  14:00:00,235.551948458,33.5326445657,0.0,0.0,62.886420148,41.4019203762,374.276315426,361.457337274,10.5075,2.31147815195
 02/11  15:00:00,231.755777408,33.5326445657,0.0,0.0,62.886420148,41.4019203762,365.775961953,354.102876256,10.5075,1.165585698
 02/11  16:00:00,228.356271467,33.5326445657,0.0,0.0,62.886420148,41.4019203762,360.159877734,348.487124485,10.5075,1.1652532488
 02/11  17:00:00,235.157715673,33.5326445657,0.0,0.0,62.886420148,41.4019203762,376.648024105,363.829496497,10.5075,2.31102760804
 02/11  18:00:00,241.923218251,33.5326445657,0.0,0.0,62.886420148,41.4019203762,400.140728464,388.467788258,10.5075,1.16544020648
 02/11  19:00:00,227.740799496,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,438.420159325,429.08232547,8.1725,1.16533385451
 02/11  20:00:00,182.042073965,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,480.576006731,473.57347088,5.8375,1.16503585012
 02/11  21:00:00,171.735107226,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,508.957634549,501.955252202,5.8375,1.16488234757
 02/11  22:00:00,129.279945693,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,486.874069189,482.206820136,3.5025,1.16474905312
 02/11  23:00:00,83.1209938061,6.9028627402,0.0,0.0,3.49369000822,6.81298672936,29.3221882236,26.4063005867,1.75125,1.16463763685
 02/11  24:00:00,128.182959063,15.5530365273,0.0,0.0,3.49369000822,6.81298672936,56.6045485633,54.8332985633,1.75125,0.02
 02/12  01:00:00,103.043279338,22.1397923995,0.0,0.0,3.49369000822,6.81298672936,116.277054195,114.505804195,1.75125,0.02
 02/12  02:00:00,98.4116000183,23.6496173768,0.0,0.0,3.49369000822,6.81298672936,143.775823718,140.860194912,1.75125,1.16437880651
 02/12  03:00:00,92.6139359784,17.8782967957,0.0,0.0,3.49369000822,6.81298672936,119.318924562,117.547674562,1.75125,0.02
 02/12  04:00:00,99.2871186717,24.9666358709,0.0,0.0,3.49369000822,6.81298672936,182.500549393,179.584936467,1.75125,1.16436292574
 02/12  05:00:00,105.471983277,24.2203564647,0.0,0.0,3.49369000822,6.81298672936,178.653643388,176.882393388,1.75125,0.02
 02/12  06:00:00,98.6815433729,17.8782967957,0.0,0.0,3.49369000822,6.81298672936,145.618960217,143.847710217,1.75125,0.02
 02/12  07:00:00,124.464619716,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,824.468403653,819.801581469,3.5025,1.1643221836
 02/12  08:00:00,123.448573798,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,752.425630058,748.903130058,3.5025,0.02
 02/12  09:00:00,159.138574295,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,651.270927635,646.603968887,3.5025,1.16445874771
 02/12  10:00:00,131.445338945,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,622.865006135,619.342506135,3.5025,0.02
 02/12  11:00:00,166.148744924,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,570.493625503,562.323665376,7.005,1.1649601263
 02/12  12:00:00,197.713478826,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,537.590462323,529.420537462,7.005,1.16492486089
 02/12  13:00:00,204.900942477,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,493.36806474,482.863031299,9.34,1.16503344101
 02/12  14:00:00,201.874752369,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,470.802710711,460.297631414,9.34,1.16507929775
 02/12  15:00:00,198.128172221,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,459.824854582,449.319796971,9.34,1.16505761099
 02/12  16:00:00,194.756490985,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,441.832892934,431.327798203,9.34,1.16509473139
 02/12  17:00:00,198.225838326,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,432.477717788,421.972530959,9.34,1.1651868294
 02/12  18:00:00,179.985933768,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,498.200769727,490.030617244,7.005,1.16515248311
 02/12  19:00:00,186.574616949,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,520.276106578,514.441254874,4.67,1.16485170457
 02/12  20:00:00,166.60653484,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,522.581069196,516.746142001,4.67,1.1649271945
 02/12  21:00:00,157.687943542,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,517.676405986,511.841695061,4.67,1.16471092467
 02/12  22:00:00,143.596238245,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,466.694628513,462.004628513,4.67,0.02
 02/12  23:00:00,78.738462757,2.27047965451,0.0,0.0,3.49369000822,6.81298672936,8.73038632871,5.81469080669,1.75125,1.16444552202
 02/12  24:00:00,128.373142601,15.6695338592,0.0,0.0,3.49369000822,6.81298672936,48.2408697882,46.4696197882,1.75125,0.02
 02/13  01:00:00,101.265317326,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,42.54831285,40.19331285,2.335,0.02
 02/13  02:00:00,96.6305671395,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,68.16708215,64.6677615438,2.335,1.1643206062
 02/13  03:00:00,99.228684716,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,69.0804737954,66.7254737954,2.335,0.02
 02/13  04:00:00,94.8899920831,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,52.5174099831,50.1624099831,2.335,0.02
 02/13  05:00:00,103.203666566,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,76.0177289538,72.5184268369,2.335,1.16430211689
 02/13  06:00:00,105.440431398,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,73.5717454089,71.2167454089,2.335,0.02
 02/13  07:00:00,139.432241317,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,515.483473865,510.793473865,4.67,0.02
 02/13  08:00:00,138.293069663,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,461.08670809,455.252177176,4.67,1.16453091407
 02/13  09:00:00,214.466845799,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,423.857492977,414.520242348,8.1725,1.16475062918
 02/13  10:00:00,238.786059033,33.5326445657,0.0,0.0,62.886420148,41.4019203762,384.917771249,373.245350946,10.5075,1.16492030221
 02/13  11:00:00,228.878354211,33.5326445657,0.0,0.0,62.886420148,41.4019203762,365.748096745,354.075315714,10.5075,1.16528103126
 02/13  12:00:00,259.592163134,33.5326445657,0.0,0.0,62.886420148,41.4019203762,355.41676075,343.74347215,10.5075,1.16578859996
 02/13  13:00:00,239.458092029,33.5326445657,0.0,0.0,62.886420148,41.4019203762,348.334372062,335.51523095,10.5075,2.31164111204
 02/13  14:00:00,236.196561985,33.5326445657,0.0,0.0,62.886420148,41.4019203762,343.163158361,330.344374611,10.5075,2.31128374966
 02/13  15:00:00,232.295773485,33.5326445657,0.0,0.0,62.886420148,41.4019203762,338.943817634,327.270992525,10.5075,1.1653251098
 02/13  16:00:00,228.860055113,33.5326445657,0.0,0.0,62.886420148,41.4019203762,337.788986837,326.116013214,10.5075,1.16547362321
 02/13  17:00:00,232.198491058,33.5326445657,0.0,0.0,62.886420148,41.4019203762,344.701159028,333.028205945,10.5075,1.16545308276
 02/13  18:00:00,242.33554485,33.5326445657,0.0,0.0,62.886420148,41.4019203762,352.529617536,339.711253201,10.5075,2.31086433532
 02/13  19:00:00,241.719424759,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,366.448930041,355.943726653,9.34,1.16520338859
 02/13  20:00:00,225.422097879,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,381.415022957,370.909958721,9.34,1.16506423582
 02/13  21:00:00,200.525946576,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,395.424754487,386.087225703,8.1725,1.16502878457
 02/13  22:00:00,143.663818651,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,386.007113604,380.172319228,4.67,1.16479437656
 02/13  23:00:00,78.8910575883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/13  24:00:00,124.26991081,9.26476617137,0.0,0.0,3.49369000822,9.08398230582,31.7064731201,28.2070669776,2.335,1.16440614253
 02/14  01:00:00,101.608385318,18.2164866253,0.0,0.0,3.49369000822,9.08398230582,57.1520648202,54.7970648202,2.335,0.02
 02/14  02:00:00,99.1836945826,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,64.8559897184,62.5009897184,2.335,0.02
 02/14  03:00:00,94.7847280533,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,53.4453453055,49.9460200369,2.335,1.16432526856
 02/14  04:00:00,96.4387627396,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,82.1187220209,79.7637220209,2.335,0.02
 02/14  05:00:00,121.529051769,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,88.1645640606,85.8095640606,2.335,0.02
 02/14  06:00:00,117.162878423,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,69.7643476522,66.2650460876,2.335,1.16430156465
 02/14  07:00:00,152.096646528,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,588.976504527,584.286504527,4.67,0.02
 02/14  08:00:00,146.978057808,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,534.162089958,529.472089958,4.67,0.02
 02/14  09:00:00,214.250816793,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,478.955776742,469.618525817,8.1725,1.16475092449
 02/14  10:00:00,238.157753826,33.5326445657,0.0,0.0,62.886420148,41.4019203762,421.419411779,409.746911778,10.5075,1.16500000144
 02/14  11:00:00,228.390996848,33.5326445657,0.0,0.0,62.886420148,41.4019203762,383.550624178,371.877858577,10.5075,1.16526560133
 02/14  12:00:00,259.386354098,33.5326445657,0.0,0.0,62.886420148,41.4019203762,349.144314125,336.325470221,10.5075,2.31134390374
 02/14  13:00:00,239.21986602,33.5326445657,0.0,0.0,62.886420148,41.4019203762,327.274692865,315.601501718,10.5075,1.16569114733
 02/14  14:00:00,235.839974941,33.5326445657,0.0,0.0,62.886420148,41.4019203762,312.295666304,299.47658199,10.5075,2.31158431426
 02/14  15:00:00,232.041095632,33.5326445657,0.0,0.0,62.886420148,41.4019203762,302.443062313,290.77002823,10.5075,1.16553408329
 02/14  16:00:00,228.611311889,33.5326445657,0.0,0.0,62.886420148,41.4019203762,297.531679425,284.713398076,10.5075,2.31078134903
 02/14  17:00:00,231.997634391,33.5326445657,0.0,0.0,62.886420148,41.4019203762,310.483288906,298.810439955,10.5075,1.165348951
 02/14  18:00:00,242.13765608,33.5326445657,0.0,0.0,62.886420148,41.4019203762,328.167821753,316.494976898,10.5075,1.16534485494
 02/14  19:00:00,241.60876433,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,350.10479143,339.599610771,9.34,1.16518065914
 02/14  20:00:00,218.790021215,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,376.053626704,365.548499613,9.34,1.16512709085
 02/14  21:00:00,194.209523751,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,403.164480908,393.826878442,8.1725,1.16510246632
 02/14  22:00:00,138.835732391,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,384.000733181,378.165932729,4.67,1.16480045215
 02/14  23:00:00,78.8559335568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952807411,0.0,2.335,1.16452807411
 02/14  24:00:00,124.203459315,9.20381698693,0.0,0.0,3.49369000822,9.08398230582,27.5287511571,25.1737511571,2.335,0.02
 02/15  01:00:00,100.98726976,17.4811308215,0.0,0.0,3.49369000822,9.08398230582,52.6245834839,50.2695834839,2.335,0.02
 02/15  02:00:00,98.2391499253,20.8980411187,0.0,0.0,3.49369000822,9.08398230582,58.7197210134,55.2203949095,2.335,1.16432610389
 02/15  03:00:00,93.1064984114,15.7853182672,0.0,0.0,3.49369000822,9.08398230582,47.278684916,44.923684916,2.335,0.02
 02/15  04:00:00,99.0957272632,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,75.4847825279,73.1297825279,2.335,0.02
 02/15  05:00:00,104.779330626,20.8980411187,0.0,0.0,3.49369000822,9.08398230582,75.3550512247,71.8557525401,2.335,1.16429868458
 02/15  06:00:00,99.2556182479,15.7853182672,0.0,0.0,3.49369000822,9.08398230582,59.4516641487,57.0966641487,2.335,0.02
 02/15  07:00:00,135.638013344,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,554.429497445,549.739497445,4.67,0.02
 02/15  08:00:00,137.959258151,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,492.845772311,487.011249821,4.67,1.16452249031
 02/15  09:00:00,214.233120952,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,445.423022454,436.085822172,8.1725,1.1647002826
 02/15  10:00:00,238.356095576,33.5326445657,0.0,0.0,62.886420148,41.4019203762,390.320383296,378.647837884,10.5075,1.16504541197
 02/15  11:00:00,228.564410176,33.5326445657,0.0,0.0,62.886420148,41.4019203762,355.134050003,343.461413344,10.5075,1.16513665929
 02/15  12:00:00,259.475929967,33.5326445657,0.0,0.0,62.886420148,41.4019203762,319.3877937,307.714733856,10.5075,1.16555984341
 02/15  13:00:00,239.451582725,33.5326445657,0.0,0.0,62.886420148,41.4019203762,296.358217935,283.539202609,10.5075,2.31151532643
 02/15  14:00:00,236.319706559,33.5326445657,0.0,0.0,62.886420148,41.4019203762,268.706537329,255.887494761,10.5075,2.31154256785
 02/15  15:00:00,232.750890095,33.5326445657,0.0,0.0,62.886420148,41.4019203762,254.090566971,242.417611854,10.5075,1.16545511665
 02/15  16:00:00,229.40459067,33.5326445657,0.0,0.0,62.886420148,41.4019203762,247.272730968,235.599918665,10.5075,1.16531230366
 02/15  17:00:00,232.847077466,33.5326445657,0.0,0.0,62.886420148,41.4019203762,248.949301298,236.131264448,10.5075,2.31053685053
 02/15  18:00:00,243.151142578,33.5326445657,0.0,0.0,62.886420148,41.4019203762,250.916393356,239.243642224,10.5075,1.16525113165
 02/15  19:00:00,242.976799905,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,253.532062038,243.026725754,9.34,1.16533628459
 02/15  20:00:00,227.962827825,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,261.055917503,250.550953089,9.34,1.16496441356
 02/15  21:00:00,203.72913267,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,266.843886703,257.506451803,8.1725,1.16493490063
 02/15  22:00:00,147.078338963,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,243.278690526,237.443936409,4.67,1.16475411619
 02/15  23:00:00,83.6908779884,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/15  24:00:00,118.912341156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932736652,0.0,2.335,1.16432736652
 02/16  01:00:00,87.3590540163,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/16  02:00:00,83.7289478553,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,11.944618877,9.58961887698,2.335,0.02
 02/16  03:00:00,91.7787689614,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,36.3499703785,32.8506579509,2.335,1.16431242757
 02/16  04:00:00,88.4159350785,10.4723303057,0.0,0.0,3.49369000822,9.08398230582,30.6858558102,28.3308558102,2.335,0.02
 02/16  05:00:00,104.909874538,20.6599541582,0.0,0.0,3.49369000822,9.08398230582,52.7518658598,50.3968658598,2.335,0.02
 02/16  06:00:00,103.724373664,19.8337210364,0.0,0.0,3.49369000822,9.08398230582,53.9904521277,50.4911510722,2.335,1.16430105555
 02/16  07:00:00,136.10817855,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,487.4029052,482.7129052,4.67,0.02
 02/16  08:00:00,138.283823019,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,447.550612996,441.716087221,4.67,1.16452577501
 02/16  09:00:00,214.416377126,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,409.588299127,401.395799127,8.1725,0.02
 02/16  10:00:00,238.455005685,33.5326445657,0.0,0.0,62.886420148,41.4019203762,372.536353437,360.863940424,10.5075,1.16491301312
 02/16  11:00:00,228.800959705,33.5326445657,0.0,0.0,62.886420148,41.4019203762,355.27650573,343.603874348,10.5075,1.1651313818
 02/16  12:00:00,259.563122903,33.5326445657,0.0,0.0,62.886420148,41.4019203762,337.228808357,324.410045658,10.5075,2.31126269902
 02/16  13:00:00,239.257098992,33.5326445657,0.0,0.0,62.886420148,41.4019203762,328.654162516,315.835168009,10.5075,2.31149450716
 02/16  14:00:00,236.200777799,33.5326445657,0.0,0.0,62.886420148,41.4019203762,322.125197407,310.451853552,10.5075,1.16584385468
 02/16  15:00:00,232.343823781,33.5326445657,0.0,0.0,62.886420148,41.4019203762,322.901913178,310.083675922,10.5075,2.31073725551
 02/16  16:00:00,228.882892035,33.5326445657,0.0,0.0,62.886420148,41.4019203762,322.69678684,311.024073946,10.5075,1.1652128939
 02/16  17:00:00,232.226285887,33.5326445657,0.0,0.0,62.886420148,41.4019203762,329.635585547,317.962595026,10.5075,1.16549052123
 02/16  18:00:00,242.350549045,33.5326445657,0.0,0.0,62.886420148,41.4019203762,340.304227235,328.631240491,10.5075,1.1654867433
 02/16  19:00:00,241.722476229,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,358.140373856,346.489829295,9.34,2.31054456049
 02/16  20:00:00,225.470078752,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,372.123656479,361.618615725,9.34,1.16504075402
 02/16  21:00:00,200.591191106,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,385.862452053,376.524951322,8.1725,1.16500073081
 02/16  22:00:00,143.701244937,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,374.901165921,370.211165921,4.67,0.02
 02/16  23:00:00,78.971575523,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955030072,0.0,2.335,1.16455030072
 02/16  24:00:00,124.155105616,9.12763050637,0.0,0.0,3.49369000822,9.08398230582,30.1264952995,27.7714952995,2.335,0.02
 02/17  01:00:00,101.709411587,18.2746585798,0.0,0.0,3.49369000822,9.08398230582,61.260602813,57.7613112014,2.335,1.16429161159
 02/17  02:00:00,98.2763490411,20.8980411187,0.0,0.0,3.49369000822,9.08398230582,67.9781632285,65.6231632285,2.335,0.02
 02/17  03:00:00,94.8002205469,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,57.6955947598,55.3405947598,2.335,0.02
 02/17  04:00:00,97.3738980117,20.3262775762,0.0,0.0,3.49369000822,9.08398230582,90.1811261238,86.681825556,2.335,1.16430056782
 02/17  05:00:00,120.60962996,20.8980411187,0.0,0.0,3.49369000822,9.08398230582,88.458442643,86.103442643,2.335,0.02
 02/17  06:00:00,117.169143998,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,72.7516231914,70.3966231914,2.335,0.02
 02/17  07:00:00,152.093774964,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,601.722088174,595.887808723,4.67,1.16427945137
 02/17  08:00:00,146.965558032,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,544.776433986,540.086433986,4.67,0.02
 02/17  09:00:00,214.244932664,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,499.124441609,489.787096758,8.1725,1.16484485042
 02/17  10:00:00,238.124882914,33.5326445657,0.0,0.0,62.886420148,41.4019203762,442.534393717,430.861925568,10.5075,1.16496814898
