Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/17  11:00:00,228.364738505,33.5326445657,0.0,0.0,62.886420148,41.4019203762,408.046403852,396.373621187,10.5075,1.16528266466
 02/17  12:00:00,259.359586262,33.5326445657,0.0,0.0,62.886420148,41.4019203762,373.143571068,360.324875139,10.5075,2.31119592879
 02/17  13:00:00,239.130049009,33.5326445657,0.0,0.0,62.886420148,41.4019203762,345.87577802,334.202455155,10.5075,1.16582286564
 02/17  14:00:00,235.763901571,33.5326445657,0.0,0.0,62.886420148,41.4019203762,314.650946395,301.831983606,10.5075,2.31146278936
 02/17  15:00:00,231.985254579,33.5326445657,0.0,0.0,62.886420148,41.4019203762,300.873771531,289.20066724,10.5075,1.16560429033
 02/17  16:00:00,228.594709489,33.5326445657,0.0,0.0,62.886420148,41.4019203762,298.983917719,287.310956186,10.5075,1.16546153327
 02/17  17:00:00,232.001140031,33.5326445657,0.0,0.0,62.886420148,41.4019203762,315.208630878,302.390294656,10.5075,2.31083622266
 02/17  18:00:00,242.150258098,33.5326445657,0.0,0.0,62.886420148,41.4019203762,337.520366884,325.847465428,10.5075,1.16540145642
 02/17  19:00:00,241.616615074,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,356.497025614,345.991814462,9.34,1.16521115272
 02/17  20:00:00,218.819495215,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,372.599774662,362.094659244,9.34,1.16511541771
 02/17  21:00:00,194.248782853,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,389.971986885,380.634400729,8.1725,1.16508615548
 02/17  22:00:00,138.868656977,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,375.016689968,369.18195897,4.67,1.16473099889
 02/17  23:00:00,78.9336314068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/17  24:00:00,124.084688352,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,29.0371361536,25.5377519511,2.335,1.16438420249
 02/18  01:00:00,91.6868035888,10.2663573133,0.0,0.0,3.49369000822,6.81298672936,32.4545528659,30.6833028659,1.75125,0.02
 02/18  02:00:00,96.9919329716,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,59.2659967824,56.3502786727,1.75125,1.1644681097
 02/18  03:00:00,96.0238643982,20.8980411187,0.0,0.0,3.49369000822,6.81298672936,60.0075890267,58.2363390267,1.75125,0.02
 02/18  04:00:00,90.9111614075,15.7853182672,0.0,0.0,3.49369000822,6.81298672936,49.812402591,46.8970170597,1.75125,1.16413553128
 02/18  05:00:00,103.502619753,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,75.1161187459,73.3448687459,1.75125,0.02
 02/18  06:00:00,102.199443856,20.8980411187,0.0,0.0,3.49369000822,6.81298672936,68.1821682906,66.4109182906,1.75125,0.02
 02/18  07:00:00,121.766009943,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,528.758306678,524.091422193,3.5025,1.16438448496
 02/18  08:00:00,123.967214737,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,473.133637206,469.611137206,3.5025,0.02
 02/18  09:00:00,186.919786182,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,423.24025734,416.238001039,5.8375,1.16475630098
 02/18  10:00:00,204.206652531,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,351.84611343,341.341283438,9.34,1.16482999278
 02/18  11:00:00,228.97399474,33.5326445657,0.0,0.0,62.886420148,41.4019203762,294.047814995,282.375121378,10.5075,1.16519361753
 02/18  12:00:00,259.671481577,33.5326445657,0.0,0.0,62.886420148,41.4019203762,270.12419265,257.305732652,10.5075,2.31095999822
 02/18  13:00:00,239.690369623,33.5326445657,0.0,0.0,62.886420148,41.4019203762,254.357640398,242.684328443,10.5075,1.16581195456
 02/18  14:00:00,236.421073293,33.5326445657,0.0,0.0,62.886420148,41.4019203762,245.444425625,232.62545089,10.5075,2.31147473431
 02/18  15:00:00,232.476935283,33.5326445657,0.0,0.0,62.886420148,41.4019203762,247.680763073,236.007676557,10.5075,1.16558651572
 02/18  16:00:00,229.041827068,33.5326445657,0.0,0.0,62.886420148,41.4019203762,244.600346253,232.927590962,10.5075,1.16525529148
 02/18  17:00:00,232.393628112,33.5326445657,0.0,0.0,62.886420148,41.4019203762,248.63732625,235.818787719,10.5075,2.31103853167
 02/18  18:00:00,242.48547488,33.5326445657,0.0,0.0,62.886420148,41.4019203762,270.282164026,258.609215657,10.5075,1.16544836905
 02/18  19:00:00,228.021015553,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,299.623954645,290.286110893,8.1725,1.16534375179
 02/18  20:00:00,182.274007482,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,330.089719736,323.087172903,5.8375,1.16504683236
 02/18  21:00:00,172.136683558,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,359.610467385,352.608072643,5.8375,1.1648947421
 02/18  22:00:00,129.475784947,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,355.601809493,350.934546722,3.5025,1.16476277072
 02/18  23:00:00,76.7945793492,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91583400875,0.0,1.75125,1.16458400875
 02/18  24:00:00,121.850619598,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,26.050789305,24.279539305,1.75125,0.02
 02/19  01:00:00,90.633088859,9.35618994804,0.0,0.0,3.49369000822,6.81298672936,32.1941920362,30.4229420362,1.75125,0.02
 02/19  02:00:00,96.1157981424,21.1681466039,0.0,0.0,3.49369000822,6.81298672936,65.6077383836,62.6921090468,1.75125,1.16437933677
 02/19  03:00:00,97.0519874925,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,74.6423020374,72.8710520374,1.75125,0.02
 02/19  04:00:00,89.6567804262,14.6733437543,0.0,0.0,3.49369000822,6.81298672936,61.3397881578,58.4242308515,1.75125,1.16430730622
 02/19  05:00:00,103.515990391,22.2835619127,0.0,0.0,3.49369000822,6.81298672936,105.12000004,103.34875004,1.75125,0.02
 02/19  06:00:00,104.682185812,23.6512933185,0.0,0.0,3.49369000822,6.81298672936,117.222948053,115.451698053,1.75125,0.02
 02/19  07:00:00,121.588947753,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,679.852651844,675.185812593,3.5025,1.16433925121
 02/19  08:00:00,123.58630655,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,624.101964473,620.579464473,3.5025,0.02
 02/19  09:00:00,159.188158066,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,514.538703213,509.871726022,3.5025,1.16447719045
 02/19  10:00:00,131.600843299,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,444.547575844,441.025075844,3.5025,0.02
 02/19  11:00:00,166.504131497,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,370.244771461,362.074790508,7.005,1.16498095266
 02/19  12:00:00,197.957513278,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,323.193161491,315.023214264,7.005,1.16494722678
 02/19  13:00:00,205.480017283,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,276.019322237,265.514264556,9.34,1.16505768056
 02/19  14:00:00,203.068680599,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,253.756191458,243.251086192,9.34,1.16510526583
 02/19  15:00:00,199.637745431,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,230.661702263,220.156617132,9.34,1.1650851314
 02/19  16:00:00,196.412373264,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,222.30561145,211.800487515,9.34,1.16512393517
 02/19  17:00:00,199.366907984,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,240.148921044,229.643703199,9.34,1.16521784515
 02/19  18:00:00,180.726880538,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,294.583762331,286.413652842,7.005,1.16510948883
 02/19  19:00:00,186.891663134,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,325.041737315,319.206851918,4.67,1.16488539693
 02/19  20:00:00,166.958316787,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,337.377795951,331.542833427,4.67,1.16496252391
 02/19  21:00:00,158.17898472,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,342.261727676,336.426980436,4.67,1.16474724003
 02/19  22:00:00,143.876387611,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,313.191195139,308.501195139,4.67,0.02
 02/19  23:00:00,77.2206032366,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567980267,0.0,1.75125,1.16442980267
 02/19  24:00:00,112.942992296,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/20  01:00:00,90.8740830882,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,18.5552190852,16.7839690852,1.75125,0.02
 02/20  02:00:00,84.6966397976,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,21.9683897102,19.0527583215,1.75125,1.16438138876
 02/20  03:00:00,89.1056665635,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,36.0492695118,34.2780195118,1.75125,0.02
 02/20  04:00:00,89.5805047663,13.9885730337,0.000693348401102,0.0,3.49369000822,6.81298672936,38.1185236843,35.2029398183,1.75125,1.16433386608
 02/20  05:00:00,91.8004945193,9.58474938971,0.00187251521913,0.0,3.49369000822,6.81298672936,27.6074548824,25.8362048824,1.75125,0.02
 02/20  06:00:00,100.879935683,19.1648688768,0.0,0.0,3.49369000822,6.81298672936,45.208005375,43.436755375,1.75125,0.02
 02/20  07:00:00,122.081204141,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,483.975325789,479.308454605,3.5025,1.16437118326
 02/20  08:00:00,124.453453976,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,443.173510469,439.651010469,3.5025,0.02
 02/20  09:00:00,159.693223977,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,396.548682826,391.881845321,3.5025,1.16433750545
 02/20  10:00:00,132.470295412,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,373.561156858,370.038656858,3.5025,0.02
 02/20  11:00:00,168.472603147,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,326.85331701,318.683393067,7.005,1.16492394296
 02/20  12:00:00,201.437878849,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,303.946812476,295.776922097,7.005,1.16489037895
 02/20  13:00:00,210.270075503,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,269.284415584,258.779414578,9.34,1.16500100598
 02/20  14:00:00,208.582995336,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,259.216688679,248.711639906,9.34,1.16504877319
 02/20  15:00:00,204.54781862,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,256.537334879,246.032306019,9.34,1.16502886007
 02/20  16:00:00,201.048024319,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,253.270035288,242.764967396,9.34,1.16506789156
 02/20  17:00:00,204.498924799,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,248.732994502,238.227832473,9.34,1.16516202894
 02/20  18:00:00,186.267608625,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,284.044351333,275.874221895,7.005,1.16512943776
 02/20  19:00:00,192.220062766,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,301.297111822,295.462282155,4.67,1.16482966751
 02/20  20:00:00,173.136093877,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,305.929916781,300.095009775,4.67,1.16490700629
 02/20  21:00:00,163.493970681,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,312.503344594,306.668652728,4.67,1.16469186614
 02/20  22:00:00,147.67633653,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,288.987539386,284.297539386,4.67,0.02
 02/20  23:00:00,81.7040753585,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567721378,0.0,1.75125,1.16442721378
 02/20  24:00:00,116.931607015,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/21  01:00:00,87.4578878928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/21  02:00:00,89.3795202334,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,19.5100052087,16.0107023653,2.335,1.16430284334
 02/21  03:00:00,93.0635979094,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,33.1291723033,30.7741723033,2.335,0.02
 02/21  04:00:00,92.3804020182,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,34.5859473822,32.2309473822,2.335,0.02
 02/21  05:00:00,110.034365293,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,25.6200521555,22.1207915288,2.335,1.16426062667
 02/21  06:00:00,114.797544152,13.7143017037,0.0,0.0,3.49369000822,9.08398230582,37.2356674662,34.8806674662,2.335,0.02
 02/21  07:00:00,153.04556711,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,428.777043888,424.087043888,4.67,0.02
 02/21  08:00:00,147.895801389,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,387.094038918,381.259523804,4.67,1.16451511331
 02/21  09:00:00,214.757003636,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,357.003705424,347.666468759,8.1725,1.16473666505
 02/21  10:00:00,238.689584176,33.5326445657,0.0,0.0,62.886420148,41.4019203762,335.010907633,323.338499364,10.5075,1.1649082688
 02/21  11:00:00,228.796590073,33.5326445657,0.0,0.0,62.886420148,41.4019203762,334.687609497,323.014838127,10.5075,1.16527136984
 02/21  12:00:00,259.480158412,33.5326445657,0.0,0.0,62.886420148,41.4019203762,330.825263877,319.151982119,10.5075,1.16578175838
 02/21  13:00:00,238.801825836,33.5326445657,0.0,0.0,62.886420148,41.4019203762,330.187126404,317.367993403,10.5075,2.3116330005
 02/21  14:00:00,235.673861646,33.5326445657,0.0,0.0,62.886420148,41.4019203762,342.967120572,331.293892642,10.5075,1.16572792997
 02/21  15:00:00,231.86682919,33.5326445657,0.0,0.0,62.886420148,41.4019203762,368.305138872,355.486694798,10.5075,2.3109440736
 02/21  16:00:00,228.418711092,33.5326445657,0.0,0.0,62.886420148,41.4019203762,392.414291504,380.741314977,10.5075,1.16547652707
 02/21  17:00:00,231.754257232,33.5326445657,0.0,0.0,62.886420148,41.4019203762,418.924969982,407.252012339,10.5075,1.1654576432
 02/21  18:00:00,241.872689989,33.5326445657,0.0,0.0,62.886420148,41.4019203762,443.389158844,430.570780391,10.5075,2.31087845266
 02/21  19:00:00,241.469429671,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,465.561673372,455.056460896,9.34,1.16521247652
 02/21  20:00:00,218.413341673,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,484.362062396,473.85698779,9.34,1.16507460556
 02/21  21:00:00,193.9856538,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,498.069961482,488.732420833,8.1725,1.165040649
 02/21  22:00:00,138.750404557,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,482.164020345,476.329213172,4.67,1.16480717313
 02/21  23:00:00,85.2548893521,6.81143896353,0.0,0.0,3.49369000822,9.08398230582,30.3264333282,27.9714333282,2.335,0.02
 02/21  24:00:00,129.663498318,14.8104794194,0.0,0.0,3.49369000822,9.08398230582,47.9944819008,44.49507064,2.335,1.16441126085
 02/22  01:00:00,103.369486233,20.3262775762,0.0,0.0,3.49369000822,9.08398230582,101.342892414,98.9878924141,2.335,0.02
 02/22  02:00:00,98.8573331879,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,108.855307196,106.500307196,2.335,0.02
 02/22  03:00:00,94.4954178839,17.477802327,0.0,0.0,3.49369000822,9.08398230582,95.9867185635,92.4873844268,2.335,1.16433413675
 02/22  04:00:00,98.4746347958,21.8366266192,0.0,0.0,3.49369000822,9.08398230582,151.083973097,148.728973097,2.335,0.02
 02/22  05:00:00,108.47777878,24.9666358709,0.0,0.0,3.49369000822,9.08398230582,169.716799896,167.361799896,2.335,0.02
 02/22  06:00:00,102.2755001,19.1800004538,0.0,0.0,3.49369000822,9.08398230582,136.390382858,132.891076187,2.335,1.16430667041
 02/22  07:00:00,135.346188811,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,720.182764947,715.492764947,4.67,0.02
 02/22  08:00:00,137.678477494,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,634.392383974,629.702383974,4.67,0.02
 02/22  09:00:00,214.117963124,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,558.776247046,549.438980385,8.1725,1.16476666082
 02/22  10:00:00,238.120147851,33.5326445657,0.0,0.0,62.886420148,41.4019203762,485.794511406,474.121993912,10.5075,1.16501749448
 02/22  11:00:00,228.261467936,33.5326445657,0.0,0.0,62.886420148,41.4019203762,449.337729197,437.664944203,10.5075,1.16528499445
 02/22  12:00:00,259.301376778,33.5326445657,0.0,0.0,62.886420148,41.4019203762,416.232599619,403.413710885,10.5075,2.31138873442
 02/22  13:00:00,239.110545085,33.5326445657,0.0,0.0,62.886420148,41.4019203762,382.750415094,371.07719927,10.5075,1.16571582431
 02/22  14:00:00,235.69010342,33.5326445657,0.0,0.0,62.886420148,41.4019203762,355.672703215,342.853564434,10.5075,2.3116387814
 02/22  15:00:00,231.927313813,33.5326445657,0.0,0.0,62.886420148,41.4019203762,341.26538422,329.592321111,10.5075,1.16556310883
 02/22  16:00:00,228.521493991,33.5326445657,0.0,0.0,62.886420148,41.4019203762,329.676882995,316.858539839,10.5075,2.31084315581
 02/22  17:00:00,228.569470225,33.5326445657,0.0,0.0,62.886420148,41.4019203762,313.680459867,302.007577888,10.5075,1.16538197933
 02/22  18:00:00,242.205845428,33.5326445657,0.0,0.0,62.886420148,41.4019203762,304.292834478,292.619955118,10.5075,1.16537936017
 02/22  19:00:00,241.717473439,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,313.979268718,302.85375997,9.34,1.7855087482
 02/22  20:00:00,225.82028168,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,313.17076042,302.141214688,9.34,1.68954573174
 02/22  21:00:00,200.753306281,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,308.269562982,300.077062982,8.1725,0.02
 02/22  22:00:00,143.80368386,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,285.989663369,280.154823625,4.67,1.16483974403
 02/22  23:00:00,79.3826841077,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953788447,0.0,2.335,1.16453788447
 02/22  24:00:00,115.177380999,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  01:00:00,88.6015626186,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,10.1596995019,7.80469950186,2.335,0.02
 02/23  02:00:00,91.3694295507,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,25.7012497305,22.2019227478,2.335,1.16432698268
 02/23  03:00:00,86.8068692333,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,19.8309362785,17.4759362785,2.335,0.02
 02/23  04:00:00,91.3179135721,13.7143017037,0.0,0.0,3.49369000822,9.08398230582,32.8858094289,30.5308094289,2.335,0.02
 02/23  05:00:00,98.4114006524,14.0799968104,0.00319337556963,0.0,3.49369000822,9.08398230582,33.0588447559,29.5595493964,2.335,1.16429535957
 02/23  06:00:00,93.3711336715,9.35618994804,0.0,0.0,3.49369000822,9.08398230582,22.721376569,20.366376569,2.335,0.02
 02/23  07:00:00,132.856013087,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,416.851370502,412.161370502,4.67,0.02
 02/23  08:00:00,138.829666414,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,364.88316434,359.048600498,4.67,1.16456384173
 02/23  09:00:00,215.030012554,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,320.339917613,311.002674654,8.1725,1.16474295824
 02/23  10:00:00,239.944670297,33.5326445657,0.0,0.0,62.886420148,41.4019203762,275.586788874,263.914199086,10.5075,1.1650897884
 02/23  11:00:00,231.261955808,33.5326445657,0.0,0.0,62.886420148,41.4019203762,253.666087391,241.993404952,10.5075,1.16518243926
 02/23  12:00:00,262.681358179,33.5326445657,0.0,0.0,62.886420148,41.4019203762,243.299818843,231.626711118,10.5075,1.16560772426
 02/23  13:00:00,244.298883972,33.5326445657,0.0,0.0,62.886420148,41.4019203762,245.250419152,232.431303642,10.5075,2.31161550987
 02/23  14:00:00,242.204868086,33.5326445657,0.0,0.0,62.886420148,41.4019203762,238.227821331,225.408673372,10.5075,2.31164795904
 02/23  15:00:00,238.788788529,33.5326445657,0.0,0.0,62.886420148,41.4019203762,231.481135672,219.808126491,10.5075,1.1655091816
 02/23  16:00:00,235.790876819,33.5326445657,0.0,0.0,62.886420148,41.4019203762,227.269460101,215.59659277,10.5075,1.16536733081
 02/23  17:00:00,234.6473297,33.5326445657,0.0,0.0,62.886420148,41.4019203762,250.562072859,237.743922379,10.5075,2.31065048068
 02/23  18:00:00,246.214258573,33.5326445657,0.0,0.0,62.886420148,41.4019203762,270.034472346,258.36166251,10.5075,1.16530983647
 02/23  19:00:00,243.994199378,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,283.489977423,272.984857119,9.34,1.16512030488
 02/23  20:00:00,227.241610266,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,295.06403819,284.559013016,9.34,1.16502517387
 02/23  21:00:00,201.634902703,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,306.496496276,297.158999436,8.1725,1.16499683979
 02/23  22:00:00,144.05111667,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,301.37562195,295.540805181,4.67,1.1648167684
 02/23  23:00:00,79.7548595787,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/23  24:00:00,115.244701852,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939008665,0.0,2.335,1.16439008665
 02/24  01:00:00,97.2844540731,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,39.5676050311,37.2126050311,2.335,0.02
 02/24  02:00:00,92.1777433431,14.4583952755,0.0,0.0,3.49369000822,9.08398230582,46.8913328908,44.5363328908,2.335,0.02
 02/24  03:00:00,93.8330086984,16.2109650844,0.0,0.0,3.49369000822,9.08398230582,40.1332502984,36.6339208392,2.335,1.16432945925
 02/24  04:00:00,97.7194486991,20.3262775762,0.0,0.0,3.49369000822,9.08398230582,61.6767199662,59.3217199662,2.335,0.02
 02/24  05:00:00,120.882707283,20.8980411187,0.0,0.0,3.49369000822,9.08398230582,61.3786902394,59.0236902394,2.335,0.02
 02/24  06:00:00,117.43974846,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,50.0647973034,46.5655062268,2.335,1.16429107653
 02/24  07:00:00,148.946221412,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,530.158936932,525.468936932,4.67,0.02
 02/24  08:00:00,147.307065147,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,483.541733712,477.70714362,4.67,1.16459009247
 02/24  09:00:00,214.412225525,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,432.231543955,424.039043955,8.1725,0.02
 02/24  10:00:00,238.332542526,33.5326445657,0.0,0.0,62.886420148,41.4019203762,365.334744599,353.662265671,10.5075,1.16497892836
 02/24  11:00:00,228.658233537,33.5326445657,0.0,0.0,62.886420148,41.4019203762,336.744625109,325.071926574,10.5075,1.16519853501
 02/24  12:00:00,259.456943573,33.5326445657,0.0,0.0,62.886420148,41.4019203762,318.105666532,305.286765351,10.5075,2.31140118048
 02/24  13:00:00,239.078548906,33.5326445657,0.0,0.0,62.886420148,41.4019203762,301.587592927,288.768455162,10.5075,2.3116377652
 02/24  14:00:00,235.797719338,33.5326445657,0.0,0.0,62.886420148,41.4019203762,288.016799033,276.343381552,10.5075,1.16591748045
 02/24  15:00:00,231.985784619,33.5326445657,0.0,0.0,62.886420148,41.4019203762,279.016085541,266.197699987,10.5075,2.31088555401
 02/24  16:00:00,228.563329364,33.5326445657,0.0,0.0,62.886420148,41.4019203762,284.394695505,272.721907056,10.5075,1.16528844883
 02/24  17:00:00,228.55644576,33.5326445657,0.0,0.0,62.886420148,41.4019203762,293.865580128,282.19281013,10.5075,1.16526999781
 02/24  18:00:00,242.068593796,33.5326445657,0.0,0.0,62.886420148,41.4019203762,322.151944967,309.333940894,10.5075,2.31050407255
 02/24  19:00:00,241.545302031,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,353.031860014,342.52655812,9.34,1.16530189471
 02/24  20:00:00,218.60206529,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,377.179366195,366.674244545,9.34,1.16512164991
 02/24  21:00:00,194.100423001,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,400.369059922,391.031477424,8.1725,1.16508249763
 02/24  22:00:00,138.789738354,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,376.0321793,371.3421793,4.67,0.02
 02/24  23:00:00,78.7910720714,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49956297305,0.0,2.335,1.16456297305
 02/24  24:00:00,124.051127197,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,30.6332325852,28.2782325852,2.335,0.02
 02/25  01:00:00,100.466460521,19.3971506167,0.0,0.0,3.49369000822,6.81298672936,54.4248171846,51.5090659498,1.75125,1.16450123477
 02/25  02:00:00,93.9582086877,19.3971506167,0.0,0.0,3.49369000822,6.81298672936,72.5793115972,70.8080615972,1.75125,0.02
 02/25  03:00:00,91.8706703554,17.2862087692,0.0,0.0,3.49369000822,6.81298672936,66.0663813422,63.1507942274,1.75125,1.16433711481
 02/25  04:00:00,96.9910182107,22.830654475,0.0,0.0,3.49369000822,6.81298672936,117.244047475,115.472797475,1.75125,0.02
 02/25  05:00:00,103.439308634,22.1204544912,0.0,0.0,3.49369000822,6.81298672936,143.901952442,142.130702442,1.75125,0.02
 02/25  06:00:00,101.270232911,20.4256765619,0.0,0.0,3.49369000822,6.81298672936,141.13186385,138.216255853,1.75125,1.16435799727
 02/25  07:00:00,117.757397417,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,715.050183133,711.527683133,3.5025,0.02
 02/25  08:00:00,123.473813716,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,641.059332059,636.392195275,3.5025,1.16463678418
 02/25  09:00:00,186.63581522,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,581.141268117,574.138928147,5.8375,1.16483997067
 02/25  10:00:00,203.553066432,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,476.499855214,467.139855214,9.34,0.02
 02/25  11:00:00,228.295490231,33.5326445657,0.0,0.0,62.886420148,41.4019203762,387.710090993,374.891911915,10.5075,2.31067907773
 02/25  12:00:00,259.344742274,33.5326445657,0.0,0.0,62.886420148,41.4019203762,334.484308969,322.811149603,10.5075,1.16565936611
 02/25  13:00:00,239.214426265,33.5326445657,0.0,0.0,62.886420148,41.4019203762,306.818589196,293.999811747,10.5075,2.31127744962
 02/25  14:00:00,235.802493927,33.5326445657,0.0,0.0,62.886420148,41.4019203762,294.772792416,283.099729405,10.5075,1.16556301033
 02/25  15:00:00,232.010141732,33.5326445657,0.0,0.0,62.886420148,41.4019203762,288.872071591,276.053686744,10.5075,2.31088484701
 02/25  16:00:00,228.61806203,33.5326445657,0.0,0.0,62.886420148,41.4019203762,284.440174389,272.767253622,10.5075,1.16542076732
 02/25  17:00:00,228.621023165,33.5326445657,0.0,0.0,62.886420148,41.4019203762,288.083566058,276.410683546,10.5075,1.16538251258
 02/25  18:00:00,242.177134441,33.5326445657,0.0,0.0,62.886420148,41.4019203762,310.736923304,297.918792336,10.5075,2.31063096827
 02/25  19:00:00,227.870589654,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,341.604175198,332.266492461,8.1725,1.16518273737
 02/25  20:00:00,182.249871174,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,366.670133564,359.667545857,5.8375,1.16508770631
 02/25  21:00:00,171.965800545,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,386.684036358,379.68167495,5.8375,1.16486140807
 02/25  22:00:00,129.380307698,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,378.636061247,373.968905917,3.5025,1.16465533009
 02/25  23:00:00,76.5976589406,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/25  24:00:00,121.928753301,9.20381698693,0.0,0.0,3.49369000822,6.81298672936,30.7311579414,27.8153535052,1.75125,1.16455443621
 02/26  01:00:00,99.8911503179,18.6665071164,0.0,0.0,3.49369000822,6.81298672936,57.4331152537,55.6618652537,1.75125,0.02
 02/26  02:00:00,95.2009860437,20.1434300229,0.0,0.0,3.49369000822,6.81298672936,66.0519642537,64.2807142537,1.75125,0.02
 02/26  03:00:00,92.4645501111,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,61.7637295232,58.8480975766,1.75125,1.16438194664
 02/26  04:00:00,95.7891958867,21.080888672,0.0,0.0,3.49369000822,6.81298672936,94.559469134,92.788219134,1.75125,0.02
 02/26  05:00:00,101.969526635,20.4560543442,0.0,0.0,3.49369000822,6.81298672936,99.893823331,96.9782178247,1.75125,1.16435550624
 02/26  06:00:00,99.8480044977,18.7977096882,0.0,0.0,3.49369000822,6.81298672936,87.9484206228,86.1771706228,1.75125,0.02
 02/26  07:00:00,117.927890732,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,677.642645448,674.120145448,3.5025,0.02
 02/26  08:00:00,123.6194408,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,621.283693651,616.616733416,3.5025,1.16446023487
 02/26  09:00:00,159.196437446,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,517.51637677,513.99387677,3.5025,0.02
 02/26  10:00:00,131.623249629,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,465.755134497,461.088058239,3.5025,1.16457625864
 02/26  11:00:00,166.393638847,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,400.833727606,392.663776403,7.005,1.16495120211
 02/26  12:00:00,197.877189543,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,364.059778227,355.889839013,7.005,1.16493921321
 02/26  13:00:00,205.156204147,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,328.337466769,317.832363397,9.34,1.16510337189
 02/26  14:00:00,202.325741032,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,301.97636051,291.471209051,9.34,1.165151459
 02/26  15:00:00,198.555982034,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,290.402909289,279.897798865,9.34,1.16511042476
 02/26  16:00:00,195.183037075,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,290.379664614,279.874504265,9.34,1.16516034924
 02/26  17:00:00,195.228516948,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,294.317856393,283.812829729,9.34,1.1650266636
 02/26  18:00:00,180.393008636,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,345.691744005,337.521765484,7.005,1.16497852051
 02/26  19:00:00,186.809798635,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,392.077753642,386.242937026,4.67,1.16481661623
 02/26  20:00:00,166.879500617,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,416.978851889,412.288851889,4.67,0.02
 02/26  21:00:00,158.027673345,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,429.231091432,423.396347038,4.67,1.16474439326
 02/26  22:00:00,143.759576297,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,410.580855577,404.746250696,4.67,1.16460488082
 02/26  23:00:00,76.8189754345,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 02/26  24:00:00,121.851263291,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,31.4551243447,28.5395342413,1.75125,1.16434010338
 02/27  01:00:00,96.4929230543,12.8170323776,0.0,0.0,3.49369000822,9.08398230582,38.6833909286,36.3283909286,2.335,0.02
 02/27  02:00:00,98.3481431891,21.080888672,0.0,0.0,3.49369000822,9.08398230582,69.7185890548,67.3635890548,2.335,0.02
 02/27  03:00:00,97.507040418,20.1434300229,0.0,0.0,3.49369000822,9.08398230582,78.9948555087,75.4955255969,2.335,1.16432991173
 02/27  04:00:00,94.7517997224,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,67.3077094814,64.9527094814,2.335,0.02
 02/27  05:00:00,104.641519167,21.080888672,0.0,0.0,3.49369000822,9.08398230582,102.04038839,99.6853883902,2.335,0.02
 02/27  06:00:00,103.497466708,20.1434300229,0.0,0.0,3.49369000822,9.08398230582,101.196530588,97.6972325666,2.335,1.1642980212
 02/27  07:00:00,132.418939457,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,600.841297739,596.151297739,4.67,0.02
 02/27  08:00:00,137.848723147,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,542.816345252,538.126345252,4.67,0.02
 02/27  09:00:00,214.171078909,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,471.828580448,462.491322362,8.1725,1.1647580858
 02/27  10:00:00,238.189409745,33.5326445657,0.0,0.0,62.886420148,41.4019203762,394.615030672,382.942521607,10.5075,1.16500906529
 02/27  11:00:00,228.451180023,33.5326445657,0.0,0.0,62.886420148,41.4019203762,348.451628752,336.778852036,10.5075,1.16527671618
 02/27  12:00:00,259.395235979,33.5326445657,0.0,0.0,62.886420148,41.4019203762,308.041752661,295.222880009,10.5075,2.31137265236
 02/27  13:00:00,239.15689646,33.5326445657,0.0,0.0,62.886420148,41.4019203762,281.452782095,269.779574084,10.5075,1.16570801016
 02/27  14:00:00,235.744221364,33.5326445657,0.0,0.0,62.886420148,41.4019203762,267.811330599,254.992207114,10.5075,2.31162348493
 02/27  15:00:00,231.937091251,33.5326445657,0.0,0.0,62.886420148,41.4019203762,260.2829362,248.6098806,10.5075,1.16555559965
 02/27  16:00:00,228.554863112,33.5326445657,0.0,0.0,62.886420148,41.4019203762,262.16226672,249.343938233,10.5075,2.31082848644
 02/27  17:00:00,228.567318383,33.5326445657,0.0,0.0,62.886420148,41.4019203762,274.317669045,262.644794228,10.5075,1.16537481692
 02/27  18:00:00,242.128851829,33.5326445657,0.0,0.0,62.886420148,41.4019203762,292.7062217,281.033349388,10.5075,1.16537231216
 02/27  19:00:00,241.610767095,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,316.790714044,306.285364569,9.34,1.16534947417
 02/27  20:00:00,225.405705194,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,346.011825364,335.506668222,9.34,1.1651571417
 02/27  21:00:00,200.395903356,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,375.669628034,366.3319941,8.1725,1.1651339332
 02/27  22:00:00,143.579990524,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,372.860659586,367.025826773,4.67,1.16483281273
 02/27  23:00:00,78.8892782721,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995611097,0.0,2.335,1.1645611097
 02/27  24:00:00,124.069661886,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,31.2007902503,28.8457902503,2.335,0.02
 02/28  01:00:00,95.8633875497,12.2696350403,0.0,0.0,3.49369000822,9.08398230582,38.6655905622,36.3105905622,2.335,0.02
 02/28  02:00:00,98.2148956634,21.080888672,0.0,0.0,3.49369000822,9.08398230582,69.9431757008,66.4438555567,2.335,1.16432014415
 02/28  03:00:00,97.4162102901,20.1434300229,0.0,0.0,3.49369000822,9.08398230582,75.3174408088,72.9624408088,2.335,0.02
 02/28  04:00:00,94.7068855166,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,62.1519887824,59.7969887824,2.335,0.02
 02/28  05:00:00,120.568151223,21.080888672,0.0,0.0,3.49369000822,9.08398230582,94.1375847767,90.638277981,2.335,1.16430679568
 02/28  06:00:00,119.852779947,20.1434300229,0.0,0.0,3.49369000822,9.08398230582,90.5323451719,88.1773451719,2.335,0.02
 02/28  07:00:00,148.963840229,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,573.291023049,568.601023049,4.67,0.02
 02/28  08:00:00,147.044439542,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,512.81354015,506.9789831,4.67,1.16455704988
 02/28  09:00:00,214.30371556,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,445.275398307,435.938162153,8.1725,1.16473615379
 02/28  10:00:00,238.363951293,33.5326445657,0.0,0.0,62.886420148,41.4019203762,376.94736384,365.274780877,10.5075,1.16508296383
 02/28  11:00:00,228.533355922,33.5326445657,0.0,0.0,62.886420148,41.4019203762,341.853318386,330.180642782,10.5075,1.16517560436
 02/28  12:00:00,259.427467452,33.5326445657,0.0,0.0,62.886420148,41.4019203762,310.03900392,298.365903068,10.5075,1.16560085173
 02/28  13:00:00,239.271261338,33.5326445657,0.0,0.0,62.886420148,41.4019203762,292.619234142,279.800132396,10.5075,2.3116017463
 02/28  14:00:00,235.852339976,33.5326445657,0.0,0.0,62.886420148,41.4019203762,276.661639964,263.8425058,10.5075,2.31163416391
 02/28  15:00:00,232.01658874,33.5326445657,0.0,0.0,62.886420148,41.4019203762,267.869042697,256.196040417,10.5075,1.16550227964
 02/28  16:00:00,228.598141245,33.5326445657,0.0,0.0,62.886420148,41.4019203762,269.533004458,257.860144029,10.5075,1.16536042938
 02/28  17:00:00,228.612910771,33.5326445657,0.0,0.0,62.886420148,41.4019203762,287.837925385,275.019788729,10.5075,2.31063665591
 02/28  18:00:00,242.141538241,33.5326445657,0.0,0.0,62.886420148,41.4019203762,313.082678037,301.409875131,10.5075,1.16530290534
 02/28  19:00:00,241.598464853,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,324.802925633,314.297536226,9.34,1.16538940693
 02/28  20:00:00,218.728093339,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,347.096487506,336.591469542,9.34,1.16501796345
 02/28  21:00:00,194.19420757,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,381.860031133,372.522541526,8.1725,1.16498960769
 02/28  22:00:00,138.834866162,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,365.896359444,360.061549875,4.67,1.16480956952
 02/28  23:00:00,78.9568254486,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 02/28  24:00:00,124.108339687,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,25.9831456856,22.4837627782,2.335,1.16438290742
 03/01  01:00:00,93.020045716,9.26476617137,0.0,0.0,3.49369000822,9.08398230582,29.1722710935,26.8172710935,2.335,0.02
 03/01  02:00:00,94.17809459,16.8715435338,0.0,0.0,3.49369000822,9.08398230582,50.586139493,48.231139493,2.335,0.02
 03/01  03:00:00,98.1759362333,20.7046760413,0.0,0.0,3.49369000822,9.08398230582,54.5400992857,51.0407835357,2.335,1.16431575005
 03/01  04:00:00,93.282124955,15.7853182672,0.0,0.0,3.49369000822,9.08398230582,41.1167400813,38.7617400813,2.335,0.02
 03/01  05:00:00,104.99668955,21.080888672,0.0,0.0,3.49369000822,9.08398230582,61.1880766447,58.8330766447,2.335,0.02
 03/01  06:00:00,105.534265045,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,58.8146066753,55.3153081947,2.335,1.1642984806
 03/01  07:00:00,132.653186751,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,490.514422627,485.824422627,4.67,0.02
 03/01  08:00:00,138.27188955,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,433.372118105,427.537535353,4.67,1.16458275197
 03/01  09:00:00,214.455627936,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,374.547274538,366.354774538,8.1725,0.02
 03/01  10:00:00,238.82574165,33.5326445657,0.0,0.0,62.886420148,41.4019203762,324.733898779,313.061427395,10.5075,1.16497138362
 03/01  11:00:00,228.980868148,33.5326445657,0.0,0.0,62.886420148,41.4019203762,304.083265638,292.410574811,10.5075,1.16519082726
 03/01  12:00:00,259.662791229,33.5326445657,0.0,0.0,62.886420148,41.4019203762,288.637080435,275.81819522,10.5075,2.31138521542
 03/01  13:00:00,239.68845309,33.5326445657,0.0,0.0,62.886420148,41.4019203762,281.334264362,268.515143182,10.5075,2.31162117915
 03/01  14:00:00,236.799708287,33.5326445657,0.0,0.0,62.886420148,41.4019203762,271.76492721,260.091518279,10.5075,1.1659089308
 03/01  15:00:00,233.647626401,33.5326445657,0.0,0.0,62.886420148,41.4019203762,268.955215287,256.136846982,10.5075,2.31086830478
 03/01  16:00:00,231.172671778,33.5326445657,0.0,0.0,62.886420148,41.4019203762,261.138929901,249.466150259,10.5075,1.16527964179
 03/01  17:00:00,231.76130269,33.5326445657,0.0,0.0,62.886420148,41.4019203762,259.806535039,248.133773981,10.5075,1.16526105748
 03/01  18:00:00,245.229631903,33.5326445657,0.0,0.0,62.886420148,41.4019203762,261.119614755,248.301628971,10.5075,2.31048578417
 03/01  19:00:00,243.773371413,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,268.620491409,258.115198862,9.34,1.16529254689
 03/01  20:00:00,227.747579482,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,280.075727823,269.570615578,9.34,1.16511224491
 03/01  21:00:00,202.528790504,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,281.120235446,271.782662464,8.1725,1.16507298161
 03/01  22:00:00,145.783040448,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,246.530710833,241.840710833,4.67,0.02
 03/01  23:00:00,83.4130786369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955345508,0.0,2.335,1.16455345508
 03/01  24:00:00,119.024704742,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  01:00:00,88.1514481804,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925438959,0.0,2.335,1.16425438959
 03/02  02:00:00,81.113803199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/02  03:00:00,89.855673127,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,14.6121870804,12.2571870804,2.335,0.02
 03/02  04:00:00,89.8771508066,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,16.5515020059,13.0522138322,2.335,1.16428817365
 03/02  05:00:00,101.122978253,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,23.8011187361,21.4461187361,2.335,0.02
 03/02  06:00:00,100.664497513,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,24.4773098083,22.1223098083,2.335,0.02
 03/02  07:00:00,134.453150421,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,392.62923392,386.794954414,4.67,1.1642795059
 03/02  08:00:00,141.031127724,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,354.400951044,349.710951044,4.67,0.02
 03/02  09:00:00,217.662324907,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,317.449667245,308.112421981,8.1725,1.16474526331
 03/02  10:00:00,243.134049406,33.5326445657,0.0,0.0,62.886420148,41.4019203762,280.079091027,268.406547044,10.5075,1.16504398311
 03/02  11:00:00,233.313117289,33.5326445657,0.0,0.0,62.886420148,41.4019203762,266.247003636,254.574144348,10.5075,1.1653592882
 03/02  12:00:00,264.405672703,33.5326445657,0.0273053086742,0.0,62.886420148,41.4019203762,238.98455068,226.165699706,10.5075,2.31135097322
 03/02  13:00:00,245.525506636,33.5326445657,0.0261947659082,0.0,62.886420148,41.4019203762,215.436063616,203.762661609,10.5075,1.16590200714
 03/02  14:00:00,243.004040585,33.5326445657,0.0,0.0,62.886420148,41.4019203762,200.851903502,188.032781521,10.5075,2.31162198132
 03/02  15:00:00,239.526282643,33.5326445657,0.137120553548,0.0,62.886420148,41.4019203762,180.247257216,168.574391771,10.5075,1.16536544547
 03/02  16:00:00,236.538642929,33.5326445657,0.323651802979,0.0,62.886420148,41.4019203762,171.513846741,158.695898248,10.5075,2.31044849248
 03/02  17:00:00,236.264910026,33.5326445657,0.271965913947,0.0,62.886420148,41.4019203762,178.074700731,166.401718636,10.5075,1.16548209471
 03/02  18:00:00,248.607090779,33.5326445657,0.0446005251911,0.0,62.886420148,41.4019203762,202.43645347,190.763468922,10.5075,1.16548454859
 03/02  19:00:00,246.451083102,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,225.904064514,215.398769902,9.34,1.16529461135
 03/02  20:00:00,227.913636038,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,255.446208688,244.941242603,9.34,1.16496608547
 03/02  21:00:00,200.958683447,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,281.054826415,271.717268031,8.1725,1.16505838408
 03/02  22:00:00,143.832050079,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,270.088986799,264.25417066,4.67,1.16481613884
 03/02  23:00:00,79.4513042902,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994907936,0.0,2.335,1.1644907936
 03/02  24:00:00,115.186956243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  01:00:00,92.6403667624,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,20.6490004182,18.2940004182,2.335,0.02
 03/03  02:00:00,86.7020570938,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,26.6111506022,23.1118639605,2.335,1.16428664175
 03/03  03:00:00,91.250633756,13.8971492571,0.0,0.0,3.49369000822,9.08398230582,47.1303522459,44.7753522459,2.335,0.02
 03/03  04:00:00,95.7252037997,18.3288050698,0.0,0.0,3.49369000822,9.08398230582,52.4264994859,50.0714994859,2.335,0.02
 03/03  05:00:00,115.878499173,16.2031817519,0.0,0.0,3.49369000822,9.08398230582,38.8316334652,35.3323342396,2.335,1.16429922561
 03/03  06:00:00,121.372912255,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,52.7769899174,50.4219899174,2.335,0.02
 03/03  07:00:00,145.357329838,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,554.647291954,549.957291954,4.67,0.02
 03/03  08:00:00,146.889955971,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,502.303312088,496.468813303,4.67,1.16449878478
 03/03  09:00:00,214.22223831,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,451.967750397,442.630530232,8.1725,1.16472016548
 03/03  10:00:00,237.945398577,33.5326445657,0.0,0.0,62.886420148,41.4019203762,401.282621124,389.610229562,10.5075,1.16489156221
 03/03  11:00:00,228.266450886,33.5326445657,0.0,0.0,62.886420148,41.4019203762,375.944033932,364.271279506,10.5075,1.16525442531
 03/03  12:00:00,259.287578137,33.5326445657,0.0,0.0,62.886420148,41.4019203762,351.905921133,340.2326566,10.5075,1.16576453305
 03/03  13:00:00,238.938101013,33.5326445657,0.0,0.0,62.886420148,41.4019203762,336.028345089,323.209246894,10.5075,2.31159819458
 03/03  14:00:00,235.520483316,33.5326445657,0.0,0.0,62.886420148,41.4019203762,322.226587619,310.553377229,10.5075,1.16571039003
 03/03  15:00:00,231.751940656,33.5326445657,0.0,0.0,62.886420148,41.4019203762,313.158067748,300.339659156,10.5075,2.3109085914
 03/03  16:00:00,228.350777415,33.5326445657,0.0,0.0,62.886420148,41.4019203762,314.510114764,302.837156255,10.5075,1.16545850964
 03/03  17:00:00,228.360755511,33.5326445657,0.0,0.0,62.886420148,41.4019203762,333.731085223,322.058145674,10.5075,1.16543954962
 03/03  18:00:00,241.90380002,33.5326445657,0.0,0.0,62.886420148,41.4019203762,356.587024166,343.768682316,10.5075,2.31084185018
 03/03  19:00:00,241.480882644,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,376.862656593,366.35746257,9.34,1.16519402322
 03/03  20:00:00,218.594204935,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,398.870434523,388.365378489,9.34,1.16505603391
 03/03  21:00:00,194.01161763,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,417.811233244,408.473711277,8.1725,1.16502196699
 03/03  22:00:00,138.759862498,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,403.339370746,397.504582299,4.67,1.16478844673
 03/03  23:00:00,78.643499452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/03  24:00:00,129.343567025,14.4531365135,0.0,0.0,3.49369000822,9.08398230582,54.3525119493,50.8531351315,2.335,1.16437681783
 03/04  01:00:00,102.539458189,21.4062335644,0.0,0.0,3.49369000822,6.81298672936,77.3541670684,75.5829170684,1.75125,0.02
 03/04  02:00:00,91.3877266474,16.539929363,0.0,0.0,3.49369000822,6.81298672936,67.7673713618,65.9961213618,1.75125,0.02
 03/04  03:00:00,95.2828780746,20.7639516261,0.0,0.0,3.49369000822,6.81298672936,119.610418473,116.69475969,1.75125,1.16440878218
 03/04  04:00:00,98.7988087184,24.0677218075,0.0,0.0,3.49369000822,6.81298672936,140.169717915,138.398467915,1.75125,0.02
 03/04  05:00:00,99.9556732345,18.6329078915,0.0,0.0,3.49369000822,6.81298672936,110.892435219,107.976829281,1.75125,1.16435593762
 03/04  06:00:00,103.985461716,23.465745369,0.0,0.0,3.49369000822,6.81298672936,171.309784867,169.538534867,1.75125,0.02
 03/04  07:00:00,114.723591101,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,680.56811734,677.04561734,3.5025,0.02
 03/04  08:00:00,123.470835208,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,612.84370884,608.176565838,3.5025,1.16464300201
 03/04  09:00:00,186.634272004,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,553.937566181,546.93524181,5.8375,1.16482437113
 03/04  10:00:00,203.561433135,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,477.885881516,467.380951441,9.34,1.16493007532
 03/04  11:00:00,228.235234952,33.5326445657,0.0,0.0,62.886420148,41.4019203762,416.687085782,405.01440834,10.5075,1.16517744254
 03/04  12:00:00,259.282157003,33.5326445657,0.0,0.0,62.886420148,41.4019203762,380.223419424,368.550436778,10.5075,1.16548264621
 03/04  13:00:00,239.06518839,33.5326445657,0.0,0.0,62.886420148,41.4019203762,357.730727206,344.911990907,10.5075,2.31123629891
 03/04  14:00:00,235.584064435,33.5326445657,0.0,0.0,62.886420148,41.4019203762,337.281736535,324.462972594,10.5075,2.31126394082
 03/04  15:00:00,231.817260205,33.5326445657,0.0,0.0,62.886420148,41.4019203762,319.781512974,308.108717424,10.5075,1.16529555017
 03/04  16:00:00,228.424428836,33.5326445657,0.0,0.0,62.886420148,41.4019203762,309.231407905,297.55863502,10.5075,1.16527288487
 03/04  17:00:00,228.442116961,33.5326445657,0.0,0.0,62.886420148,41.4019203762,306.032962966,294.360223362,10.5075,1.16523960455
 03/04  18:00:00,238.637958165,33.5326445657,0.0,0.0,62.886420148,41.4019203762,315.331199536,302.51275047,10.5075,2.31094906564
 03/04  19:00:00,227.811043482,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,342.678738385,333.340897594,8.1725,1.16534079122
 03/04  20:00:00,182.240486478,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,367.789527935,360.787026588,5.8375,1.16500134673
 03/04  21:00:00,172.040968229,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,378.689971004,371.687452474,5.8375,1.16501852915
 03/04  22:00:00,129.478507839,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,353.272025488,348.6047136,3.5025,1.16481188798
 03/04  23:00:00,76.8521047525,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/04  24:00:00,121.876272595,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,24.3745874517,21.4588700171,1.75125,1.16446743455
 03/05  01:00:00,90.9931742742,9.26476617137,0.0,0.0,3.49369000822,6.81298672936,27.8715494559,26.1002994559,1.75125,0.02
 03/05  02:00:00,93.9187948212,18.7777326437,0.0,0.0,3.49369000822,6.81298672936,51.0469089291,48.1313003613,1.75125,1.16435856787
 03/05  03:00:00,94.2710534686,18.9918520087,0.0,0.0,3.49369000822,6.81298672936,52.2274803198,50.4562303198,1.75125,0.02
 03/05  04:00:00,92.7266666624,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,43.4953537597,41.7241037597,1.75125,0.02
 03/05  05:00:00,102.713103574,21.080888672,0.0,0.0,3.49369000822,6.81298672936,68.4278289966,65.5122246482,1.75125,1.1643543484
 03/05  06:00:00,101.524396148,20.1434300229,0.0,0.0,3.49369000822,6.81298672936,68.0519389464,66.2806889464,1.75125,0.02
