Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/21  02:00:00,86.9684164764,9.26476617137,0.0,0.0,3.49369000822,9.08398230582,28.5741893983,26.2191893983,2.335,0.02
 03/21  03:00:00,94.8492073976,17.3455316203,0.0,0.0,3.49369000822,9.08398230582,51.3603291983,47.8610431826,2.335,1.16428601565
 03/21  04:00:00,121.321502517,21.2659220598,0.0,0.0,3.49369000822,9.08398230582,57.0568542815,54.7018542815,2.335,0.02
 03/21  05:00:00,116.535617885,16.539929363,0.0,0.0,3.49369000822,9.08398230582,47.0932853324,44.7382853324,2.335,0.02
 03/21  06:00:00,152.323291011,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,534.97159912,529.137297924,4.67,1.16430119529
 03/21  07:00:00,147.24883571,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,470.604380219,465.914380219,4.67,0.02
 03/21  08:00:00,214.403564755,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,419.730068724,410.392726272,8.1725,1.16484245264
 03/21  09:00:00,238.349850504,33.5326445657,0.0,0.0,62.886420148,41.4019203762,363.874031188,352.201619631,10.5075,1.16491155664
 03/21  10:00:00,228.563870908,33.5326445657,0.0,0.0,62.886420148,41.4019203762,332.80678177,321.134111397,10.5075,1.16517037256
 03/21  11:00:00,259.424412747,33.5326445657,0.0,0.0,62.886420148,41.4019203762,307.841904367,295.023272472,10.5075,2.31113189573
 03/21  12:00:00,239.032159181,33.5326445657,0.0,0.0,62.886420148,41.4019203762,291.487931011,279.814853801,10.5075,1.1655772098
 03/21  13:00:00,235.738373987,33.5326445657,0.0,0.0,62.886420148,41.4019203762,276.925650473,264.106812472,10.5075,2.31133800167
 03/21  14:00:00,231.944179077,33.5326445657,0.0,0.0,62.886420148,41.4019203762,266.230362357,254.557457844,10.5075,1.16540451248
 03/21  15:00:00,228.541868061,33.5326445657,0.0,0.0,62.886420148,41.4019203762,261.833437331,249.015428403,10.5075,2.31050892781
 03/21  16:00:00,228.54905041,33.5326445657,0.0,0.0,62.886420148,41.4019203762,263.356097476,251.68339231,10.5075,1.16520516645
 03/21  17:00:00,228.509645736,33.5326445657,0.0,0.0,62.886420148,41.4019203762,275.450538483,263.777542216,10.5075,1.16549626717
 03/21  18:00:00,234.788437854,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,303.935297744,293.429996463,9.34,1.1653012806
 03/21  19:00:00,218.691763895,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,334.389699817,323.884730954,9.34,1.16496886339
 03/21  20:00:00,194.163611671,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,348.152870877,338.815431327,8.1725,1.16493955076
 03/21  21:00:00,138.825443298,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,332.938187436,327.103379305,4.67,1.16480813093
 03/21  22:00:00,79.0284743564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948026615,0.0,2.335,1.16448026615
 03/21  23:00:00,119.569048976,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,15.2362229348,12.8812229348,2.335,0.02
 03/21  24:00:00,97.3250764521,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,42.6468907956,40.2918907956,2.335,0.02
 03/22  01:00:00,91.0607364365,13.7336992708,0.0,0.0,3.49369000822,9.08398230582,39.2414935273,35.7421665271,2.335,1.16432700021
 03/22  02:00:00,96.4726653527,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,72.0496621335,69.6946621335,2.335,0.02
 03/22  03:00:00,99.0041872648,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,88.0240099246,85.6690099246,2.335,0.02
 03/22  04:00:00,101.200976731,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,70.8203509656,67.32104779,2.335,1.16430317567
 03/22  05:00:00,102.415455775,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,98.2969477761,95.9419477761,2.335,0.02
 03/22  06:00:00,135.780943931,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,596.947247312,592.257247312,4.67,0.02
 03/22  07:00:00,137.798462121,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,538.81439654,532.979786298,4.67,1.16461024148
 03/22  08:00:00,214.15461307,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,481.604087977,472.266895431,8.1725,1.1646925464
 03/22  09:00:00,238.177060639,33.5326445657,0.0,0.0,62.886420148,41.4019203762,414.082913878,403.555413878,10.5075,0.02
 03/22  10:00:00,228.373315685,33.5326445657,0.0,0.0,62.886420148,41.4019203762,382.385194722,369.567156017,10.5075,2.31053870494
 03/22  11:00:00,259.363776113,33.5326445657,0.0,0.0,62.886420148,41.4019203762,356.345672469,344.672466456,10.5075,1.16570601351
 03/22  12:00:00,239.184644098,33.5326445657,0.0,0.0,62.886420148,41.4019203762,331.867365535,319.048407214,10.5075,2.31145832052
 03/22  13:00:00,235.750408009,33.5326445657,0.0,0.0,62.886420148,41.4019203762,312.11518012,300.442049766,10.5075,1.16563035399
 03/22  14:00:00,231.93417182,33.5326445657,0.0,0.0,62.886420148,41.4019203762,292.108644266,279.29009728,10.5075,2.31104698571
 03/22  15:00:00,228.535301397,33.5326445657,0.0,0.0,62.886420148,41.4019203762,274.838950343,263.166091359,10.5075,1.16535898367
 03/22  16:00:00,228.552772184,33.5326445657,0.0,0.0,62.886420148,41.4019203762,280.904135334,269.231302214,10.5075,1.16533312007
 03/22  17:00:00,228.546643284,33.5326445657,0.0,0.0,62.886420148,41.4019203762,297.361520973,284.543413029,10.5075,2.310607944
 03/22  18:00:00,234.827037007,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,312.469400436,301.964058033,9.34,1.16534240303
 03/22  19:00:00,225.406202401,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,331.881206202,321.376281162,9.34,1.16492504024
 03/22  20:00:00,200.346532072,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,356.157923926,346.82031296,8.1725,1.16511096562
 03/22  21:00:00,143.547363026,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,346.742308876,342.052308876,4.67,0.02
 03/22  22:00:00,78.8755993148,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49955580309,0.0,2.335,1.16455580309
 03/22  23:00:00,124.053213705,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,31.8787961487,29.5237961487,2.335,0.02
 03/22  24:00:00,93.7874071286,10.2815946094,0.0,0.0,3.49369000822,9.08398230582,37.8564080311,34.3571186358,2.335,1.16428939535
 03/23  01:00:00,99.0483874295,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,65.0492982961,62.6942982961,2.335,0.02
 03/23  02:00:00,98.0688943564,20.8980411187,0.0,0.0,3.49369000822,9.08398230582,69.7472835052,67.3922835052,2.335,0.02
 03/23  03:00:00,92.9297828325,15.7853182672,0.0,0.0,3.49369000822,9.08398230582,59.6658149907,56.1665312638,2.335,1.16428372688
 03/23  04:00:00,105.443992493,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,92.5542931659,90.1992931659,2.335,0.02
 03/23  05:00:00,104.149625147,20.8980411187,0.0,0.0,3.49369000822,9.08398230582,91.0888246649,88.7338246649,2.335,0.02
 03/23  06:00:00,135.782703203,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,605.373633515,599.539397575,4.67,1.1642359399
 03/23  07:00:00,137.747205673,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,549.64937299,544.95937299,4.67,0.02
 03/23  08:00:00,214.137994735,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,487.79851126,478.461246779,8.1725,1.1647644805
 03/23  09:00:00,238.116127046,33.5326445657,0.0,0.0,62.886420148,41.4019203762,421.700375738,410.027822501,10.5075,1.16505323737
 03/23  10:00:00,228.297284218,33.5326445657,0.0,0.0,62.886420148,41.4019203762,387.401723619,375.729134097,10.5075,1.16508952204
 03/23  11:00:00,259.318013634,33.5326445657,0.0,0.0,62.886420148,41.4019203762,354.82509043,342.006272571,10.5075,2.31131785905
 03/23  12:00:00,239.113100477,33.5326445657,0.0,0.0,62.886420148,41.4019203762,336.273618755,324.600247891,10.5075,1.16587086358
 03/23  13:00:00,235.658714779,33.5326445657,0.0,0.0,62.886420148,41.4019203762,323.665118143,310.846081334,10.5075,2.3115368097
 03/23  14:00:00,231.869926307,33.5326445657,0.0,0.0,62.886420148,41.4019203762,305.82198745,294.149172133,10.5075,1.1653153167
 03/23  15:00:00,228.462335877,33.5326445657,0.0,0.0,62.886420148,41.4019203762,298.563670957,286.890977594,10.5075,1.16519336322
 03/23  16:00:00,228.469856778,33.5326445657,0.0,0.0,62.886420148,41.4019203762,302.408853488,289.590495097,10.5075,2.31085839103
 03/23  17:00:00,228.445556317,33.5326445657,0.0,0.0,62.886420148,41.4019203762,310.394382677,298.72148099,10.5075,1.16540168737
 03/23  18:00:00,234.747345355,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,330.039256838,319.534050959,9.34,1.16520587817
 03/23  19:00:00,225.279817439,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,355.453240674,344.948136468,9.34,1.16510420626
 03/23  20:00:00,200.263987489,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,375.950313149,366.612744745,8.1725,1.16506840436
 03/23  21:00:00,143.531635216,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,361.56278631,355.728076516,4.67,1.16470979323
 03/23  22:00:00,78.8543689659,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/23  23:00:00,124.059738062,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,29.7268763747,26.2275154036,2.335,1.16436097107
 03/23  24:00:00,93.7336021819,10.1444589444,0.0,0.0,3.49369000822,9.08398230582,34.9440331653,32.5890331653,2.335,0.02
 03/24  01:00:00,98.2074753514,21.1681466039,0.0,0.0,3.49369000822,9.08398230582,65.9170007518,63.5620007518,2.335,0.02
 03/24  02:00:00,98.2567312492,21.080888672,0.0,0.0,3.49369000822,9.08398230582,71.7560038229,68.2566709885,2.335,1.16433283448
 03/24  03:00:00,92.7525197966,15.6024707139,0.0,0.0,3.49369000822,9.08398230582,60.1880970315,57.8330970315,2.335,0.02
 03/24  04:00:00,121.365295043,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,95.4426743904,93.0876743904,2.335,0.02
 03/24  05:00:00,120.676744484,21.080888672,0.0,0.0,3.49369000822,9.08398230582,92.4216660662,88.9223741206,2.335,1.16429194553
 03/24  06:00:00,152.303723751,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,589.442966339,584.752966339,4.67,0.02
 03/24  07:00:00,146.89770453,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,529.519275587,523.684765167,4.67,1.16451042048
 03/24  08:00:00,214.233465595,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,470.81192599,462.61942599,8.1725,0.02
 03/24  09:00:00,238.21450814,33.5326445657,0.0,0.0,62.886420148,41.4019203762,415.790965269,404.118446857,10.5075,1.16501841136
 03/24  10:00:00,228.410338773,33.5326445657,0.0,0.0,62.886420148,41.4019203762,381.155652572,368.337821729,10.5075,2.31033084297
 03/24  11:00:00,259.393294925,33.5326445657,0.0,0.0,62.886420148,41.4019203762,344.132353308,332.459254245,10.5075,1.16559906385
 03/24  12:00:00,239.317385943,33.5326445657,0.0,0.0,62.886420148,41.4019203762,320.438242947,307.619123062,10.5075,2.31161988506
 03/24  13:00:00,235.930739193,33.5326445657,0.0,0.0,62.886420148,41.4019203762,288.246472897,276.573079094,10.5075,1.16589380343
 03/24  14:00:00,232.138614579,33.5326445657,0.0,0.0,62.886420148,41.4019203762,280.203287959,267.384966381,10.5075,2.31082157838
 03/24  15:00:00,228.738974035,33.5326445657,0.0,0.0,62.886420148,41.4019203762,264.119614216,252.446869176,10.5075,1.16524503994
 03/24  16:00:00,228.699773934,33.5326445657,0.0,0.0,62.886420148,41.4019203762,262.288934154,250.61621614,10.5075,1.16521801361
 03/24  17:00:00,228.655159037,33.5326445657,0.0,0.0,62.886420148,41.4019203762,271.806819842,260.133818477,10.5075,1.16550136536
 03/24  18:00:00,234.866829079,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,292.267301992,280.616745197,9.34,2.31055679489
 03/24  19:00:00,218.819700152,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,306.052260789,295.547223603,9.34,1.16503718691
 03/24  20:00:00,194.233410055,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,340.642182877,331.304692523,8.1725,1.16499035381
 03/24  21:00:00,138.845207098,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,325.556836886,320.866836886,4.67,0.02
 03/24  22:00:00,79.0541044116,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953826827,0.0,2.335,1.16453826827
 03/24  23:00:00,119.56878735,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,14.2091789344,11.8541789344,2.335,0.02
 03/24  24:00:00,97.4423393653,13.8057254804,0.0,0.0,3.49369000822,9.08398230582,42.9732851419,39.4740072839,2.335,1.16427785809
 03/25  01:00:00,88.4552252048,13.394904307,0.0,0.0,3.49369000822,6.81298672936,36.8242800571,35.0530300571,1.75125,0.02
 03/25  02:00:00,94.9747198155,20.1434300229,0.0,0.0,3.49369000822,6.81298672936,68.283850123,66.512600123,1.75125,0.02
 03/25  03:00:00,96.9641587909,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,77.05741098,74.1418060932,1.75125,1.16435488683
 03/25  04:00:00,98.060718482,16.539929363,0.0,0.0,3.49369000822,6.81298672936,60.1444254406,58.3731754406,1.75125,0.02
 03/25  05:00:00,100.953006242,20.1434300229,0.0,0.0,3.49369000822,6.81298672936,98.8844038746,95.968798966,1.75125,1.16435490853
 03/25  06:00:00,121.572113641,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,602.549850213,599.027350213,3.5025,0.02
 03/25  07:00:00,123.582903273,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,562.30712451,557.639936515,3.5025,1.16468799497
 03/25  08:00:00,186.664798253,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,498.458794381,492.601294381,5.8375,0.02
 03/25  09:00:00,203.607463283,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,411.825142877,401.320313764,9.34,1.16482911379
 03/25  10:00:00,228.380312645,33.5326445657,0.0,0.0,62.886420148,41.4019203762,348.631925188,336.959050612,10.5075,1.16537457623
 03/25  11:00:00,259.38926949,33.5326445657,0.0,0.0,62.886420148,41.4019203762,304.349033013,291.530244646,10.5075,2.31128836629
 03/25  12:00:00,239.256808191,33.5326445657,0.0,0.0,62.886420148,41.4019203762,284.794130139,273.121034589,10.5075,1.16559555
 03/25  13:00:00,235.860697213,33.5326445657,0.0,0.0,62.886420148,41.4019203762,265.305980704,252.487106114,10.5075,2.31137459025
 03/25  14:00:00,232.055515559,33.5326445657,0.0,0.0,62.886420148,41.4019203762,248.89811349,237.225214841,10.5075,1.16539864825
 03/25  15:00:00,228.655312069,33.5326445657,0.0,0.0,62.886420148,41.4019203762,243.260833482,230.442602158,10.5075,2.31073132362
 03/25  16:00:00,228.688432446,33.5326445657,0.0,0.0,62.886420148,41.4019203762,240.474651541,228.801845262,10.5075,1.16530627981
 03/25  17:00:00,228.686773204,33.5326445657,0.0,0.0,62.886420148,41.4019203762,243.568946892,231.896203604,10.5075,1.16524328743
 03/25  18:00:00,221.144167041,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,265.334733216,255.996807671,8.1725,1.16542554448
 03/25  19:00:00,182.326546401,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,279.69499912,272.692374302,5.8375,1.16512481842
 03/25  20:00:00,172.042532271,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,287.940937164,280.938472567,5.8375,1.164964597
 03/25  21:00:00,129.437070921,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,256.939810334,252.272651748,3.5025,1.16465858554
 03/25  22:00:00,77.1181158191,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91589231514,0.0,1.75125,1.16464231514
 03/25  23:00:00,112.943605631,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/25  24:00:00,82.0382517711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566256774,0.0,1.75125,1.16441256774
 03/26  01:00:00,84.5560266795,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,17.5319743958,15.7607243958,1.75125,0.02
 03/26  02:00:00,89.1203916939,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,27.7651752955,25.9939252955,1.75125,0.02
 03/26  03:00:00,89.2761228975,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,29.3820754176,26.4664658403,1.75125,1.16435957731
 03/26  04:00:00,91.4170233005,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,21.1551881623,19.3839381623,1.75125,0.02
 03/26  05:00:00,95.5142326172,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,33.9413899372,32.1701399372,1.75125,0.02
 03/26  06:00:00,118.818552052,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,450.337341657,445.670460098,3.5025,1.16438155908
 03/26  07:00:00,125.652368134,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,410.709009169,407.186509169,3.5025,0.02
 03/26  08:00:00,161.612342001,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,361.73729647,357.070310621,3.5025,1.16448584904
 03/26  09:00:00,135.13848434,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,347.258926204,343.736426204,3.5025,0.02
 03/26  10:00:00,169.952090807,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,315.571057856,307.401171336,7.005,1.16488652005
 03/26  11:00:00,201.805437659,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,281.595429403,273.425380444,7.005,1.16504895952
 03/26  12:00:00,210.041044357,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,249.45078126,238.945632373,9.34,1.16514888738
 03/26  13:00:00,207.460873733,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,233.233562102,222.728375336,9.34,1.16518676523
 03/26  14:00:00,202.756529812,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,228.260383812,217.755457035,9.34,1.16492677669
 03/26  15:00:00,198.035786156,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,226.939816209,216.434865286,9.34,1.16495092331
 03/26  16:00:00,197.424588138,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,222.237046051,211.732021804,9.34,1.16502424673
 03/26  17:00:00,168.123028398,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,259.315027085,251.144910284,7.005,1.16511680058
 03/26  18:00:00,177.448239675,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,285.630506054,279.795764654,4.67,1.16474139917
 03/26  19:00:00,167.256975888,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,305.878749041,300.043950246,4.67,1.16479879507
 03/26  20:00:00,158.524635329,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,317.049691313,311.214919297,4.67,1.16477201599
 03/26  21:00:00,144.018323751,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,280.429137842,275.739137842,4.67,0.02
 03/26  22:00:00,77.6201712948,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570141895,0.0,1.75125,1.16445141895
 03/26  23:00:00,113.14573627,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/26  24:00:00,82.0210759517,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 03/27  01:00:00,86.9134822302,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,18.1993919702,14.7001086602,2.335,1.16428330994
 03/27  02:00:00,86.9163769732,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,18.8463902523,16.4913902523,2.335,0.02
 03/27  03:00:00,91.2466532503,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,32.362130906,30.007130906,2.335,0.02
 03/27  04:00:00,97.8949842478,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,34.2907185904,30.7914704015,2.335,1.16424818896
 03/27  05:00:00,92.9044567344,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,25.4071449696,23.0521449696,2.335,0.02
 03/27  06:00:00,132.521131,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,435.25922686,430.56922686,4.67,0.02
 03/27  07:00:00,138.206003005,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,386.111150193,380.276641097,4.67,1.16450909629
 03/27  08:00:00,214.381535612,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,344.781543819,335.444366698,8.1725,1.16467712106
 03/27  09:00:00,238.483391217,33.5326445657,0.0,0.0,62.886420148,41.4019203762,300.033934667,288.361424971,10.5075,1.16500969592
 03/27  10:00:00,228.834868705,33.5326445657,0.0,0.0,62.886420148,41.4019203762,275.714933348,264.042343025,10.5075,1.16509032353
 03/27  11:00:00,259.746148823,33.5326445657,0.0,0.0,62.886420148,41.4019203762,250.197659943,238.524661286,10.5075,1.1654986572
 03/27  12:00:00,239.774762614,33.5326445657,0.0,0.0,62.886420148,41.4019203762,232.07335121,219.254492306,10.5075,2.31135890401
 03/27  13:00:00,236.917683591,33.5326445657,0.0,0.0,62.886420148,41.4019203762,215.413354216,202.594507735,10.5075,2.31134648098
 03/27  14:00:00,233.18262965,33.5326445657,0.0,0.0,62.886420148,41.4019203762,207.34073402,195.667887573,10.5075,1.16534644699
 03/27  15:00:00,229.831475364,33.5326445657,0.0,0.0,62.886420148,41.4019203762,199.42816359,187.755467591,10.5075,1.16519599978
 03/27  16:00:00,229.936775661,33.5326445657,0.0151069504784,0.0,62.886420148,41.4019203762,197.633793121,185.960837441,10.5075,1.16545568018
 03/27  17:00:00,229.765665342,33.5326445657,0.0,0.0,62.886420148,41.4019203762,208.836741984,196.018399093,10.5075,2.31084289056
 03/27  18:00:00,232.354921369,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,223.411993508,212.906811615,9.34,1.16518189224
 03/27  19:00:00,226.359910034,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,239.000086774,228.495050804,9.34,1.16503597001
 03/27  20:00:00,201.800499973,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,250.139854333,240.802361745,8.1725,1.16499258821
 03/27  21:00:00,145.706942203,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,226.862996832,221.028243668,4.67,1.16475316408
 03/27  22:00:00,83.1215880432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/27  23:00:00,118.703917774,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934021667,0.0,2.335,1.16434021667
 03/27  24:00:00,87.9975793667,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  01:00:00,80.3532635401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  02:00:00,88.4956873061,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,18.0277289626,14.5284642536,2.335,1.16426470906
 03/28  03:00:00,88.2405803105,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,17.6471717474,15.2921717474,2.335,0.02
 03/28  04:00:00,114.962483782,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,30.698410591,28.343410591,2.335,0.02
 03/28  05:00:00,114.624000315,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,33.5007809898,31.1457809898,2.335,0.02
 03/28  06:00:00,149.534147189,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,426.992864633,421.158567618,4.67,1.16429701564
 03/28  07:00:00,147.845189514,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,391.454624084,386.764624084,4.67,0.02
 03/28  08:00:00,214.729917671,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,342.632093183,333.294902587,8.1725,1.16469059612
 03/28  09:00:00,239.192861242,33.5326445657,0.013104268483,0.0,62.886420148,41.4019203762,277.791925123,266.119497271,10.5075,1.1649278521
 03/28  10:00:00,230.550397773,33.5326445657,0.0129375051328,0.0,62.886420148,41.4019203762,252.128214992,240.455534282,10.5075,1.16518071045
 03/28  11:00:00,261.762171015,33.5326445657,0.0123451250794,0.0,62.886420148,41.4019203762,225.768622365,212.949988708,10.5075,2.31113365761
 03/28  12:00:00,242.163136149,33.5326445657,0.0,0.0,62.886420148,41.4019203762,202.269692953,190.596622296,10.5075,1.16557065695
 03/28  13:00:00,238.847895395,33.5326445657,0.0,0.0,62.886420148,41.4019203762,195.526025276,182.707215893,10.5075,2.31130938333
 03/28  14:00:00,234.849536432,33.5326445657,0.111097304221,0.0,62.886420148,41.4019203762,189.909227819,178.236343229,10.5075,1.16538459021
 03/28  15:00:00,231.569109155,33.5326445657,0.231909076706,0.0,62.886420148,41.4019203762,182.348463235,169.53050633,10.5075,2.31045690531
 03/28  16:00:00,231.407821906,33.5326445657,0.287103719777,0.0,62.886420148,41.4019203762,180.855843338,169.182877233,10.5075,1.16546610432
 03/28  17:00:00,231.004507165,33.5326445657,0.291876478077,0.0,62.886420148,41.4019203762,185.805999528,174.133042406,10.5075,1.16545712221
 03/28  18:00:00,232.868822091,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,203.238552835,192.733294173,9.34,1.1652586616
 03/28  19:00:00,220.078220887,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,220.052603787,209.547680149,9.34,1.16492363822
 03/28  20:00:00,195.667091642,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,226.529940977,217.192325503,8.1725,1.16511547369
 03/28  21:00:00,139.823543461,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,201.781953331,195.947197209,4.67,1.16475612188
 03/28  22:00:00,81.5823429101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/28  23:00:00,117.142518851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940545166,0.0,2.335,1.16440545166
 03/28  24:00:00,86.7181422859,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  01:00:00,79.8169030567,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929792374,0.0,2.335,1.16429792374
 03/29  02:00:00,79.4723331218,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  03:00:00,79.1835898498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  04:00:00,94.9422370056,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,14.3934228144,10.8941398625,2.335,1.16428295191
 03/29  05:00:00,94.8776751687,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,14.0010067539,11.6460067539,2.335,0.02
 03/29  06:00:00,133.91873783,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,359.693386738,355.003386738,4.67,0.02
 03/29  07:00:00,140.788276513,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,326.587728224,320.753178703,4.67,1.16454952097
 03/29  08:00:00,217.623639728,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,292.874878459,284.682378459,8.1725,0.02
 03/29  09:00:00,243.41483248,33.5326445657,0.0154234721097,0.0,62.886420148,41.4019203762,258.538422906,246.865869305,10.5075,1.16505360134
 03/29  10:00:00,234.22575973,33.5326445657,0.0,0.0,62.886420148,41.4019203762,236.823451757,224.005564845,10.5075,2.31038691175
 03/29  11:00:00,264.999961677,33.5326445657,0.0128054837845,0.0,62.886420148,41.4019203762,210.424458393,198.75133856,10.5075,1.16561983247
 03/29  12:00:00,246.056787441,33.5326445657,0.0475814691886,0.0,62.886420148,41.4019203762,194.36226159,181.543113408,10.5075,2.31164818142
 03/29  13:00:00,243.563035856,33.5326445657,0.228878015964,0.0,62.886420148,41.4019203762,180.928845239,169.25544317,10.5075,1.16590206896
 03/29  14:00:00,239.734022276,33.5326445657,0.26306963021,0.0,62.886420148,41.4019203762,180.607131703,167.788800515,10.5075,2.31083118801
 03/29  15:00:00,236.963916817,33.5326445657,0.307305088564,0.0,62.886420148,41.4019203762,176.30740858,164.634663322,10.5075,1.16524525795
 03/29  16:00:00,236.659961897,33.5326445657,0.214881155405,0.0,62.886420148,41.4019203762,186.216562545,174.543847767,10.5075,1.16521477757
 03/29  17:00:00,235.375548701,33.5326445657,0.0406557309228,0.0,62.886420148,41.4019203762,202.77272269,191.099729257,10.5075,1.16549343347
 03/29  18:00:00,236.428725508,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,218.054671118,206.404140899,9.34,2.31053021882
 03/29  19:00:00,230.416849952,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,229.639330253,219.134309429,9.34,1.16502082391
 03/29  20:00:00,205.807493418,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,236.29577034,226.958299465,8.1725,1.16497087544
 03/29  21:00:00,149.871117719,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,203.470563896,198.780563896,4.67,0.02
 03/29  22:00:00,87.5432944226,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954798272,0.0,2.335,1.16454798272
 03/29  23:00:00,122.299362405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/29  24:00:00,91.6362649048,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929318346,0.0,2.335,1.16429318346
 03/30  01:00:00,84.3057263937,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  02:00:00,83.6901169075,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  03:00:00,83.2140895472,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928532503,0.0,2.335,1.16428532503
 03/30  04:00:00,93.9878943723,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,7.93273070915,5.57773070915,2.335,0.02
 03/30  05:00:00,98.4489788694,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,13.6932263669,11.3382263669,2.335,0.02
 03/30  06:00:00,137.047463607,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,356.519584989,350.685349142,4.67,1.16423584707
 03/30  07:00:00,144.370724918,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,322.11722787,317.42722787,4.67,0.02
 03/30  08:00:00,220.787750761,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,284.695298608,275.358015722,8.1725,1.16478288548
 03/30  09:00:00,247.056847999,33.5326445657,0.0205818976985,0.0,62.886420148,41.4019203762,247.418559067,235.746166276,10.5075,1.16489279135
 03/30  10:00:00,237.284064979,33.5326445657,0.0126083972951,0.0,62.886420148,41.4019203762,234.820431473,223.147740699,10.5075,1.16519077428
 03/30  11:00:00,267.492429148,33.5326445657,0.0,0.0,62.886420148,41.4019203762,219.175398904,207.502303138,10.5075,1.16559576613
 03/30  12:00:00,248.275922805,33.5326445657,0.0,0.0,62.886420148,41.4019203762,216.147955359,203.32891087,10.5075,2.31154448862
 03/30  13:00:00,244.852699341,33.5326445657,0.0,0.0,62.886420148,41.4019203762,220.905558419,208.086536178,10.5075,2.31152224075
 03/30  14:00:00,239.8763932,33.5326445657,0.0,0.0,62.886420148,41.4019203762,224.005235031,212.33230338,10.5075,1.16543165132
 03/30  15:00:00,235.291926701,33.5326445657,0.0,0.0,62.886420148,41.4019203762,225.622559804,213.949780589,10.5075,1.1652792148
 03/30  16:00:00,234.275538868,33.5326445657,0.0,0.0,62.886420148,41.4019203762,233.494697438,220.67676076,10.5075,2.31043667791
 03/30  17:00:00,233.108816112,33.5326445657,0.0,0.0,62.886420148,41.4019203762,242.51198359,230.839001568,10.5075,1.16548202156
 03/30  18:00:00,234.305493116,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,255.75135102,245.24609482,9.34,1.1652561999
 03/30  19:00:00,227.355261244,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,266.402542157,255.897433605,9.34,1.16510855205
 03/30  20:00:00,201.523009011,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,275.366257946,266.028694888,8.1725,1.16506305768
 03/30  21:00:00,144.191510876,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,256.295969173,250.461146957,4.67,1.16482221629
 03/30  22:00:00,80.6615951394,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/30  23:00:00,116.072963278,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940864302,0.0,2.335,1.16440864302
 03/30  24:00:00,84.2608367685,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  01:00:00,87.0891048819,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,17.954002332,15.599002332,2.335,0.02
 03/31  02:00:00,91.4923610657,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,31.6377908651,28.1384587536,2.335,1.1643321115
 03/31  03:00:00,91.4930636017,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,32.9644240388,30.6094240388,2.335,0.02
 03/31  04:00:00,109.342324408,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,26.2269064591,23.8719064591,2.335,0.02
 03/31  05:00:00,113.69087356,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,44.4228197328,40.9235238132,2.335,1.16429591956
 03/31  06:00:00,149.281897047,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,446.430590164,441.740590164,4.67,0.02
 03/31  07:00:00,147.460610531,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,402.20668116,397.51668116,4.67,0.02
 03/31  08:00:00,214.482647657,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,364.079163907,354.741909345,8.1725,1.1647545622
 03/31  09:00:00,238.417365219,33.5326445657,0.0,0.0,62.886420148,41.4019203762,316.191405819,304.51891684,10.5075,1.16498897843
 03/31  10:00:00,228.747466784,33.5326445657,0.0,0.0,62.886420148,41.4019203762,294.904950467,283.232211649,10.5075,1.16523881825
 03/31  11:00:00,259.536486615,33.5326445657,0.0,0.0,62.886420148,41.4019203762,266.65735363,253.838613333,10.5075,2.31124029667
 03/31  12:00:00,239.278435815,33.5326445657,0.0,0.0,62.886420148,41.4019203762,243.09745044,231.424330488,10.5075,1.1656199519
 03/31  13:00:00,236.347568407,33.5326445657,0.0,0.0,62.886420148,41.4019203762,230.119713419,217.300812891,10.5075,2.3114005281
 03/31  14:00:00,232.579811696,33.5326445657,0.0,0.0,62.886420148,41.4019203762,225.744443817,214.071516464,10.5075,1.16542735244
 03/31  15:00:00,229.145235523,33.5326445657,0.0,0.0,62.886420148,41.4019203762,221.127074996,208.309038992,10.5075,2.31053600373
 03/31  16:00:00,229.015395864,33.5326445657,0.0,0.0,62.886420148,41.4019203762,225.120898162,213.448189572,10.5075,1.16520858943
 03/31  17:00:00,228.930803656,33.5326445657,0.0,0.0,62.886420148,41.4019203762,232.266811568,220.593821154,10.5075,1.16549041354
 03/31  18:00:00,231.621292434,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,243.423302624,232.918012541,9.34,1.16529008301
 03/31  19:00:00,218.915750415,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,256.924891942,246.41993819,9.34,1.16495375229
 03/31  20:00:00,194.444279369,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,264.587365176,255.249833027,8.1725,1.16503214919
 03/31  21:00:00,138.999907823,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,242.829111593,236.994329768,4.67,1.16478182494
 03/31  22:00:00,79.5576316324,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945135524,0.0,2.335,1.16445135524
 03/31  23:00:00,115.278125541,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 03/31  24:00:00,84.4541837217,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/01  01:00:00,75.3842125012,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568744706,0.0,1.75125,1.16443744706
 04/01  02:00:00,89.0322774991,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,23.6449492108,21.8736992108,1.75125,0.02
 04/01  03:00:00,89.079711494,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,24.9691950263,23.1979450263,1.75125,0.02
 04/01  04:00:00,91.1201675722,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,21.1348262757,18.2192318276,1.75125,1.16434444812
 04/01  05:00:00,95.1142074996,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,34.3383142708,32.5670642708,1.75125,0.02
 04/01  06:00:00,118.50005801,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,432.104964108,427.438112077,3.5025,1.16435203091
 04/01  07:00:00,124.145389176,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,400.288264398,396.765764398,3.5025,0.02
 04/01  08:00:00,186.983690286,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,377.765128496,370.76283449,5.8375,1.1647940061
 04/01  09:00:00,204.098377788,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,339.072886786,328.568016927,9.34,1.16486985893
 04/01  10:00:00,228.715169182,33.5326445657,0.0,0.0,62.886420148,41.4019203762,310.415448396,298.742656364,10.5075,1.16529203218
 04/01  11:00:00,259.483274525,33.5326445657,0.0,0.0,62.886420148,41.4019203762,283.387886804,271.714809478,10.5075,1.16557732634
 04/01  12:00:00,239.139315887,33.5326445657,0.0,0.0,62.886420148,41.4019203762,261.320642019,248.501765727,10.5075,2.31137629194
 04/01  13:00:00,235.896275272,33.5326445657,0.0,0.0,62.886420148,41.4019203762,246.344836223,233.525991724,10.5075,2.31134449909
 04/01  14:00:00,232.069912765,33.5326445657,0.0,0.0,62.886420148,41.4019203762,236.759213838,225.086393704,10.5075,1.16532013456
 04/01  15:00:00,228.659629378,33.5326445657,0.0,0.0,62.886420148,41.4019203762,239.903887369,228.23110378,10.5075,1.16528358895
 04/01  16:00:00,228.611806877,33.5326445657,0.0,0.0,62.886420148,41.4019203762,249.598853472,237.926116832,10.5075,1.16523663956
 04/01  17:00:00,228.534221888,33.5326445657,0.0,0.0,62.886420148,41.4019203762,269.048029055,256.229635742,10.5075,2.31089331335
 04/01  18:00:00,217.617321721,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,304.703514984,295.365720868,8.1725,1.16529411554
 04/01  19:00:00,181.952798812,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,335.570402546,328.56771554,5.8375,1.16518700571
 04/01  20:00:00,171.786282077,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,356.752976671,349.750525647,5.8375,1.16495102433
 04/01  21:00:00,129.298118148,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,343.183025341,338.515789334,3.5025,1.16473600713
 04/01  22:00:00,76.6590443276,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/01  23:00:00,117.266081457,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,15.3344880702,12.4187314236,1.75125,1.16450664655
 04/01  24:00:00,94.8907312857,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,43.6047066105,41.8334566105,1.75125,0.02
 04/02  01:00:00,87.1663778782,12.2162876683,0.0,0.0,3.49369000822,6.81298672936,40.0129727832,37.0973493497,1.75125,1.16437343352
 04/02  02:00:00,95.8057062334,21.080888672,0.0,0.0,3.49369000822,6.81298672936,71.0527702798,69.2815202798,1.75125,0.02
 04/02  03:00:00,95.0193573681,20.1434300229,0.0,0.0,3.49369000822,6.81298672936,79.2901708599,77.5189208599,1.75125,0.02
 04/02  04:00:00,98.8897131271,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,68.890679814,65.9750710993,1.75125,1.16435871469
 04/02  05:00:00,101.788490161,21.080888672,0.0,0.0,3.49369000822,6.81298672936,100.552266722,98.7810167221,1.75125,0.02
 04/02  06:00:00,118.161317019,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,659.458839322,655.936339322,3.5025,0.02
 04/02  07:00:00,123.51120096,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,602.202150073,597.535264353,3.5025,1.1643857206
 04/02  08:00:00,159.156961351,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,511.757514723,508.235014723,3.5025,0.02
 04/02  09:00:00,131.481039742,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,473.783332812,469.116260393,3.5025,1.16457241932
 04/02  10:00:00,166.187374371,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,414.021924478,405.85207621,7.005,1.16484826778
 04/02  11:00:00,197.731452034,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,378.441982668,370.271957082,7.005,1.165025586
 04/02  12:00:00,204.911346773,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,334.090573003,323.58540116,9.34,1.16517184318
 04/02  13:00:00,201.88042963,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,301.146543143,290.641578965,9.34,1.16496417796
 04/02  14:00:00,198.125323435,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,278.266210701,267.761290719,9.34,1.16491998193
 04/02  15:00:00,194.719827529,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,270.171570517,259.666621208,9.34,1.16494930858
 04/02  16:00:00,194.741254107,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,266.424882844,255.919844958,9.34,1.165037886
 04/02  17:00:00,166.314254139,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,310.486021873,302.316045683,7.005,1.16497619074
 04/02  18:00:00,176.343029458,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,335.523779411,329.688975445,4.67,1.16480396622
 04/02  19:00:00,166.521637458,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,349.658597282,344.968597282,4.67,0.02
 04/02  20:00:00,157.627845476,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,359.250374715,353.415655029,4.67,1.16471968556
 04/02  21:00:00,143.565380446,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,321.713901408,315.879330838,4.67,1.16457056953
 04/02  22:00:00,76.935158555,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/02  23:00:00,112.860520475,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555201479,0.0,1.75125,1.16430201479
 04/02  24:00:00,86.2742090616,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,11.4143340476,9.64308404756,1.75125,0.02
 04/03  01:00:00,91.1861174615,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,29.9983877624,27.6433877624,2.335,0.02
 04/03  02:00:00,86.6576512637,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,25.1971636697,21.6978313475,2.335,1.16433232212
 04/03  03:00:00,91.0861680577,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,39.4879198002,37.1329198002,2.335,0.02
 04/03  04:00:00,98.2083556426,13.9885730337,0.00227857889277,0.0,3.49369000822,9.08398230582,37.4323777406,35.0773777406,2.335,0.02
 04/03  05:00:00,93.3901518113,9.53903750138,0.000643574275793,0.0,3.49369000822,9.08398230582,28.1605917974,24.6612965048,2.335,1.16429529259
 04/03  06:00:00,129.251599419,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,436.688751584,431.998751584,4.67,0.02
 04/03  07:00:00,138.678193304,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,370.837458343,366.147458343,4.67,0.02
 04/03  08:00:00,215.943278784,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,318.337869339,309.000618612,8.1725,1.16475072755
 04/03  09:00:00,242.357672816,33.5326445657,0.0,0.0,62.886420148,41.4019203762,275.613526532,263.941044352,10.5075,1.16498217944
 04/03  10:00:00,233.461176532,33.5326445657,0.0,0.0,62.886420148,41.4019203762,259.685798792,248.013070001,10.5075,1.16522879138
 04/03  11:00:00,264.296411829,33.5326445657,0.0,0.0,62.886420148,41.4019203762,241.320595272,228.501885242,10.5075,2.31121003019
 04/03  12:00:00,244.981833781,33.5326445657,0.0,0.0,62.886420148,41.4019203762,228.551094892,216.877994006,10.5075,1.16560088665
 04/03  13:00:00,241.913242251,33.5326445657,0.0,0.0,62.886420148,41.4019203762,223.335146837,210.51629292,10.5075,2.31135391621
 04/03  14:00:00,238.279595634,33.5326445657,0.0,0.0,62.886420148,41.4019203762,215.868471833,204.195570821,10.5075,1.16540101186
 04/03  15:00:00,234.781865788,33.5326445657,0.0,0.0,62.886420148,41.4019203762,209.621052253,196.803075423,10.5075,2.31047683034
 04/03  16:00:00,235.28473834,33.5326445657,0.0,0.0,62.886420148,41.4019203762,209.200461254,197.527493787,10.5075,1.16546746754
 04/03  17:00:00,237.549522077,33.5326445657,0.0,0.0,62.886420148,41.4019203762,210.368651556,198.695697974,10.5075,1.16545358214
 04/03  18:00:00,241.089145968,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,213.52068876,203.015437279,9.34,1.16525148094
 04/03  19:00:00,237.421544896,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,224.189212618,213.684333899,9.34,1.16487871879
 04/03  20:00:00,211.125053117,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,232.053464281,222.715864382,8.1725,1.16509989934
 04/03  21:00:00,152.814579637,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,200.803613912,194.968789818,4.67,1.1648240937
 04/03  22:00:00,89.8815989139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/03  23:00:00,124.086901375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938616534,0.0,2.335,1.16438616534
 04/03  24:00:00,92.7167027133,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  01:00:00,84.6247607161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927710897,0.0,2.335,1.16427710897
 04/04  02:00:00,83.1588104095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  03:00:00,91.115337886,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,15.2131921367,12.8581921367,2.335,0.02
 04/04  04:00:00,113.103819145,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,16.4115783328,14.0565783328,2.335,0.02
 04/04  05:00:00,112.713531327,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,18.195508049,14.6962112723,2.335,1.16429677663
 04/04  06:00:00,147.202906453,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,397.074477602,392.384477602,4.67,0.02
 04/04  07:00:00,148.885507074,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,357.033551285,351.199028473,4.67,1.1645228122
 04/04  08:00:00,215.559145457,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,316.719611538,308.527111538,8.1725,0.02
 04/04  09:00:00,240.115663754,33.5326445657,0.0,0.0,62.886420148,41.4019203762,276.282845093,264.610326812,10.5075,1.16501828126
 04/04  10:00:00,231.231983233,33.5326445657,0.0,0.0,62.886420148,41.4019203762,253.53928589,240.721483221,10.5075,2.31030266948
 04/04  11:00:00,262.623301216,33.5326445657,0.0274989756739,0.0,62.886420148,41.4019203762,219.525623458,207.85255627,10.5075,1.16556718811
 04/04  12:00:00,241.977728683,33.5326445657,0.0,0.0,62.886420148,41.4019203762,205.148659418,192.329634357,10.5075,2.31152506116
 04/04  13:00:00,238.727332458,33.5326445657,0.0315548600853,0.0,62.886420148,41.4019203762,185.502252018,173.828919927,10.5075,1.16583209145
 04/04  14:00:00,234.527706966,33.5326445657,0.235280933054,0.0,62.886420148,41.4019203762,171.140460212,158.32227756,10.5075,2.31068265278
 04/04  15:00:00,231.312185813,33.5326445657,0.43225294958,0.0,62.886420148,41.4019203762,158.739750012,147.067085469,10.5075,1.16516454341
 04/04  16:00:00,231.684650038,33.5326445657,0.602787043667,0.0,62.886420148,41.4019203762,151.776737729,140.103816761,10.5075,1.16542096866
 04/04  17:00:00,231.654720388,33.5326445657,0.618496968135,0.0,62.886420148,41.4019203762,155.351133238,143.678232064,10.5075,1.16540117366
 04/04  18:00:00,233.594607953,33.5326445657,0.213737439042,0.0,41.9242800987,36.8599292233,174.841951199,163.191617209,9.34,2.31033399
 04/04  19:00:00,220.211556111,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,201.264522098,190.759604949,9.34,1.16491714878
 04/04  20:00:00,195.528149549,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,217.705793168,209.513293168,8.1725,0.02
 04/04  21:00:00,139.774296494,33.5326445657,0.00639784885917,0.0,13.9747600329,18.6919646116,192.314755353,186.479946092,4.67,1.16480926123
 04/04  22:00:00,80.259851918,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952888432,0.0,2.335,1.16452888432
 04/04  23:00:00,115.563107189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/04  24:00:00,84.8775286067,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  01:00:00,77.988759469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928428676,0.0,2.335,1.16428428676
 04/05  02:00:00,77.7553131585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/05  03:00:00,86.8470333071,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,16.4964295286,14.1414295286,2.335,0.02
 04/05  04:00:00,97.9369137836,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,28.1487378977,24.6494550672,2.335,1.16428283048
 04/05  05:00:00,97.5690367065,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,27.2203499482,24.8653499482,2.335,0.02
 04/05  06:00:00,129.396905746,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,385.827537687,381.137537687,4.67,0.02
 04/05  07:00:00,138.586281124,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,344.478168484,338.643666563,4.67,1.16450192035
 04/05  08:00:00,215.04961867,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,295.237594161,285.900309976,8.1725,1.1647841851
 04/05  09:00:00,239.781781384,33.5326445657,0.0228694048079,0.0,62.886420148,41.4019203762,243.528444009,231.855958859,10.5075,1.16498514999
 04/05  10:00:00,230.594139716,33.5326445657,0.0326107085645,0.0,62.886420148,41.4019203762,207.887378705,196.214555726,10.5075,1.16532297816
 04/05  11:00:00,261.167426499,33.5326445657,0.103026189653,0.0,62.886420148,41.4019203762,179.997799706,168.324845419,10.5075,1.16545428778
 04/05  12:00:00,241.997248634,33.5326445657,0.35670363593,0.0,62.886420148,41.4019203762,165.94024262,153.121124083,10.5075,2.31161853681
 04/05  13:00:00,239.4513016,33.5326445657,0.551910418927,0.0,62.886420148,41.4019203762,151.710064845,140.03687042,10.5075,1.16569442524
 04/05  14:00:00,235.470687749,33.5326445657,0.585192909632,0.0,62.886420148,41.4019203762,151.506245364,138.687598958,10.5075,2.31114640664
 04/05  15:00:00,231.757838128,33.5326445657,0.557253369824,0.0,62.886420148,41.4019203762,156.920890223,145.247995676,10.5075,1.16539454673
 04/05  16:00:00,232.747408131,33.5326445657,0.592222359042,0.0,62.886420148,41.4019203762,157.300557107,145.62769883,10.5075,1.16535827735
 04/05  17:00:00,234.100628228,33.5326445657,0.614462721927,0.0,62.886420148,41.4019203762,160.215940141,147.397813341,10.5075,2.31062680042
 04/05  18:00:00,232.960893192,33.5326445657,0.306575537163,0.0,41.9242800987,36.8599292233,169.01047256,158.505136782,9.34,1.16533577832
 04/05  19:00:00,229.820054278,33.5326445657,0.163345361237,0.0,41.9242800987,36.8599292233,182.20214844,171.697234941,9.34,1.16491349856
 04/05  20:00:00,203.296310605,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,193.660905742,184.323318268,8.1725,1.16508747471
 04/05  21:00:00,146.285175573,33.5326445657,0.00621757165383,0.0,13.9747600329,18.6919646116,164.616907082,159.926907082,4.67,0.02
 04/05  22:00:00,83.5895553604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995478999,0.0,2.335,1.1645478999
 04/05  23:00:00,118.715928757,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
