Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/05  24:00:00,88.6264748489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926166062,0.0,2.335,1.16426166062
 04/06  01:00:00,81.1549101426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  02:00:00,80.6896311982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  03:00:00,80.3722839449,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925177443,0.0,2.335,1.16425177443
 04/06  04:00:00,86.709876975,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  05:00:00,95.4075355793,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,13.6327671676,11.2777671676,2.335,0.02
 04/06  06:00:00,131.664283718,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,352.076100707,346.241827717,4.67,1.16427298998
 04/06  07:00:00,142.860230793,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,320.512451351,315.822451351,4.67,0.02
 04/06  08:00:00,219.31134732,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,285.073569938,275.736356276,8.1725,1.16471366128
 04/06  09:00:00,245.28145414,33.5326445657,0.0187473884707,0.0,62.886420148,41.4019203762,252.850015785,241.177527056,10.5075,1.16498872901
 04/06  10:00:00,236.020138365,33.5326445657,0.0,0.0,62.886420148,41.4019203762,237.437971637,225.765192998,10.5075,1.16527863929
 04/06  11:00:00,266.552544264,33.5326445657,0.0,0.0,62.886420148,41.4019203762,219.071786771,206.253169955,10.5075,2.31111681632
 04/06  12:00:00,247.557736746,33.5326445657,0.0,0.0,62.886420148,41.4019203762,215.024239681,203.350989969,10.5075,1.16574971129
 04/06  13:00:00,244.67046883,33.5326445657,0.0,0.0,62.886420148,41.4019203762,219.131705619,206.312941886,10.5075,2.31126373226
 04/06  14:00:00,239.411933706,33.5326445657,0.0,0.0,62.886420148,41.4019203762,227.891206564,216.218226183,10.5075,1.16548038136
 04/06  15:00:00,235.13653763,33.5326445657,0.0,0.0,62.886420148,41.4019203762,229.220122599,217.547299662,10.5075,1.16532293605
 04/06  16:00:00,234.832497221,33.5326445657,0.0,0.0,62.886420148,41.4019203762,233.332572679,220.514566027,10.5075,2.31050665149
 04/06  17:00:00,234.437594535,33.5326445657,0.0,0.0,62.886420148,41.4019203762,238.355591932,226.682882224,10.5075,1.16520970794
 04/06  18:00:00,232.892649064,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,244.458134511,233.952858411,9.34,1.16527610068
 04/06  19:00:00,230.860087609,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,252.526508976,242.021385043,9.34,1.16512393333
 04/06  20:00:00,205.495867852,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,258.125708552,248.788135475,8.1725,1.16507307748
 04/06  21:00:00,147.970627149,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,229.956294377,224.121465549,4.67,1.16482882838
 04/06  22:00:00,84.9531616967,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/06  23:00:00,120.074610316,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994144458,0.0,2.335,1.1644144458
 04/06  24:00:00,88.733872986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  01:00:00,81.3026987525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  02:00:00,84.7651578971,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,10.834360768,7.33510244154,2.335,1.16425832651
 04/07  03:00:00,93.3747266783,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,23.5684902981,21.2134902981,2.335,0.02
 04/07  04:00:00,110.914019571,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,18.839401819,16.484401819,2.335,0.02
 04/07  05:00:00,115.014707083,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,32.2700590836,28.7707610839,2.335,1.16429799979
 04/07  06:00:00,146.254332684,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,405.219052344,400.529052344,4.67,0.02
 04/07  07:00:00,147.910122737,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,366.18753934,361.49753934,4.67,0.02
 04/07  08:00:00,214.943205332,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,329.740189034,320.402939995,8.1725,1.1647490384
 04/07  09:00:00,239.979848983,33.5326445657,0.0,0.0,62.886420148,41.4019203762,292.41052921,280.738053067,10.5075,1.16497614232
 04/07  10:00:00,230.968506193,33.5326445657,0.0,0.0,62.886420148,41.4019203762,280.858642448,269.185924332,10.5075,1.16521811586
 04/07  11:00:00,261.896769663,33.5326445657,0.0,0.0,62.886420148,41.4019203762,271.587877364,258.769203449,10.5075,2.31117391483
 04/07  12:00:00,242.078332732,33.5326445657,0.0,0.0,62.886420148,41.4019203762,264.876754425,253.203677304,10.5075,1.16557712069
 04/07  13:00:00,239.274589905,33.5326445657,0.0,0.0,62.886420148,41.4019203762,263.129442502,250.310648368,10.5075,2.31129413492
 04/07  14:00:00,235.483904505,33.5326445657,0.0,0.0,62.886420148,41.4019203762,260.302972287,248.63010556,10.5075,1.16536672719
 04/07  15:00:00,232.559001927,33.5326445657,0.0,0.0,62.886420148,41.4019203762,254.300561756,241.482662919,10.5075,2.31039883715
 04/07  16:00:00,232.814018876,33.5326445657,0.0,0.0,62.886420148,41.4019203762,253.901838494,242.228916502,10.5075,1.16542199185
 04/07  17:00:00,232.558064246,33.5326445657,0.0,0.0,62.886420148,41.4019203762,263.20233969,251.529435072,10.5075,1.16540461792
 04/07  18:00:00,230.582114538,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,281.937495478,271.432295578,9.34,1.16519990016
 04/07  19:00:00,220.024726313,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,299.608099221,289.103010725,9.34,1.16508849527
 04/07  20:00:00,194.873980908,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,311.996559773,302.659017728,8.1725,1.16504204468
 04/07  21:00:00,139.208737998,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,287.061914798,281.227237024,4.67,1.16467777427
 04/07  22:00:00,79.6790358699,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/07  23:00:00,115.306692591,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932563098,0.0,2.335,1.16432563098
 04/07  24:00:00,88.512337659,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,10.7855332576,8.43053325764,2.335,0.02
 04/08  01:00:00,89.2400113748,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,29.3935720177,26.4778893967,1.75125,1.16443262101
 04/08  02:00:00,84.5919711578,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,23.7286480115,21.9573980115,1.75125,0.02
 04/08  03:00:00,89.2199128408,13.9428611454,0.00274173375571,0.0,3.49369000822,6.81298672936,41.66535624,39.89410624,1.75125,0.02
 04/08  04:00:00,99.4819441368,17.5545326035,0.0,0.0,3.49369000822,6.81298672936,46.5438113879,43.6282102063,1.75125,1.1643511816
 04/08  05:00:00,97.7625800198,16.3174783084,0.0,0.0,3.49369000822,6.81298672936,37.4995129469,35.7282629469,1.75125,0.02
 04/08  06:00:00,114.796284023,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,496.141354316,492.618854316,3.5025,0.02
 04/08  07:00:00,123.852619936,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,436.421294673,431.754107552,3.5025,1.16468712078
 04/08  08:00:00,186.820799739,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,391.040968906,384.038621684,5.8375,1.16484722212
 04/08  09:00:00,203.803302874,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,333.432101117,322.927168766,9.34,1.16493235117
 04/08  10:00:00,228.671676497,33.5326445657,0.0,0.0,62.886420148,41.4019203762,286.58634371,274.913690977,10.5075,1.16515273293
 04/08  11:00:00,259.5055126,33.5326445657,0.0,0.0,62.886420148,41.4019203762,253.672808658,241.999879316,10.5075,1.16542934198
 04/08  12:00:00,239.357341436,33.5326445657,0.0,0.0,62.886420148,41.4019203762,236.723301853,223.904384479,10.5075,2.31141737427
 04/08  13:00:00,236.343273354,33.5326445657,0.0,0.0,62.886420148,41.4019203762,221.959602077,210.286500604,10.5075,1.16560147352
 04/08  14:00:00,232.827096592,33.5326445657,0.0,0.0,62.886420148,41.4019203762,205.314129356,192.495723675,10.5075,2.31090568135
 04/08  15:00:00,229.640940908,33.5326445657,0.0,0.0,62.886420148,41.4019203762,192.277221045,180.604321049,10.5075,1.165399996
 04/08  16:00:00,229.766406089,33.5326445657,0.0906850423622,0.0,62.886420148,41.4019203762,190.793163904,179.120322188,10.5075,1.16534171679
 04/08  17:00:00,229.679029518,33.5326445657,0.0739991074284,0.0,62.886420148,41.4019203762,199.548490222,186.730500274,10.5075,2.31048994792
 04/08  18:00:00,214.991563692,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,226.981406837,217.643542351,8.1725,1.16536448554
 04/08  19:00:00,182.661337991,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,247.185690522,240.183218406,5.8375,1.16497211587
 04/08  20:00:00,172.184021074,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,267.946332262,260.943897499,5.8375,1.16493476327
 04/08  21:00:00,129.521226108,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,254.161004413,250.638504413,3.5025,0.02
 04/08  22:00:00,77.2708936435,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91587956809,0.0,1.75125,1.16462956809
 04/08  23:00:00,112.993635911,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/08  24:00:00,82.0895593997,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571516611,0.0,1.75125,1.16446516611
 04/09  01:00:00,84.4675846756,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,20.0975920028,18.3263420028,1.75125,0.02
 04/09  02:00:00,84.5770086526,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,24.4924074607,21.5768081439,1.75125,1.16434931683
 04/09  03:00:00,88.9411380701,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,41.0730181894,39.3017681894,1.75125,0.02
 04/09  04:00:00,95.9208237444,13.9428611454,0.00247128653687,0.0,3.49369000822,6.81298672936,42.2816331334,40.5103831334,1.75125,0.02
 04/09  05:00:00,94.7911982425,13.2691357911,0.0,0.0,3.49369000822,6.81298672936,34.3325226143,31.4169291582,1.75125,1.16434345606
 04/09  06:00:00,114.890777554,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,525.932273075,522.409773075,3.5025,0.02
 04/09  07:00:00,124.01703052,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,463.190397665,458.523434211,3.5025,1.16446345403
 04/09  08:00:00,159.443767042,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,381.772995166,378.250495166,3.5025,0.02
 04/09  09:00:00,132.097718203,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,347.593480056,342.92652224,3.5025,1.16445781549
 04/09  10:00:00,167.246674489,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,300.485099422,292.31529676,7.005,1.16480266189
 04/09  11:00:00,198.887763729,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,259.919722655,252.894722655,7.005,0.02
 04/09  12:00:00,206.659703921,33.5326445657,0.0232976389177,0.0,41.9242800987,36.8599292233,223.088670469,212.583547114,9.34,1.16512335496
 04/09  13:00:00,204.471394683,33.5326445657,0.0305682996049,0.0,41.9242800987,36.8599292233,195.938691042,185.43354318,9.34,1.1651478615
 04/09  14:00:00,200.833903724,33.5326445657,0.0123936446542,0.0,41.9242800987,36.8599292233,180.516418153,170.011299609,9.34,1.16511854393
 04/09  15:00:00,197.23080903,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,181.404482763,170.899351866,9.34,1.16513089681
 04/09  16:00:00,197.07164431,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,184.88596987,173.235783468,9.34,2.31018640218
 04/09  17:00:00,168.547470249,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,212.245017462,204.075105493,7.005,1.16491196954
 04/09  18:00:00,174.754339476,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,228.783230743,224.093230743,4.67,0.02
 04/09  19:00:00,168.064060958,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,244.905018405,239.070081765,4.67,1.16493663958
 04/09  20:00:00,159.163496145,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,260.632465357,254.797725553,4.67,1.16473980427
 04/09  21:00:00,144.829676091,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,224.929992329,220.239992329,4.67,0.02
 04/09  22:00:00,78.4234216173,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570771578,0.0,1.75125,1.16445771578
 04/09  23:00:00,113.680073743,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/09  24:00:00,83.3993535484,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562136263,0.0,1.75125,1.16437136263
 04/10  01:00:00,78.8280172207,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  02:00:00,78.8310834568,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  03:00:00,79.2397816091,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929188665,0.0,2.335,1.16429188665
 04/10  04:00:00,95.6669209295,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,13.591013536,11.236013536,2.335,0.02
 04/10  05:00:00,100.371435453,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,21.23624448,18.88124448,2.335,0.02
 04/10  06:00:00,131.804842389,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,362.422997784,356.588758583,4.67,1.16423920083
 04/10  07:00:00,142.667137426,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,320.188486662,315.498486662,4.67,0.02
 04/10  08:00:00,219.097312059,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,283.483523581,274.146251681,8.1725,1.16477190075
 04/10  09:00:00,245.788228093,33.5326445657,0.0201266314364,0.0,62.886420148,41.4019203762,247.931643978,236.259272948,10.5075,1.16487102997
 04/10  10:00:00,236.903484628,33.5326445657,0.0127325693697,0.0,62.886420148,41.4019203762,234.206020436,222.533364704,10.5075,1.1651557315
 04/10  11:00:00,267.963358409,33.5326445657,0.0,0.0,62.886420148,41.4019203762,217.776551512,206.10350612,10.5075,1.16554539171
 04/10  12:00:00,250.047996066,33.5326445657,0.0,0.0,62.886420148,41.4019203762,203.215568401,190.396659966,10.5075,2.31140843579
 04/10  13:00:00,248.267152059,33.5326445657,0.0689265012948,0.0,62.886420148,41.4019203762,187.364242046,174.545396987,10.5075,2.311345059
 04/10  14:00:00,245.398120896,33.5326445657,0.276947426835,0.0,62.886420148,41.4019203762,170.771556765,159.098724746,10.5075,1.16533201908
 04/10  15:00:00,242.577889588,33.5326445657,0.412978249757,0.0,62.886420148,41.4019203762,158.914522642,147.241851006,10.5075,1.16517163605
 04/10  16:00:00,242.870481869,33.5326445657,0.493702201947,0.0,62.886420148,41.4019203762,154.822550269,143.149634713,10.5075,1.16541555647
 04/10  17:00:00,242.56334834,33.5326445657,0.459316022284,0.0,62.886420148,41.4019203762,162.732017833,149.913790845,10.5075,2.3107269873
 04/10  18:00:00,240.087674389,33.5326445657,0.179256321464,0.0,41.9242800987,36.8599292233,170.606711032,160.1016016,9.34,1.16510943199
 04/10  19:00:00,239.005528749,33.5326445657,0.0657098086878,0.0,41.9242800987,36.8599292233,180.450702936,169.945748627,9.34,1.16495430892
 04/10  20:00:00,212.650977022,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,197.700741031,188.363340817,8.1725,1.1649002141
 04/10  21:00:00,153.370822641,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,162.919139495,158.229139495,4.67,0.02
 04/10  22:00:00,89.2303967301,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49954875347,0.0,2.335,1.16454875347
 04/10  23:00:00,122.983005992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/10  24:00:00,92.0683869875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929528892,0.0,2.335,1.16429528892
 04/11  01:00:00,84.1105419248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  02:00:00,82.8547675785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  03:00:00,81.6155382205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928359809,0.0,2.335,1.16428359809
 04/11  04:00:00,103.185071578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  05:00:00,108.808198657,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,13.7695370077,11.4145370077,2.335,0.02
 04/11  06:00:00,147.820513101,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,360.688831821,354.85452879,4.67,1.16430303148
 04/11  07:00:00,150.222695293,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,320.438380325,315.748380325,4.67,0.02
 04/11  08:00:00,215.750949166,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,286.064181767,276.726944179,8.1725,1.16473758773
 04/11  09:00:00,239.200544225,33.5326445657,0.0172535606286,0.0,62.886420148,41.4019203762,257.834856791,246.162350274,10.5075,1.16500651727
 04/11  10:00:00,229.321004634,33.5326445657,0.0,0.0,62.886420148,41.4019203762,248.118529051,236.445739224,10.5075,1.16528982783
 04/11  11:00:00,259.970362695,33.5326445657,0.0,0.0,62.886420148,41.4019203762,229.496002707,216.677382619,10.5075,2.31112008706
 04/11  12:00:00,239.70586178,33.5326445657,0.0,0.0,62.886420148,41.4019203762,213.190774392,201.517531943,10.5075,1.1657424496
 04/11  13:00:00,236.834176081,33.5326445657,0.0,0.0,62.886420148,41.4019203762,203.077410125,190.258675148,10.5075,2.31123497726
 04/11  14:00:00,233.292694077,33.5326445657,0.0795093707858,0.0,62.886420148,41.4019203762,188.752172831,177.079213378,10.5075,1.16545945334
 04/11  15:00:00,230.043570801,33.5326445657,0.236629180059,0.0,62.886420148,41.4019203762,181.105273124,169.432475079,10.5075,1.16529804587
 04/11  16:00:00,230.048773135,33.5326445657,0.286104170744,0.0,62.886420148,41.4019203762,184.809144725,171.991201906,10.5075,2.31044281964
 04/11  17:00:00,229.934528679,33.5326445657,0.249189761811,0.0,62.886420148,41.4019203762,190.988506558,179.315541235,10.5075,1.16546532231
 04/11  18:00:00,228.997345917,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,203.865040659,193.359809022,9.34,1.16523163681
 04/11  19:00:00,219.340143624,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,224.070081384,213.565005577,9.34,1.1650758072
 04/11  20:00:00,194.524684028,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,244.803636706,235.466116037,8.1725,1.16502066908
 04/11  21:00:00,138.948052701,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,220.987587204,215.152813452,4.67,1.1647737527
 04/11  22:00:00,79.548967277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/11  23:00:00,115.294552735,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935897339,0.0,2.335,1.16435897339
 04/11  24:00:00,84.5373215296,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  01:00:00,77.599404525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  02:00:00,86.5589142306,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,19.0225737584,15.5232943567,2.335,1.16427940165
 04/12  03:00:00,86.6678534996,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,19.1130936042,16.7580936042,2.335,0.02
 04/12  04:00:00,97.6696206263,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,32.565008318,30.210008318,2.335,0.02
 04/12  05:00:00,93.948665472,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,33.7921262868,31.4371262868,2.335,0.02
 04/12  06:00:00,129.207296111,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,416.199933806,410.36563706,4.67,1.16429674565
 04/12  07:00:00,138.296346206,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,355.781524508,351.091524508,4.67,0.02
 04/12  08:00:00,214.959525534,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,298.964509966,289.627325524,8.1725,1.16468444208
 04/12  09:00:00,239.995762226,33.5326445657,0.0375527002593,0.0,62.886420148,41.4019203762,234.494296211,222.821780553,10.5075,1.16501565861
 04/12  10:00:00,230.857490004,33.5326445657,0.0249398534135,0.0,62.886420148,41.4019203762,192.384660972,180.712019617,10.5075,1.1651413546
 04/12  11:00:00,261.899569256,33.5326445657,0.429848398883,0.0,62.886420148,41.4019203762,158.525628835,145.707128671,10.5075,2.31100016395
 04/12  12:00:00,243.998214764,33.5326445657,0.752208035728,0.0,62.886420148,41.4019203762,134.434345572,122.760991294,10.5075,1.16585427876
 04/12  13:00:00,242.144344134,33.5326445657,0.924488715555,0.0,62.886420148,41.4019203762,119.788077628,106.969123293,10.5075,2.31145433488
 04/12  14:00:00,238.65741385,33.5326445657,1.09342493831,0.0,62.886420148,41.4019203762,111.156694677,99.4836271546,10.5075,1.16556752233
 04/12  15:00:00,235.407717268,33.5326445657,1.39141265999,0.0,62.886420148,41.4019203762,105.717246594,94.0443415669,10.5075,1.16540502678
 04/12  16:00:00,235.553562764,33.5326445657,1.53561884785,0.0,62.886420148,41.4019203762,107.487005745,94.6688522004,10.5075,2.3106535447
 04/12  17:00:00,234.456488357,33.5326445657,1.40528272268,0.0,62.886420148,41.4019203762,116.448598527,104.775824121,10.5075,1.16527440635
 04/12  18:00:00,231.75416374,33.5326445657,0.795902918024,0.0,41.9242800987,36.8599292233,134.088248353,123.582913787,9.34,1.16533456664
 04/12  19:00:00,228.467243188,33.5326445657,0.543955934577,0.0,41.9242800987,36.8599292233,155.668269265,145.163318939,9.34,1.1649503267
 04/12  20:00:00,203.059966324,33.5326445657,0.19182101432,0.0,34.9369000822,32.3179380704,167.045631112,157.70823154,8.1725,1.16489957211
 04/12  21:00:00,145.592186623,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,146.706272335,140.871568578,4.67,1.16470375756
 04/12  22:00:00,81.4899650347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/12  23:00:00,116.433703197,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936609834,0.0,2.335,1.16436609834
 04/12  24:00:00,86.4846621693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  01:00:00,79.1325441129,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  02:00:00,78.6891930019,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930134269,0.0,2.335,1.16430134269
 04/13  03:00:00,78.3446760898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  04:00:00,84.5213253534,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  05:00:00,89.9143253756,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,15.6616622743,12.1623596927,2.335,1.16430258153
 04/13  06:00:00,129.729676178,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,353.50619023,348.81619023,4.67,0.02
 04/13  07:00:00,139.104704886,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,305.312617836,300.622617836,4.67,0.02
 04/13  08:00:00,215.63436332,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,259.185775854,249.848493373,8.1725,1.16478248136
 04/13  09:00:00,240.651152764,33.5326445657,0.0645219833726,0.0,62.886420148,41.4019203762,203.793185773,192.120681931,10.5075,1.16500384256
 04/13  10:00:00,232.123863775,33.5326445657,0.396135630232,0.0,62.886420148,41.4019203762,163.01492426,151.342187621,10.5075,1.16523663895
 04/13  11:00:00,264.315016121,33.5326445657,0.831056112923,0.0,62.886420148,41.4019203762,133.842082287,121.023395861,10.5075,2.31118642576
 04/13  12:00:00,248.275862741,33.5326445657,1.23133965343,0.0,62.886420148,41.4019203762,106.656032651,94.9829589428,10.5075,1.16557370793
 04/13  13:00:00,245.470064517,33.5326445657,1.50828531266,0.0,62.886420148,41.4019203762,99.2028077072,86.3840404785,10.5075,2.31126722866
 04/13  14:00:00,240.185285018,33.5326445657,1.57502689708,0.0,62.886420148,41.4019203762,99.2468982188,87.5740522269,10.5075,1.16534599195
 04/13  15:00:00,236.431612326,33.5326445657,1.77260436617,0.0,62.886420148,41.4019203762,97.6512570973,85.9785481074,10.5075,1.16520898994
 04/13  16:00:00,235.409956695,33.5326445657,1.70275866236,0.0,62.886420148,41.4019203762,106.481411903,93.6630857432,10.5075,2.31082616005
 04/13  17:00:00,233.698284163,33.5326445657,1.42994883245,0.0,62.886420148,41.4019203762,120.17371897,108.500859981,10.5075,1.16535898865
 04/13  18:00:00,231.786193717,33.5326445657,0.74334389056,0.0,41.9242800987,36.8599292233,142.036536089,131.531386373,9.34,1.16514971606
 04/13  19:00:00,230.099636944,33.5326445657,0.409782529589,0.0,41.9242800987,36.8599292233,169.023585015,158.518551553,9.34,1.16503346116
 04/13  20:00:00,204.493534508,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,187.336748171,177.999266494,8.1725,1.1649816771
 04/13  21:00:00,148.732140921,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,154.178906406,148.344121331,4.67,1.1647850756
 04/13  22:00:00,89.3508308257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/13  23:00:00,124.531098083,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935381561,0.0,2.335,1.16435381561
 04/13  24:00:00,96.0061394188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  01:00:00,88.3634484187,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  02:00:00,88.0664692646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993039825,0.0,2.335,1.1643039825
 04/14  03:00:00,88.0964951982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  04:00:00,110.658494901,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  05:00:00,107.072695114,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923761623,0.0,2.335,1.16423761623
 04/14  06:00:00,155.655067671,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,279.391831474,274.701831474,4.67,0.02
 04/14  07:00:00,161.48289874,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,248.867907908,243.03339606,4.67,1.16451184821
 04/14  08:00:00,228.531558297,33.5326445657,0.0208550262368,0.0,34.9369000822,32.3179380704,216.135786195,207.943286195,8.1725,0.02
 04/14  09:00:00,255.169056589,33.5326445657,0.08714180333,0.0,62.886420148,41.4019203762,183.562756806,171.890246869,10.5075,1.16500993699
 04/14  10:00:00,245.395968722,33.5326445657,0.353837638301,0.0,62.886420148,41.4019203762,162.327030155,150.654217156,10.5075,1.1653129997
 04/14  11:00:00,273.077946157,33.5326445657,0.605950523871,0.0,62.886420148,41.4019203762,145.774811362,132.955976843,10.5075,2.31133451947
 04/14  12:00:00,253.727518201,33.5326445657,0.613425131379,0.0,62.886420148,41.4019203762,143.966542851,132.293397239,10.5075,1.1656456126
 04/14  13:00:00,250.062096757,33.5326445657,0.673933372561,0.0,62.886420148,41.4019203762,139.808652732,126.989744772,10.5075,2.3114079597
 04/14  14:00:00,245.206653118,33.5326445657,0.732436405352,0.0,62.886420148,41.4019203762,136.251996826,124.579081729,10.5075,1.16541509703
 04/14  15:00:00,241.680225545,33.5326445657,0.838011246243,0.0,62.886420148,41.4019203762,130.829852237,118.011875732,10.5075,2.31047650449
 04/14  16:00:00,241.436529972,33.5326445657,0.867675726509,0.0,62.886420148,41.4019203762,132.158630714,120.485682491,10.5075,1.16544822282
 04/14  17:00:00,240.670451531,33.5326445657,0.812079267542,0.0,62.886420148,41.4019203762,141.245974938,129.573051385,10.5075,1.16542355272
 04/14  18:00:00,238.518185674,33.5326445657,0.481556518082,0.0,41.9242800987,36.8599292233,152.774441891,142.269228486,9.34,1.16521340462
 04/14  19:00:00,230.488042586,33.5326445657,0.371355586125,0.0,41.9242800987,36.8599292233,162.088984986,151.583888669,9.34,1.16509631714
 04/14  20:00:00,205.047951757,33.5326445657,0.0473632217026,0.0,34.9369000822,32.3179380704,170.786042331,161.448498858,8.1725,1.16504347309
 04/14  21:00:00,148.472275462,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,140.595216342,134.760540458,4.67,1.16467588477
 04/14  22:00:00,90.5713899381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/14  23:00:00,124.622969762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932172058,0.0,2.335,1.16432172058
 04/14  24:00:00,94.8464202447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/15  01:00:00,84.9517842325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567435289,0.0,1.75125,1.16442435289
 04/15  02:00:00,84.0941493691,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  03:00:00,83.4147292155,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  04:00:00,89.4826077529,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552817395,0.0,1.75125,1.16427817395
 04/15  05:00:00,85.1643468247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  06:00:00,120.949109258,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,312.60057416,309.07807416,3.5025,0.02
 04/15  07:00:00,132.735553885,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,268.938079198,264.270909962,3.5025,1.16466923597
 04/15  08:00:00,196.11481626,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,224.482037317,217.479715426,5.8375,1.16482189174
 04/15  09:00:00,215.898657801,33.5326445657,0.0690087793835,0.0,41.9242800987,36.8599292233,179.962290149,169.457390363,9.34,1.16489978588
 04/15  10:00:00,242.218408528,33.5326445657,0.396039917224,0.0,62.886420148,41.4019203762,143.610401277,131.937790634,10.5075,1.1651106424
 04/15  11:00:00,275.490530916,33.5326445657,0.96885894883,0.0,62.886420148,41.4019203762,108.954602986,97.2817259009,10.5075,1.16537708497
 04/15  12:00:00,260.25714353,33.5326445657,1.43456194838,0.0,62.886420148,41.4019203762,85.8251024253,73.0063175172,10.5075,2.31128490814
 04/15  13:00:00,260.219383132,33.5326445657,2.08986183016,0.0,62.886420148,41.4019203762,65.0913655426,53.4183403873,10.5075,1.16552515534
 04/15  14:00:00,259.015957805,33.5326445657,2.83177543373,0.0,62.886420148,41.4019203762,47.3898614582,34.5716285119,10.5075,2.31073294629
 04/15  15:00:00,256.635777822,33.5326445657,3.37289072477,0.0,62.886420148,41.4019203762,36.5885612128,24.9157580174,10.5075,1.16530319537
 04/15  16:00:00,256.473011688,33.5326445657,3.6486816136,0.0,62.886420148,41.4019203762,35.1602702181,23.4875320939,10.5075,1.16523812419
 04/15  17:00:00,254.49660398,33.5326445657,3.50489991612,0.0,62.886420148,41.4019203762,44.3440516477,32.6711005927,10.5075,1.16545105497
 04/15  18:00:00,232.638021713,33.5326445657,1.52270438926,0.0,34.9369000822,32.3179380704,83.6462996785,73.1632284079,8.1725,2.31057127061
 04/15  19:00:00,198.118360615,33.5326445657,0.465609534527,0.0,20.9621400493,23.2339557645,107.788288091,100.78570836,5.8375,1.16507973111
 04/15  20:00:00,184.824271009,33.5326445657,0.261030140922,0.0,20.9621400493,23.2339557645,120.313152082,113.310852645,5.8375,1.16479943758
 04/15  21:00:00,137.439367823,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,117.085893593,113.563393593,3.5025,0.02
 04/15  22:00:00,85.8662984725,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582733226,0.0,1.75125,1.16457733226
 04/15  23:00:00,119.986630292,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/15  24:00:00,90.2391537494,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915681671,0.0,1.75125,1.164431671
 04/16  01:00:00,82.2990184861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  02:00:00,81.2542001173,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558621439,0.0,1.75125,1.16433621439
 04/16  03:00:00,80.2076803793,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  04:00:00,86.1344760947,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  05:00:00,82.231430683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554887695,0.0,1.75125,1.16429887695
 04/16  06:00:00,118.958801293,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,326.44605417,322.92355417,3.5025,0.02
 04/16  07:00:00,131.607050256,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,273.146647091,269.624147091,3.5025,0.02
 04/16  08:00:00,168.596457739,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,218.297234281,213.630265709,3.5025,1.16446857169
 04/16  09:00:00,146.529046887,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,184.963483181,181.440983181,3.5025,0.02
 04/16  10:00:00,185.648841293,33.5326445657,0.0702956605811,0.0,27.9495200658,27.7759469175,142.405130011,134.235170084,7.005,1.16495992726
 04/16  11:00:00,218.203724787,33.5326445657,0.0177505983822,0.0,27.9495200658,27.7759469175,124.30369162,116.133802861,7.005,1.16488875895
 04/16  12:00:00,232.928040133,33.5326445657,0.738132361933,0.0,41.9242800987,36.8599292233,104.522655899,94.017476755,9.34,1.16517914438
 04/16  13:00:00,233.381854916,33.5326445657,0.881330787354,0.0,41.9242800987,36.8599292233,96.1345700549,85.6296088716,9.34,1.16496118337
 04/16  14:00:00,230.843470163,33.5326445657,0.934021364786,0.0,41.9242800987,36.8599292233,92.6499641906,82.1450389871,9.34,1.16492520348
 04/16  15:00:00,227.773040982,33.5326445657,0.939514690834,0.0,41.9242800987,36.8599292233,93.4833915521,82.9784609426,9.34,1.16493060943
 04/16  16:00:00,228.310398933,33.5326445657,0.876521220661,0.0,41.9242800987,36.8599292233,99.0865807712,88.5815968564,9.34,1.16498391484
 04/16  17:00:00,200.040354941,33.5326445657,0.225458253445,0.0,27.9495200658,27.7759469175,119.026245894,110.856190145,7.005,1.16505574876
 04/16  18:00:00,204.098744352,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,130.609832385,124.774980389,4.67,1.16485199592
 04/16  19:00:00,202.351771235,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,135.274191263,129.439289995,4.67,1.16490126793
 04/16  20:00:00,191.488960297,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,140.578931001,134.744261879,4.67,1.16466912179
 04/16  21:00:00,170.38650723,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,115.786400562,111.096400562,4.67,0.02
 04/16  22:00:00,103.627083408,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569561497,0.0,1.75125,1.16444561497
 04/16  23:00:00,134.784567254,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/16  24:00:00,104.0903338,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/17  01:00:00,95.9453624205,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932357281,0.0,2.335,1.16432357281
 04/17  02:00:00,92.6875778224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  03:00:00,90.1035731121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  04:00:00,94.4685282607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927144505,0.0,2.335,1.16427144505
 04/17  05:00:00,89.0705645048,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  06:00:00,135.622932806,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,307.70965846,303.01965846,4.67,0.02
 04/17  07:00:00,146.786737942,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,269.006790304,263.172287911,4.67,1.16450239242
 04/17  08:00:00,223.227822961,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,239.687604587,230.350413429,8.1725,1.16469115805
 04/17  09:00:00,247.511207818,33.5326445657,0.0606394855945,0.0,62.886420148,41.4019203762,203.98722356,193.45972356,10.5075,0.02
 04/17  10:00:00,235.899132711,33.5326445657,0.0355594019211,0.0,62.886420148,41.4019203762,190.447493294,177.629555295,10.5075,2.31043799856
 04/17  11:00:00,264.546737339,33.5326445657,0.295813114651,0.0,62.886420148,41.4019203762,173.887070693,162.213963106,10.5075,1.16560758684
 04/17  12:00:00,243.51864281,33.5326445657,0.476020512991,0.0,62.886420148,41.4019203762,164.286471503,151.46741449,10.5075,2.3115570126
 04/17  13:00:00,239.855405457,33.5326445657,0.549176123524,0.0,62.886420148,41.4019203762,161.832481038,150.159154882,10.5075,1.16582615573
 04/17  14:00:00,235.780207751,33.5326445657,0.646233461116,0.0,62.886420148,41.4019203762,156.53004054,143.71189495,10.5075,2.31064558943
 04/17  15:00:00,233.128718264,33.5326445657,0.794573305396,0.0,62.886420148,41.4019203762,145.51294064,133.840029361,10.5075,1.16541127922
 04/17  16:00:00,232.862955716,33.5326445657,0.776041001732,0.0,62.886420148,41.4019203762,150.338220282,138.665352314,10.5075,1.16536796841
 04/17  17:00:00,232.081672683,33.5326445657,0.698180166181,0.0,62.886420148,41.4019203762,161.473264815,149.800429704,10.5075,1.1653351108
 04/17  18:00:00,230.983149007,33.5326445657,0.324458008833,0.0,41.9242800987,36.8599292233,175.855089425,165.349941249,9.34,1.16514817576
 04/17  19:00:00,225.102393437,33.5326445657,0.0636553314737,0.0,41.9242800987,36.8599292233,196.329490306,185.824420823,9.34,1.16506948342
 04/17  20:00:00,203.218412329,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,215.046095285,205.708576449,8.1725,1.16501883568
 04/17  21:00:00,146.127544401,33.5326445657,0.00623860992078,0.0,13.9747600329,18.6919646116,185.705574045,179.870758785,4.67,1.16481526
 04/17  22:00:00,83.1108507388,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953408216,0.0,2.335,1.16453408216
 04/17  23:00:00,118.443908684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/17  24:00:00,88.3067024986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  01:00:00,81.1535068758,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932365967,0.0,2.335,1.16432365967
 04/18  02:00:00,80.7499410731,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  03:00:00,80.2465770149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  04:00:00,106.330828618,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,9.93744411072,6.438173044,2.335,1.16427106672
 04/18  05:00:00,111.407036169,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,20.5922668924,18.2372668924,2.335,0.02
 04/18  06:00:00,146.435924502,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,361.541699521,356.851699521,4.67,0.02
 04/18  07:00:00,148.196998143,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,332.094436517,326.259935499,4.67,1.1645010178
 04/18  08:00:00,216.103316703,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,286.172665751,276.835477203,8.1725,1.16468854778
 04/18  09:00:00,241.637327702,33.5326445657,0.0246293866962,0.0,62.886420148,41.4019203762,244.582224859,234.054724859,10.5075,0.02
 04/18  10:00:00,231.544243168,33.5326445657,0.0,0.0,62.886420148,41.4019203762,233.483880982,220.66595305,10.5075,2.31042793172
 04/18  11:00:00,262.177421425,33.5326445657,0.0,0.0,62.886420148,41.4019203762,216.108189105,204.435088913,10.5075,1.16560019224
 04/18  12:00:00,242.588702349,33.5326445657,0.0,0.0,62.886420148,41.4019203762,208.298162084,195.479123974,10.5075,2.31153811024
 04/18  13:00:00,239.7244214,33.5326445657,0.0,0.0,62.886420148,41.4019203762,202.132491946,190.459177157,10.5075,1.16581478922
 04/18  14:00:00,235.906179452,33.5326445657,0.0750088888981,0.0,62.886420148,41.4019203762,198.720835895,185.902715069,10.5075,2.31062082566
 04/18  15:00:00,232.80646684,33.5326445657,0.236582451119,0.0,62.886420148,41.4019203762,185.682176539,174.009279499,10.5075,1.16539704017
 04/18  16:00:00,232.355591612,33.5326445657,0.278292555432,0.0,62.886420148,41.4019203762,186.710759181,175.037906517,10.5075,1.16535266362
 04/18  17:00:00,231.152489424,33.5326445657,0.222677266152,0.0,62.886420148,41.4019203762,195.136439366,183.46362068,10.5075,1.16531868613
 04/18  18:00:00,229.38075449,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,207.111737809,196.606606954,9.34,1.16513085523
 04/18  19:00:00,216.18342305,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,229.679103608,219.174052442,9.34,1.16505116563
 04/18  20:00:00,194.76528912,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,247.982768546,238.645267414,8.1725,1.16500113222
 04/18  21:00:00,139.075046731,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,225.89832058,220.063525251,4.67,1.16479532886
 04/18  22:00:00,79.6681135296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951368756,0.0,2.335,1.16451368756
 04/18  23:00:00,115.327402721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/18  24:00:00,84.3547415697,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  01:00:00,77.7109209619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930318535,0.0,2.335,1.16430318535
 04/19  02:00:00,86.7597162919,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,16.7801583482,14.4251583482,2.335,0.02
 04/19  03:00:00,91.2993386393,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,29.0787970815,26.7237970815,2.335,0.02
 04/19  04:00:00,98.0047345928,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,31.7466749464,28.24738864,2.335,1.16428630645
 04/19  05:00:00,86.2606445174,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,24.1751063259,21.8201063259,2.335,0.02
 04/19  06:00:00,129.249732536,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,422.001535087,417.311535087,4.67,0.02
 04/19  07:00:00,138.481714076,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,361.917626279,356.083147017,4.67,1.16447926126
 04/19  08:00:00,214.861226932,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,309.140027496,299.802861963,8.1725,1.16466553243
 04/19  09:00:00,239.530240802,33.5326445657,0.0209916502423,0.0,62.886420148,41.4019203762,255.61300476,245.08550476,10.5075,0.02
 04/19  10:00:00,229.965194039,33.5326445657,0.0268814183446,0.0,62.886420148,41.4019203762,235.450727182,222.632850114,10.5075,2.31037706761
 04/19  11:00:00,260.416911234,33.5326445657,0.0,0.0,62.886420148,41.4019203762,218.562114906,206.889042611,10.5075,1.16557229481
 04/19  12:00:00,240.643157112,33.5326445657,0.0,0.0,62.886420148,41.4019203762,212.745339493,199.926361174,10.5075,2.31147831913
 04/19  13:00:00,238.154493478,33.5326445657,0.0,0.0,62.886420148,41.4019203762,203.006519465,191.333236566,10.5075,1.16578289875
 04/19  14:00:00,235.525255415,33.5326445657,0.0743043411648,0.0,62.886420148,41.4019203762,198.660968148,185.842912904,10.5075,2.31055524443
 04/19  15:00:00,233.533309969,33.5326445657,0.138093324602,0.0,62.886420148,41.4019203762,192.105791415,180.432929088,10.5075,1.16536232719
 04/19  16:00:00,234.842448442,33.5326445657,0.25331989099,0.0,62.886420148,41.4019203762,183.94500571,172.272188757,10.5075,1.16531695259
 04/19  17:00:00,235.184829131,33.5326445657,0.221407872781,0.0,62.886420148,41.4019203762,190.069280162,178.396498308,10.5075,1.16528185335
 04/19  18:00:00,233.779679555,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,195.936658978,185.431565869,9.34,1.16509310952
 04/19  19:00:00,228.423524872,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,210.762686158,200.257673763,9.34,1.16501239502
 04/19  20:00:00,205.871674254,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,227.698207654,218.360747868,8.1725,1.16495978589
 04/19  21:00:00,147.782552316,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,203.543601252,197.708790399,4.67,1.16481085264
 04/19  22:00:00,84.5762369154,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947258975,0.0,2.335,1.16447258975
 04/19  23:00:00,119.587288821,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/19  24:00:00,88.7422297817,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  01:00:00,81.4225658604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926214123,0.0,2.335,1.16426214123
 04/20  02:00:00,80.8758812737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  03:00:00,84.8011100106,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,9.85672741278,7.50172741278,2.335,0.02
 04/20  04:00:00,96.2408699241,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,17.1566206233,13.6573395887,2.335,1.16428103461
 04/20  05:00:00,94.2068524463,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,21.1240783549,18.7690783549,2.335,0.02
 04/20  06:00:00,132.043825554,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,368.917654554,364.227654554,4.67,0.02
 04/20  07:00:00,142.292981357,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,340.118766982,334.284201557,4.67,1.16456542463
 04/20  08:00:00,218.070931708,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,307.99447946,299.80197946,8.1725,0.02
 04/20  09:00:00,243.823334394,33.5326445657,0.0132232010553,0.0,62.886420148,41.4019203762,261.444248235,249.771710525,10.5075,1.16503770982
 04/20  10:00:00,235.065214391,33.5326445657,0.0150285752804,0.0,62.886420148,41.4019203762,243.381875336,230.564090876,10.5075,2.31028445995
 04/20  11:00:00,265.990943658,33.5326445657,0.0,0.0,62.886420148,41.4019203762,224.546112483,212.873089059,10.5075,1.16552342441
 04/20  12:00:00,247.367845726,33.5326445657,0.0,0.0,62.886420148,41.4019203762,213.706647948,200.887771244,10.5075,2.311376704
 04/20  13:00:00,244.917228111,33.5326445657,0.0,0.0,62.886420148,41.4019203762,205.162635298,193.489405283,10.5075,1.16573001483
 04/20  14:00:00,241.359116092,33.5326445657,0.0469913822655,0.0,62.886420148,41.4019203762,194.279466163,182.606431655,10.5075,1.16553450869
 04/20  15:00:00,238.616871216,33.5326445657,0.203134400289,0.0,62.886420148,41.4019203762,183.094864834,170.276668138,10.5075,2.31069669679
 04/20  16:00:00,238.794920331,33.5326445657,0.253708485763,0.0,62.886420148,41.4019203762,179.67975949,168.006999597,10.5075,1.1652598937
 04/20  17:00:00,238.802762704,33.5326445657,0.168734704474,0.0,62.886420148,41.4019203762,189.707529055,178.034805405,10.5075,1.16522365031
 04/20  18:00:00,236.50123488,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,206.389187051,195.883887137,9.34,1.16529991318
 04/20  19:00:00,231.050061029,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,223.636806776,213.131854722,9.34,1.16495205353
 04/20  20:00:00,207.688683938,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,235.191062978,225.853552923,8.1725,1.1650100546
 04/20  21:00:00,149.147385984,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,210.753126111,204.918377327,4.67,1.1647487841
 04/20  22:00:00,85.9395386935,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/20  23:00:00,120.560810553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939180154,0.0,2.335,1.16439180154
 04/20  24:00:00,89.2165710268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  01:00:00,81.7204776751,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927706483,0.0,2.335,1.16427706483
 04/21  02:00:00,80.3024230917,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  03:00:00,88.2365641322,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,15.7758297606,13.4208297606,2.335,0.02
 04/21  04:00:00,109.807888162,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,16.756078914,14.401078914,2.335,0.02
 04/21  05:00:00,107.32416062,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,30.0035764288,26.5042859908,2.335,1.16429043798
 04/21  06:00:00,146.09603012,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,391.944054291,387.254054291,4.67,0.02
 04/21  07:00:00,148.017038153,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,348.371591014,342.53708938,4.67,1.16450163449
 04/21  08:00:00,215.187417777,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,297.727487353,289.534987353,8.1725,0.02
 04/21  09:00:00,239.4928636,33.5326445657,0.0294273535184,0.0,62.886420148,41.4019203762,253.63942897,241.966956531,10.5075,1.16497243954
 04/21  10:00:00,230.044369555,33.5326445657,0.0262482943834,0.0,62.886420148,41.4019203762,227.845656771,216.173008956,10.5075,1.16514781511
 04/21  11:00:00,260.446369442,33.5326445657,0.0138407194378,0.0,62.886420148,41.4019203762,213.369264397,200.550613281,10.5075,2.31115111643
 04/21  12:00:00,240.390473077,33.5326445657,0.0,0.0,62.886420148,41.4019203762,201.825752272,189.007020408,10.5075,2.31123186412
 04/21  13:00:00,237.524471776,33.5326445657,0.0394005141881,0.0,62.886420148,41.4019203762,196.27130457,184.598149164,10.5075,1.16565540633
 04/21  14:00:00,233.585616128,33.5326445657,0.0815471141864,0.0,62.886420148,41.4019203762,196.873739301,185.200780035,10.5075,1.16545926534
 04/21  15:00:00,230.027832388,33.5326445657,0.0942913181491,0.0,62.886420148,41.4019203762,199.38090841,186.562864807,10.5075,2.31054360243
 04/21  16:00:00,229.827600333,33.5326445657,0.0448143809475,0.0,62.886420148,41.4019203762,204.904490318,193.231808621,10.5075,1.16518169716
 04/21  17:00:00,229.697617282,33.5326445657,0.0,0.0,62.886420148,41.4019203762,211.32195514,199.649019867,10.5075,1.16543527343
 04/21  18:00:00,228.914940751,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,222.770629479,212.265410423,9.34,1.16521905606
 04/21  19:00:00,216.03877422,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,238.807561056,228.302465529,9.34,1.16509552671
 04/21  20:00:00,194.838797955,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,250.592633001,241.255097428,8.1725,1.16503557304
 04/21  21:00:00,139.107864017,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,230.960964394,225.126214821,4.67,1.16474957321
 04/21  22:00:00,79.6377731614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/21  23:00:00,115.303610529,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940035046,0.0,2.335,1.16440035046
