Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/21  24:00:00,84.4187483954,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/22  01:00:00,75.4161116877,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565549615,0.0,1.75125,1.16440549615
 04/22  02:00:00,89.0514090483,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,25.4266388363,23.6553888363,1.75125,0.02
 04/22  03:00:00,89.0881408112,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,28.4836735767,26.7124235767,1.75125,0.02
 04/22  04:00:00,91.0988054817,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,24.5936750807,21.6780862299,1.75125,1.1643388508
 04/22  05:00:00,88.2450286915,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,39.462902524,37.691652524,1.75125,0.02
 04/22  06:00:00,115.033154353,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,443.120217874,439.597717874,3.5025,0.02
 04/22  07:00:00,123.986054994,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,405.372885683,400.705746078,3.5025,1.16463960426
 04/22  08:00:00,186.913747876,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,371.893579852,364.891295886,5.8375,1.16478396619
 04/22  09:00:00,204.008778634,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,327.90950901,317.404655202,9.34,1.16485380747
 04/22  10:00:00,228.759549968,33.5326445657,0.0,0.0,62.886420148,41.4019203762,292.762227906,281.089408653,10.5075,1.16531925314
 04/22  11:00:00,259.537720897,33.5326445657,0.0,0.0,62.886420148,41.4019203762,270.279325082,258.606189826,10.5075,1.16563525536
 04/22  12:00:00,239.266734411,33.5326445657,0.0,0.0,62.886420148,41.4019203762,258.573246922,245.754629755,10.5075,2.31111716694
 04/22  13:00:00,236.283484725,33.5326445657,0.0,0.0,62.886420148,41.4019203762,239.681294594,228.008008183,10.5075,1.16578641024
 04/22  14:00:00,232.612100649,33.5326445657,0.0,0.0,62.886420148,41.4019203762,230.549511969,217.731492298,10.5075,2.31051967066
 04/22  15:00:00,229.222724996,33.5326445657,0.0,0.0,62.886420148,41.4019203762,225.9310922,214.258111691,10.5075,1.16548050939
 04/22  16:00:00,228.964865887,33.5326445657,0.0,0.0,62.886420148,41.4019203762,233.013416762,221.340514286,10.5075,1.16540247639
 04/22  17:00:00,228.845332694,33.5326445657,0.0,0.0,62.886420148,41.4019203762,249.285778313,237.612963835,10.5075,1.16531447771
 04/22  18:00:00,214.464915821,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,273.473256946,264.135381011,8.1725,1.16537593413
 04/22  19:00:00,179.040521113,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,292.381542587,285.378895012,5.8375,1.16514757495
 04/22  20:00:00,172.183436104,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,305.797376014,298.794908284,5.8375,1.16496773067
 04/22  21:00:00,129.490674815,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,283.827347654,279.160200451,3.5025,1.16464720321
 04/22  22:00:00,77.0767995571,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91586160421,0.0,1.75125,1.16461160421
 04/22  23:00:00,112.909660212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/22  24:00:00,81.6793302782,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572793969,0.0,1.75125,1.16447793969
 04/23  01:00:00,88.9002100018,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,30.6944657041,28.9232157041,1.75125,0.02
 04/23  02:00:00,88.9327269402,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,35.4782048254,33.7069548254,1.75125,0.02
 04/23  03:00:00,84.3366761856,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,29.7956934597,26.8800958742,1.75125,1.16434758545
 04/23  04:00:00,99.0928999483,17.447472921,0.0,0.0,3.49369000822,6.81298672936,49.4277777565,47.6565277565,1.75125,0.02
 04/23  05:00:00,92.0137134423,17.4375018556,0.0,0.0,3.49369000822,6.81298672936,47.1922844659,45.4210344659,1.75125,0.02
 04/23  06:00:00,114.947764826,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,515.157633437,510.490756028,3.5025,1.16437740936
 04/23  07:00:00,123.87695408,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,457.877477942,454.354977942,3.5025,0.02
 04/23  08:00:00,159.329258406,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,387.603795708,382.936783905,3.5025,1.16451180318
 04/23  09:00:00,131.708143381,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,352.547717903,349.025217903,3.5025,0.02
 04/23  10:00:00,166.527604488,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,306.480849915,298.310885546,7.005,1.16496436917
 04/23  11:00:00,198.133652407,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,283.286800513,275.11690273,7.005,1.16489778309
 04/23  12:00:00,205.613784046,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,243.787900361,233.282931925,9.34,1.16496843586
 04/23  13:00:00,203.099251348,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,228.885941633,218.380962492,9.34,1.16497914093
 04/23  14:00:00,199.121800307,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,237.942963536,227.438038091,9.34,1.16492544442
 04/23  15:00:00,195.554627753,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,250.080920696,239.575992763,9.34,1.16492793286
 04/23  16:00:00,196.614296261,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,251.982778955,241.47779608,9.34,1.16498287494
 04/23  17:00:00,169.393567245,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,290.928395189,282.758477951,7.005,1.16491723768
 04/23  18:00:00,175.042708217,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,310.203532583,304.368756429,4.67,1.16477615356
 04/23  19:00:00,165.472622866,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,317.158928157,311.324100416,4.67,1.16482774079
 04/23  20:00:00,159.887849282,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,320.550746092,315.860746092,4.67,0.02
 04/23  21:00:00,145.89921833,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,281.202382976,275.367825097,4.67,1.16455787884
 04/23  22:00:00,80.4534078431,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/23  23:00:00,116.011064073,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558427306,0.0,1.75125,1.16433427306
 04/23  24:00:00,85.2385593295,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/24  01:00:00,80.2595476974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  02:00:00,89.0404277535,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,15.7555486888,12.2562657756,2.335,1.16428291317
 04/24  03:00:00,89.3227773301,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,15.6482187804,13.2932187804,2.335,0.02
 04/24  04:00:00,96.2409611389,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,15.9122025406,13.5572025406,2.335,0.02
 04/24  05:00:00,93.9055506066,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,26.532452941,23.0331679662,2.335,1.16428497488
 04/24  06:00:00,131.37534127,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,384.599948557,379.909948557,4.67,0.02
 04/24  07:00:00,141.324367872,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,346.220161565,340.385685099,4.67,1.1644764661
 04/24  08:00:00,217.83755662,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,302.529498075,294.336998075,8.1725,0.02
 04/24  09:00:00,243.311562181,33.5326445657,0.0,0.0,62.886420148,41.4019203762,266.144715198,254.472188962,10.5075,1.16502623565
 04/24  10:00:00,233.440215766,33.5326445657,0.0,0.0,62.886420148,41.4019203762,249.846214258,238.173470025,10.5075,1.16524423321
 04/24  11:00:00,263.909823968,33.5326445657,0.0,0.0,62.886420148,41.4019203762,224.900929498,212.082279384,10.5075,2.31115011488
 04/24  12:00:00,244.309621834,33.5326445657,0.0,0.0,62.886420148,41.4019203762,206.302881708,194.629846245,10.5075,1.16553546315
 04/24  13:00:00,241.172981374,33.5326445657,0.0,0.0,62.886420148,41.4019203762,202.240850846,189.42184176,10.5075,2.31150908637
 04/24  14:00:00,236.71516406,33.5326445657,0.0,0.0,62.886420148,41.4019203762,202.539089354,190.866318249,10.5075,1.16527110466
 04/24  15:00:00,234.256915737,33.5326445657,0.0,0.0,62.886420148,41.4019203762,198.455618201,186.782715169,10.5075,1.16540303212
 04/24  16:00:00,234.397854118,33.5326445657,0.0,0.0,62.886420148,41.4019203762,206.88276125,194.064651395,10.5075,2.31060985509
 04/24  17:00:00,234.172071423,33.5326445657,0.0,0.0,62.886420148,41.4019203762,224.574874014,212.90214168,10.5075,1.16523233446
 04/24  18:00:00,232.782714897,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,238.654580419,228.149302341,9.34,1.16527807818
 04/24  19:00:00,227.404671156,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,244.087241445,233.582130503,9.34,1.16511094228
 04/24  20:00:00,205.06385052,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,250.216509674,240.878967027,8.1725,1.16504264657
 04/24  21:00:00,147.484071403,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,230.002883462,224.168096054,4.67,1.16478740778
 04/24  22:00:00,84.1585176216,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/24  23:00:00,119.365141926,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937065638,0.0,2.335,1.16437065638
 04/24  24:00:00,88.2095468279,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  01:00:00,80.9483747044,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  02:00:00,84.7105802157,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,10.6547342705,7.15540912611,2.335,1.16432514437
 04/25  03:00:00,93.7225464989,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,23.3929899645,21.0379899645,2.335,0.02
 04/25  04:00:00,111.538876169,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,19.1020750395,16.7470750395,2.335,0.02
 04/25  05:00:00,109.034858277,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,32.1840777565,29.8290777565,2.335,0.02
 04/25  06:00:00,146.539900747,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,409.162792012,403.328493101,4.67,1.16429891076
 04/25  07:00:00,148.495056416,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,369.225178203,364.535178203,4.67,0.02
 04/25  08:00:00,215.762840102,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,331.129135965,321.791967525,8.1725,1.16466843937
 04/25  09:00:00,241.032789852,33.5326445657,0.0,0.0,62.886420148,41.4019203762,291.15438186,279.482009931,10.5075,1.16487192936
 04/25  10:00:00,231.967177466,33.5326445657,0.0,0.0,62.886420148,41.4019203762,271.008953497,259.336365024,10.5075,1.16508847317
 04/25  11:00:00,263.408625981,33.5326445657,0.0288470147797,0.0,62.886420148,41.4019203762,241.325209065,228.506535391,10.5075,2.31117367441
 04/25  12:00:00,244.73151942,33.5326445657,0.0390914110488,0.0,62.886420148,41.4019203762,201.144547101,189.471306886,10.5075,1.16574021556
 04/25  13:00:00,242.065019081,33.5326445657,0.198770923177,0.0,62.886420148,41.4019203762,174.188569663,161.369885859,10.5075,2.31118380353
 04/25  14:00:00,236.110082334,33.5326445657,0.465902405867,0.0,62.886420148,41.4019203762,155.959990976,144.287078544,10.5075,1.16541243198
 04/25  15:00:00,232.203272086,33.5326445657,0.667470761606,0.0,62.886420148,41.4019203762,143.145648804,131.472910779,10.5075,1.16523802556
 04/25  16:00:00,232.340492038,33.5326445657,0.796872941959,0.0,62.886420148,41.4019203762,137.473584794,125.800909218,10.5075,1.1651755756
 04/25  17:00:00,232.267868405,33.5326445657,0.810640003693,0.0,62.886420148,41.4019203762,141.344728509,128.526462867,10.5075,2.3107656423
 04/25  18:00:00,231.031554368,33.5326445657,0.498601371823,0.0,41.9242800987,36.8599292233,150.810934826,140.305826589,9.34,1.16510823668
 04/25  19:00:00,217.619876895,33.5326445657,0.245386050929,0.0,41.9242800987,36.8599292233,172.799938327,162.294998039,9.34,1.16494028775
 04/25  20:00:00,196.080097933,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,196.869734859,187.532363785,8.1725,1.16487107317
 04/25  21:00:00,140.161684498,33.5326445657,0.00666546207368,0.0,13.9747600329,18.6919646116,176.084392994,171.394392994,4.67,0.02
 04/25  22:00:00,80.7602922614,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953032179,0.0,2.335,1.16453032179
 04/25  23:00:00,115.953764142,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/25  24:00:00,85.5238636932,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925547543,0.0,2.335,1.16425547543
 04/26  01:00:00,78.2834690894,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  02:00:00,77.9007498608,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  03:00:00,86.8429433393,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,18.2510283292,14.7517912179,2.335,1.1642371113
 04/26  04:00:00,93.5463372389,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,19.5843793612,17.2293793612,2.335,0.02
 04/26  05:00:00,90.7771323017,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,32.5062243115,30.1512243115,2.335,0.02
 04/26  06:00:00,129.444110936,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,398.453431511,392.619181063,4.67,1.1642504476
 04/26  07:00:00,138.793318935,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,342.80341528,338.11341528,4.67,0.02
 04/26  08:00:00,215.713309406,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,273.091141796,263.753980303,8.1725,1.16466149283
 04/26  09:00:00,241.240338511,33.5326445657,0.0622290292362,0.0,62.886420148,41.4019203762,214.854613822,203.182096881,10.5075,1.1650169417
 04/26  10:00:00,232.085810413,33.5326445657,0.120483051913,0.0,62.886420148,41.4019203762,180.688413514,169.015744442,10.5075,1.16516907189
 04/26  11:00:00,262.871272068,33.5326445657,0.479797134896,0.0,62.886420148,41.4019203762,157.947861206,146.274830837,10.5075,1.16553036875
 04/26  12:00:00,243.129075385,33.5326445657,0.554367756327,0.0,62.886420148,41.4019203762,156.70526816,143.886455375,10.5075,2.311312785
 04/26  13:00:00,239.444169234,33.5326445657,0.611887875113,0.0,62.886420148,41.4019203762,154.781611563,141.962938317,10.5075,2.31117324604
 04/26  14:00:00,235.335393502,33.5326445657,0.603162561222,0.0,62.886420148,41.4019203762,156.503991703,144.830961904,10.5075,1.16552979868
 04/26  15:00:00,231.69308201,33.5326445657,0.599117003848,0.0,62.886420148,41.4019203762,159.067848178,147.395019162,10.5075,1.16532901565
 04/26  16:00:00,231.40931305,33.5326445657,0.526866529629,0.0,62.886420148,41.4019203762,168.281734049,156.608963683,10.5075,1.16527036539
 04/26  17:00:00,231.273580958,33.5326445657,0.473743697327,0.0,62.886420148,41.4019203762,176.162745159,164.490023345,10.5075,1.16522181382
 04/26  18:00:00,230.549623284,33.5326445657,0.161343537528,0.0,41.9242800987,36.8599292233,186.44367955,174.793184842,9.34,2.31049470737
 04/26  19:00:00,225.377170491,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,200.473942102,189.968971824,9.34,1.1649702778
 04/26  20:00:00,204.979524259,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,208.991494615,199.654099744,8.1725,1.16489487079
 04/26  21:00:00,148.70070825,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,177.018950139,172.328950139,4.67,0.02
 04/26  22:00:00,86.2389286668,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951410516,0.0,2.335,1.16451410516
 04/26  23:00:00,121.212141023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/26  24:00:00,91.2316587702,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  01:00:00,83.6885926887,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930331748,0.0,2.335,1.16430331748
 04/27  02:00:00,83.2700958621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  03:00:00,82.9595705301,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  04:00:00,89.2624393646,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925712804,0.0,2.335,1.16425712804
 04/27  05:00:00,81.6958362439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  06:00:00,132.860647894,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,351.611300832,346.921300832,4.67,0.02
 04/27  07:00:00,144.127430313,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,312.097397311,306.262902652,4.67,1.16449465941
 04/27  08:00:00,220.884686956,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,272.892286714,263.554988754,8.1725,1.16479795914
 04/27  09:00:00,248.091366019,33.5326445657,0.0295586078329,0.0,62.886420148,41.4019203762,234.350263254,222.677842315,10.5075,1.16492093981
 04/27  10:00:00,239.822100102,33.5326445657,0.0272994547938,0.0,62.886420148,41.4019203762,208.764677588,197.091953049,10.5075,1.16522453966
 04/27  11:00:00,271.051223986,33.5326445657,0.179464373129,0.0,62.886420148,41.4019203762,179.007856417,167.334692116,10.5075,1.16566430116
 04/27  12:00:00,254.734176918,33.5326445657,0.524267288728,0.0,62.886420148,41.4019203762,151.774336966,138.955575086,10.5075,2.31126188069
 04/27  13:00:00,259.404155038,33.5326445657,1.04204394287,0.0,62.886420148,41.4019203762,112.086648684,100.413666879,10.5075,1.16548180532
 04/27  14:00:00,262.392126372,33.5326445657,1.49741773556,0.0,62.886420148,41.4019203762,88.8954632923,76.0773107256,10.5075,2.31065256676
 04/27  15:00:00,261.301989927,33.5326445657,1.7168283032,0.0,62.886420148,41.4019203762,77.9857386551,66.312843315,10.5075,1.16539534015
 04/27  16:00:00,260.987685518,33.5326445657,1.56110991133,0.0,62.886420148,41.4019203762,85.5180254016,73.8451852126,10.5075,1.16534018892
 04/27  17:00:00,261.110927766,33.5326445657,1.29709680201,0.0,62.886420148,41.4019203762,97.6161017333,85.9433063595,10.5075,1.16529537388
 04/27  18:00:00,259.204618697,33.5326445657,0.845838208079,0.0,41.9242800987,36.8599292233,102.268408261,91.7633092901,9.34,1.16509897081
 04/27  19:00:00,256.270537695,33.5326445657,0.731844978532,0.0,41.9242800987,36.8599292233,112.477864943,101.972855156,9.34,1.16500978702
 04/27  20:00:00,232.129249784,33.5326445657,0.419097128105,0.0,34.9369000822,32.3179380704,124.577276579,115.239828225,8.1725,1.16494835441
 04/27  21:00:00,169.86925149,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,89.5212160226,83.6864242103,4.67,1.16479181226
 04/27  22:00:00,108.420116406,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945057686,0.0,2.335,1.16445057686
 04/27  23:00:00,138.962803684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/27  24:00:00,108.527127087,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  01:00:00,97.268190097,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931530537,0.0,2.335,1.16431530537
 04/28  02:00:00,93.0396347006,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  03:00:00,88.8650450214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  04:00:00,107.900758642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925369172,0.0,2.335,1.16425369172
 04/28  05:00:00,95.1485387041,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  06:00:00,146.929822508,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,361.938921139,357.248921139,4.67,0.02
 04/28  07:00:00,147.713155673,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,337.406821209,331.572291616,4.67,1.16452959233
 04/28  08:00:00,214.541524293,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,305.653817579,297.461317579,8.1725,0.02
 04/28  09:00:00,237.993179869,33.5326445657,0.0,0.0,62.886420148,41.4019203762,270.123174451,258.450686924,10.5075,1.16498752642
 04/28  10:00:00,228.932017352,33.5326445657,0.0,0.0,62.886420148,41.4019203762,248.136515552,236.463863147,10.5075,1.16515240496
 04/28  11:00:00,259.907674142,33.5326445657,0.0,0.0,62.886420148,41.4019203762,224.797479577,211.978856118,10.5075,2.31112345889
 04/28  12:00:00,239.557742339,33.5326445657,0.0,0.0,62.886420148,41.4019203762,206.180180017,194.506997019,10.5075,1.16568299805
 04/28  13:00:00,237.137280524,33.5326445657,0.0590878507556,0.0,62.886420148,41.4019203762,189.819800467,177.000873509,10.5075,2.31142695786
 04/28  14:00:00,233.652030577,33.5326445657,0.220008425494,0.0,62.886420148,41.4019203762,180.440533423,168.767628808,10.5075,1.16540461494
 04/28  15:00:00,230.482886975,33.5326445657,0.386818611024,0.0,62.886420148,41.4019203762,174.062734537,161.244822846,10.5075,2.31041169145
 04/28  16:00:00,230.640602872,33.5326445657,0.469397025401,0.0,62.886420148,41.4019203762,171.840638802,160.167752518,10.5075,1.16538628333
 04/28  17:00:00,230.643673014,33.5326445657,0.474865282794,0.0,62.886420148,41.4019203762,175.539038189,163.866193127,10.5075,1.16534506159
 04/28  18:00:00,229.591815348,33.5326445657,0.150381557517,0.0,41.9242800987,36.8599292233,186.644240977,176.139118486,9.34,1.16512249095
 04/28  19:00:00,213.079317401,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,210.885962567,200.380970703,9.34,1.1649918638
 04/28  20:00:00,195.099775731,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,228.250278828,218.912854569,8.1725,1.16492425876
 04/28  21:00:00,139.413819926,33.5326445657,0.00628632189928,0.0,13.9747600329,18.6919646116,201.752884162,195.918083199,4.67,1.16480096256
 04/28  22:00:00,79.9672812309,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/28  23:00:00,115.426101771,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937430879,0.0,2.335,1.16437430879
 04/28  24:00:00,84.9058709993,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 04/29  01:00:00,75.6321766137,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  02:00:00,75.4068855889,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558093857,0.0,1.75125,1.16433093857
 04/29  03:00:00,89.0557743173,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,26.2374602131,24.4662102131,1.75125,0.02
 04/29  04:00:00,95.6835472026,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,30.2925393055,27.3769944195,1.75125,1.164294886
 04/29  05:00:00,80.5170976432,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,22.5908840723,20.8196340723,1.75125,0.02
 04/29  06:00:00,114.964826462,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,411.963502,408.441002,3.5025,0.02
 04/29  07:00:00,124.528531988,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,342.192526466,337.525368498,3.5025,1.16465796761
 04/29  08:00:00,187.930115334,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,289.081837088,282.079523876,5.8375,1.16481321248
 04/29  09:00:00,205.497844532,33.5326445657,0.0125282761365,0.0,41.9242800987,36.8599292233,233.454931179,224.094931179,9.34,0.02
 04/29  10:00:00,230.589954863,33.5326445657,0.0327595679344,0.0,62.886420148,41.4019203762,196.388802415,183.570856219,10.5075,2.31044619611
 04/29  11:00:00,261.546733594,33.5326445657,0.34021424013,0.0,62.886420148,41.4019203762,162.021837676,150.348882276,10.5075,1.16545540018
 04/29  12:00:00,242.893162052,33.5326445657,0.709315953655,0.0,62.886420148,41.4019203762,137.782532681,126.109377045,10.5075,1.16565563592
 04/29  13:00:00,240.59068617,33.5326445657,0.887064773433,0.0,62.886420148,41.4019203762,128.608531068,115.789656629,10.5075,2.31137443875
 04/29  14:00:00,237.926615952,33.5326445657,1.11280702469,0.0,62.886420148,41.4019203762,117.331743827,105.65888706,10.5075,1.16535676751
 04/29  15:00:00,234.632172543,33.5326445657,1.29431784425,0.0,62.886420148,41.4019203762,116.133549325,103.315506963,10.5075,2.31054236282
 04/29  16:00:00,233.305507026,33.5326445657,1.20572447112,0.0,62.886420148,41.4019203762,122.548395377,110.8754471,10.5075,1.16544827665
 04/29  17:00:00,232.489828566,33.5326445657,1.00201020498,0.0,62.886420148,41.4019203762,134.509912953,122.837066077,10.5075,1.16534687628
 04/29  18:00:00,217.109779694,33.5326445657,0.277078743928,0.0,34.9369000822,32.3179380704,161.799779253,152.462075278,8.1725,1.16520397457
 04/29  19:00:00,177.855198545,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,181.966910486,174.964298117,5.8375,1.16511236827
 04/29  20:00:00,174.310217828,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,192.613401649,185.611009451,5.8375,1.16489219781
 04/29  21:00:00,131.370539014,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,165.622836806,160.955642707,3.5025,1.16469409887
 04/29  22:00:00,79.2817125258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/29  23:00:00,114.270389544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91574634385,0.0,1.75125,1.16449634385
 04/29  24:00:00,84.5745067285,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  01:00:00,77.4741173057,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561304937,0.0,1.75125,1.16436304937
 04/30  02:00:00,77.2100997733,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  03:00:00,77.3031826205,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  04:00:00,84.4297081624,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559328803,0.0,1.75125,1.16434328803
 04/30  05:00:00,74.1351291546,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  06:00:00,118.10589176,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,365.743581699,362.221081699,3.5025,0.02
 04/30  07:00:00,130.056542383,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,326.719518871,322.052570955,3.5025,1.16444791677
 04/30  08:00:00,164.884886478,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,292.737905633,289.215405633,3.5025,0.02
 04/30  09:00:00,138.048632401,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,276.044213963,271.377227676,3.5025,1.16448628664
 04/30  10:00:00,171.9161386,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,247.069910702,238.900064709,7.005,1.16484599306
 04/30  11:00:00,201.849947568,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,224.124459403,215.954470637,7.005,1.16498876606
 04/30  12:00:00,208.945760235,33.5326445657,0.0442352211334,0.0,41.9242800987,36.8599292233,193.468005043,182.962905294,9.34,1.16509974868
 04/30  13:00:00,206.432608877,33.5326445657,0.0123689976549,0.0,41.9242800987,36.8599292233,178.727867489,168.222766011,9.34,1.16510147859
 04/30  14:00:00,202.993741163,33.5326445657,0.0941199334248,0.0,41.9242800987,36.8599292233,164.686859138,154.181839518,9.34,1.16501961961
 04/30  15:00:00,199.945654472,33.5326445657,0.334030508972,0.0,41.9242800987,36.8599292233,151.057133192,140.552109902,9.34,1.16502329019
 04/30  16:00:00,199.946456463,33.5326445657,0.451029927334,0.0,41.9242800987,36.8599292233,145.178930408,134.673841638,9.34,1.16508877043
 04/30  17:00:00,171.17418848,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,164.109594099,155.939608956,7.005,1.16498514322
 04/30  18:00:00,176.661721454,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,173.452124867,168.762124867,4.67,0.02
 04/30  19:00:00,162.651140068,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,201.57058028,195.735778869,4.67,1.1648014109
 04/30  20:00:00,160.360007118,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,222.16055288,216.325933491,4.67,1.16461938896
 04/30  21:00:00,145.428265034,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,191.942747364,187.252747364,4.67,0.02
 04/30  22:00:00,80.0266288787,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570599568,0.0,1.75125,1.16445599568
 04/30  23:00:00,115.641475281,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 04/30  24:00:00,86.2272231649,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555171055,0.0,1.75125,1.16430171055
 05/01  01:00:00,82.1038367155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  02:00:00,83.3979408399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  03:00:00,84.6630493724,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923007856,0.0,2.335,1.16423007856
 05/01  04:00:00,92.4607644773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  05:00:00,83.1588598798,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  06:00:00,140.662741848,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,253.43444801,247.600206925,4.67,1.16424108499
 05/01  07:00:00,156.544899546,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,217.236901463,212.546901463,4.67,0.02
 05/01  08:00:00,233.241687741,33.5326445657,0.0283097647255,0.0,34.9369000822,32.3179380704,188.276891998,178.939654279,8.1725,1.16473771899
 05/01  09:00:00,260.790368358,33.5326445657,0.119763947912,0.0,62.886420148,41.4019203762,162.581562967,150.909041145,10.5075,1.16502182212
 05/01  10:00:00,251.690282287,33.5326445657,0.238882319377,0.0,62.886420148,41.4019203762,163.67374009,152.001178801,10.5075,1.16506128897
 05/01  11:00:00,275.51685719,33.5326445657,0.380838967256,0.0,62.886420148,41.4019203762,156.662757214,144.989844617,10.5075,1.16541259729
 05/01  12:00:00,255.011200404,33.5326445657,0.553821703065,0.0,62.886420148,41.4019203762,145.053095437,132.234179465,10.5075,2.3114159721
 05/01  13:00:00,252.707188094,33.5326445657,0.821608050033,0.0,62.886420148,41.4019203762,122.635775992,110.9627252,10.5075,1.1655507923
 05/01  14:00:00,249.620631383,33.5326445657,1.08790139728,0.0,62.886420148,41.4019203762,108.973111302,96.1548342201,10.5075,2.31077708202
 05/01  15:00:00,247.934174332,33.5326445657,1.61146521955,0.0,62.886420148,41.4019203762,91.4602118185,79.7875396882,10.5075,1.16517213027
 05/01  16:00:00,249.67362551,33.5326445657,2.05787843195,0.0,62.886420148,41.4019203762,80.9398875956,69.2669986006,10.5075,1.16538899496
 05/01  17:00:00,248.134166579,33.5326445657,2.13360082026,0.0,62.886420148,41.4019203762,84.1159904956,72.4431516849,10.5075,1.16533881074
 05/01  18:00:00,244.548224021,33.5326445657,1.54998254878,0.0,41.9242800987,36.8599292233,91.8233849581,81.3182466348,9.34,1.16513832327
 05/01  19:00:00,234.558293272,33.5326445657,1.24938327717,0.0,41.9242800987,36.8599292233,104.442519224,93.9374745548,9.34,1.16504466965
 05/01  20:00:00,211.685671834,33.5326445657,0.659543778898,0.0,34.9369000822,32.3179380704,124.038203854,114.700725374,8.1725,1.16497847963
 05/01  21:00:00,151.415328144,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,105.855938979,100.02120327,4.67,1.16473570895
 05/01  22:00:00,88.1669176284,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947522571,0.0,2.335,1.16447522571
 05/01  23:00:00,121.964507108,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/01  24:00:00,91.8314306589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  01:00:00,84.2173547757,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926182738,0.0,2.335,1.16426182738
 05/02  02:00:00,83.4694349388,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  03:00:00,83.2010353189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  04:00:00,105.645575595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927523823,0.0,2.335,1.16427523823
 05/02  05:00:00,95.8182153243,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  06:00:00,153.509690984,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,264.55853379,259.86853379,4.67,0.02
 05/02  07:00:00,160.955754355,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,220.839155509,215.00460889,4.67,1.16454661888
 05/02  08:00:00,229.783138029,33.5326445657,0.0593408907635,0.0,34.9369000822,32.3179380704,180.972627629,172.780127629,8.1725,0.02
 05/02  09:00:00,259.464748629,33.5326445657,0.477382461031,0.0,62.886420148,41.4019203762,140.573743194,128.901246413,10.5075,1.16499678061
 05/02  10:00:00,252.788313527,33.5326445657,0.999460647233,0.0,62.886420148,41.4019203762,109.634552683,97.9618973742,10.5075,1.16515530928
 05/02  11:00:00,281.674423442,33.5326445657,1.50860080228,0.0,62.886420148,41.4019203762,86.7321515945,73.9135445832,10.5075,2.31110701126
 05/02  12:00:00,266.50497054,33.5326445657,2.00675474144,0.0,62.886420148,41.4019203762,71.8505064313,60.1773410634,10.5075,1.16566536784
 05/02  13:00:00,262.333823514,33.5326445657,2.32303362479,0.0,62.886420148,41.4019203762,70.3499218671,57.531047608,10.5075,2.31137425913
 05/02  14:00:00,252.613782331,33.5326445657,1.97292364132,0.0,62.886420148,41.4019203762,85.7405271184,74.0676551563,10.5075,1.16537196209
 05/02  15:00:00,247.542684157,33.5326445657,1.67899762869,0.0,62.886420148,41.4019203762,96.7783475925,85.1056323023,10.5075,1.16521529016
 05/02  16:00:00,248.189078206,33.5326445657,1.71003116166,0.0,62.886420148,41.4019203762,98.2464002967,85.4281426088,10.5075,2.31075768792
 05/02  17:00:00,248.144197877,33.5326445657,1.97151957502,0.0,62.886420148,41.4019203762,93.9043456816,82.2315548293,10.5075,1.16529085232
 05/02  18:00:00,244.957791521,33.5326445657,1.45730894594,0.0,41.9242800987,36.8599292233,99.5535700151,89.0485056272,9.34,1.16506438795
 05/02  19:00:00,226.45256474,33.5326445657,0.980474060663,0.0,41.9242800987,36.8599292233,120.97130171,110.466372259,9.34,1.1649294513
 05/02  20:00:00,203.74333793,33.5326445657,0.481604986026,0.0,34.9369000822,32.3179380704,144.749546266,135.411972451,8.1725,1.16507381436
 05/02  21:00:00,144.079082623,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,130.627105263,124.792459298,4.67,1.16464596492
 05/02  22:00:00,84.2993012166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/02  23:00:00,118.665911012,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939466049,0.0,2.335,1.16439466049
 05/02  24:00:00,87.9576369128,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  01:00:00,80.395076922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  02:00:00,79.4605139981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930743997,0.0,2.335,1.16430743997
 05/03  03:00:00,78.9001075748,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  04:00:00,85.1454289773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  05:00:00,78.7112572252,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,9.02402345509,6.66902345509,2.335,0.02
 05/03  06:00:00,130.114040595,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,337.763689951,331.929394215,4.67,1.16429573555
 05/03  07:00:00,139.88595658,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,282.514100531,277.824100531,4.67,0.02
 05/03  08:00:00,216.965261862,33.5326445657,0.0229916342225,0.0,34.9369000822,32.3179380704,225.266627732,215.929370452,8.1725,1.16475727936
 05/03  09:00:00,244.370635156,33.5326445657,0.328870053861,0.0,62.886420148,41.4019203762,167.781553737,156.109189395,10.5075,1.1648643419
 05/03  10:00:00,238.811145502,33.5326445657,0.873349428675,0.0,62.886420148,41.4019203762,132.825182512,121.152614922,10.5075,1.16506759009
 05/03  11:00:00,271.608649367,33.5326445657,1.46638120421,0.0,62.886420148,41.4019203762,101.767284091,88.9486984259,10.5075,2.31108566539
 05/03  12:00:00,255.58768598,33.5326445657,2.0750122732,0.0,62.886420148,41.4019203762,82.8379932746,71.1648162069,10.5075,1.16567706772
 05/03  13:00:00,253.58036364,33.5326445657,2.62496876148,0.0,62.886420148,41.4019203762,70.6659854409,57.8471021915,10.5075,2.31138324932
 05/03  14:00:00,250.097048529,33.5326445657,3.08753997021,0.0,62.886420148,41.4019203762,60.1761731994,48.503352894,10.5075,1.16532030541
 05/03  15:00:00,246.137709387,33.5326445657,3.38344018431,0.0,62.886420148,41.4019203762,55.1000016992,43.4273641475,10.5075,1.1651375517
 05/03  16:00:00,246.608417223,33.5326445657,3.47083707019,0.0,62.886420148,41.4019203762,56.5216071536,44.8487611723,10.5075,1.16534598136
 05/03  17:00:00,245.992466863,33.5326445657,3.25822419101,0.0,62.886420148,41.4019203762,66.4942665885,53.676259289,10.5075,2.31050729953
 05/03  18:00:00,243.310999352,33.5326445657,2.28887890432,0.0,41.9242800987,36.8599292233,80.7737874625,70.2685597217,9.34,1.16522774077
 05/03  19:00:00,234.830396474,33.5326445657,1.78190582699,0.0,41.9242800987,36.8599292233,96.7112718489,86.2062596461,9.34,1.16501220285
 05/03  20:00:00,214.333264516,33.5326445657,1.01544479607,0.0,34.9369000822,32.3179380704,107.149831951,97.812403229,8.1725,1.16492872165
 05/03  21:00:00,153.428433609,33.5326445657,0.0592195884721,0.0,13.9747600329,18.6919646116,86.3673739157,81.6773739157,4.67,0.02
 05/03  22:00:00,90.0386590023,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952576953,0.0,2.335,1.16452576953
 05/03  23:00:00,123.851162546,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/03  24:00:00,94.7558714524,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992338869,0.0,2.335,1.1642338869
 05/04  01:00:00,86.5928626023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  02:00:00,86.258425116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  03:00:00,86.5047911554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  04:00:00,93.5973769403,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928282936,0.0,2.335,1.16428282936
 05/04  05:00:00,83.5438409763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  06:00:00,139.753800862,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,235.989634299,231.299634299,4.67,0.02
 05/04  07:00:00,153.47960727,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,220.090972845,214.256459314,4.67,1.16451353173
 05/04  08:00:00,228.761202339,33.5326445657,0.0290828159125,0.0,34.9369000822,32.3179380704,197.314821645,187.97774494,8.1725,1.16457670522
 05/04  09:00:00,254.610848431,33.5326445657,0.288068386063,0.0,62.886420148,41.4019203762,165.144559959,153.472141708,10.5075,1.16491825053
 05/04  10:00:00,244.558281898,33.5326445657,0.652706231712,0.0,62.886420148,41.4019203762,141.870590425,130.19788148,10.5075,1.16520894481
 05/04  11:00:00,274.431994881,33.5326445657,1.02192570962,0.0,62.886420148,41.4019203762,115.001338101,103.328204741,10.5075,1.16563336017
 05/04  12:00:00,257.940003943,33.5326445657,1.58387716621,0.0,62.886420148,41.4019203762,94.8035447034,81.9848742229,10.5075,2.31117048049
 05/04  13:00:00,257.183278367,33.5326445657,2.16307381843,0.0,62.886420148,41.4019203762,76.0131755495,64.339897789,10.5075,1.16577776046
 05/04  14:00:00,254.477973164,33.5326445657,2.60173997793,0.0,62.886420148,41.4019203762,65.3412349424,52.5232262072,10.5075,2.31050873515
 05/04  15:00:00,249.487069175,33.5326445657,3.04823279827,0.0,62.886420148,41.4019203762,56.6762979964,45.0034895625,10.5075,1.1653084339
 05/04  16:00:00,247.870610629,33.5326445657,3.36554963301,0.0,62.886420148,41.4019203762,53.8716191803,42.198874651,10.5075,1.16524452927
 05/04  17:00:00,246.178442131,33.5326445657,3.15230824741,0.0,62.886420148,41.4019203762,65.0964302544,53.4237396414,10.5075,1.165190613
 05/04  18:00:00,242.741994826,33.5326445657,2.15293804123,0.0,41.9242800987,36.8599292233,82.1481825752,71.6429350396,9.34,1.16524753558
 05/04  19:00:00,233.468076218,33.5326445657,1.63765313914,0.0,41.9242800987,36.8599292233,99.1622618866,88.6573723315,9.34,1.16488955518
 05/04  20:00:00,212.092363635,33.5326445657,0.893945985167,0.0,34.9369000822,32.3179380704,114.256573426,104.919037594,8.1725,1.16503583217
 05/04  21:00:00,150.545588969,33.5326445657,0.0138517498193,0.0,13.9747600329,18.6919646116,96.3852616465,90.5506049644,4.67,1.16465668208
 05/04  22:00:00,86.7409163868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/04  23:00:00,120.796165822,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993872213,0.0,2.335,1.1643872213
 05/04  24:00:00,90.9306194614,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  01:00:00,82.662492126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  02:00:00,81.4841417322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925197258,0.0,2.335,1.16425197258
 05/05  03:00:00,80.342838973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  04:00:00,102.013655528,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  05:00:00,91.4426227949,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925414084,0.0,2.335,1.16425414084
 05/05  06:00:00,147.113571838,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,300.807899664,296.117899664,4.67,0.02
 05/05  07:00:00,149.199818152,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,265.803561238,259.969056407,4.67,1.1645048302
 05/05  08:00:00,216.580159819,33.5326445657,0.0281313221625,0.0,34.9369000822,32.3179380704,220.434388818,212.241888818,8.1725,0.02
 05/05  09:00:00,241.053634006,33.5326445657,0.141710655472,0.0,62.886420148,41.4019203762,184.630602702,172.958070883,10.5075,1.16503181966
 05/05  10:00:00,231.851279155,33.5326445657,0.468666302282,0.0,62.886420148,41.4019203762,164.718036134,153.045304704,10.5075,1.16523142977
 05/05  11:00:00,262.506379444,33.5326445657,0.721331532519,0.0,62.886420148,41.4019203762,146.285692036,133.467125709,10.5075,2.31106632631
 05/05  12:00:00,243.345749883,33.5326445657,0.853602535924,0.0,62.886420148,41.4019203762,134.86980607,123.196475695,10.5075,1.16583037554
 05/05  13:00:00,240.810047847,33.5326445657,1.0339187817,0.0,62.886420148,41.4019203762,125.281956139,112.463131353,10.5075,2.31132478593
 05/05  14:00:00,237.399251037,33.5326445657,1.27690786021,0.0,62.886420148,41.4019203762,118.254043845,106.581078542,10.5075,1.16546530265
 05/05  15:00:00,233.818007483,33.5326445657,1.48955376661,0.0,62.886420148,41.4019203762,115.288726482,103.615946379,10.5075,1.16528010296
 05/05  16:00:00,233.250159672,33.5326445657,1.48117942337,0.0,62.886420148,41.4019203762,120.920472613,109.247767644,10.5075,1.16520496945
 05/05  17:00:00,232.663360171,33.5326445657,1.25750934405,0.0,62.886420148,41.4019203762,134.955849853,122.137572571,10.5075,2.31077728205
 05/05  18:00:00,231.030579388,33.5326445657,0.698011438162,0.0,41.9242800987,36.8599292233,151.936180276,141.43108204,9.34,1.16509823589
 05/05  19:00:00,214.201271539,33.5326445657,0.388632984246,0.0,41.9242800987,36.8599292233,177.168083502,166.663163081,9.34,1.1649204212
 05/05  20:00:00,195.815948449,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,197.444819693,188.107264456,8.1725,1.16505523623
 05/05  21:00:00,139.849605459,33.5326445657,0.00617863554822,0.0,13.9747600329,18.6919646116,179.386054758,174.696054758,4.67,0.02
 05/05  22:00:00,80.2881845144,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952700342,0.0,2.335,1.16452700342
 05/05  23:00:00,115.484716768,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/05  24:00:00,84.9622729739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928714364,0.0,2.335,1.16428714364
 05/06  01:00:00,75.731199087,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  02:00:00,75.4643711998,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  03:00:00,84.4170934936,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,18.0540353706,15.1384541084,1.75125,1.16433126221
 05/06  04:00:00,91.1206815372,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,18.2477506879,16.4765006879,1.75125,0.02
 05/06  05:00:00,84.9162779881,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,32.883019694,29.9674239931,1.75125,1.16434570092
 05/06  06:00:00,115.049099337,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,394.517896375,390.995396375,3.5025,0.02
 05/06  07:00:00,124.317221579,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,340.368600281,335.701466973,3.5025,1.16463330752
 05/06  08:00:00,187.616847275,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,293.178217889,287.320717889,5.8375,0.02
 05/06  09:00:00,205.019468771,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,245.061279527,234.556458746,9.34,1.16482078121
 05/06  10:00:00,230.18063881,33.5326445657,0.0333697984764,0.0,62.886420148,41.4019203762,206.547423003,194.874719949,10.5075,1.16520305408
 05/06  11:00:00,261.072354663,33.5326445657,0.208352864379,0.0,62.886420148,41.4019203762,176.571786228,163.753513546,10.5075,2.31077268197
 05/06  12:00:00,241.827271939,33.5326445657,0.509330646592,0.0,62.886420148,41.4019203762,156.297847244,144.624733433,10.5075,1.16561381103
 05/06  13:00:00,239.006383022,33.5326445657,0.703520259009,0.0,62.886420148,41.4019203762,142.874542544,130.05577277,10.5075,2.31126977381
 05/06  14:00:00,235.486037465,33.5326445657,0.884002837657,0.0,62.886420148,41.4019203762,131.611744553,119.939005293,10.5075,1.16523926003
 05/06  15:00:00,232.407267261,33.5326445657,1.10314137969,0.0,62.886420148,41.4019203762,123.407590718,111.734637013,10.5075,1.16545370491
 05/06  16:00:00,232.670327899,33.5326445657,1.3292062941,0.0,62.886420148,41.4019203762,119.34341135,107.670547862,10.5075,1.16536348788
 05/06  17:00:00,232.467866876,33.5326445657,1.26841926987,0.0,62.886420148,41.4019203762,127.556673655,114.738734436,10.5075,2.31043921954
 05/06  18:00:00,217.039998951,33.5326445657,0.404485060742,0.0,34.9369000822,32.3179380704,153.527937881,144.190153492,8.1725,1.16528438898
 05/06  19:00:00,177.27640183,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,180.781242938,173.778637418,5.8375,1.16510552024
 05/06  20:00:00,173.410107397,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,203.670547067,196.668237337,5.8375,1.16480972959
 05/06  21:00:00,130.537888347,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,179.541871935,176.019371935,3.5025,0.02
 05/06  22:00:00,78.1824445769,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91584651592,0.0,1.75125,1.16459651592
 05/06  23:00:00,113.328022593,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/06  24:00:00,82.9494955999,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566509258,0.0,1.75125,1.16441509258
 05/07  01:00:00,75.7228731432,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/07  02:00:00,75.3902318986,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555865387,0.0,1.75125,1.16430865387
 05/07  03:00:00,79.7501922941,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,9.16310484388,7.39185484388,1.75125,0.02
 05/07  04:00:00,95.5839552201,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,26.7818791447,25.0106291447,1.75125,0.02
 05/07  05:00:00,77.0180914794,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,22.0708950261,19.1553033716,1.75125,1.16434165458
 05/07  06:00:00,114.932605782,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,427.207336283,423.684836283,3.5025,0.02
 05/07  07:00:00,124.637179358,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,351.501209879,347.978709879,3.5025,0.02
 05/07  08:00:00,160.92467579,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,276.954839085,272.287929805,3.5025,1.16440927967
 05/07  09:00:00,134.099145574,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,235.013425339,231.490925339,3.5025,0.02
 05/07  10:00:00,170.268003714,33.5326445657,0.0264092836984,0.0,27.9495200658,27.7759469175,182.788690008,174.619013801,7.005,1.16467620734
 05/07  11:00:00,203.553212876,33.5326445657,0.0386244833579,0.0,27.9495200658,27.7759469175,150.04610331,141.876127184,7.005,1.16497612604
 05/07  12:00:00,213.387175118,33.5326445657,0.460581500976,0.0,41.9242800987,36.8599292233,126.570208761,116.0651817,9.34,1.16502706089
 05/07  13:00:00,213.207543354,33.5326445657,0.936087358354,0.0,41.9242800987,36.8599292233,106.034006677,95.5289871606,9.34,1.16501951647
 05/07  14:00:00,211.184673777,33.5326445657,1.26148782776,0.0,41.9242800987,36.8599292233,91.9844476529,81.4794984938,9.34,1.16494915914
 05/07  15:00:00,209.049113515,33.5326445657,1.67229235256,0.0,41.9242800987,36.8599292233,83.1306569979,72.6257233827,9.34,1.16493361522
 05/07  16:00:00,208.765559838,33.5326445657,1.75899238776,0.0,41.9242800987,36.8599292233,84.2500974413,73.7451282188,9.34,1.16496922247
 05/07  17:00:00,178.474994701,33.5326445657,0.730457494648,0.0,27.9495200658,27.7759469175,99.4638771026,91.2939898637,7.005,1.16488723889
 05/07  18:00:00,183.685103672,33.5326445657,0.0640937111848,0.0,13.9747600329,18.6919646116,114.587492293,108.752759323,4.67,1.16473296985
 05/07  19:00:00,168.772320705,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,137.216087399,131.381320746,4.67,1.16476665303
 05/07  20:00:00,164.862553729,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,147.061639241,142.371639241,4.67,0.02
 05/07  21:00:00,147.73467243,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,125.914951259,120.080463038,4.67,1.1644882212
 05/07  22:00:00,80.9108405372,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
