Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/07  23:00:00,115.883082848,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559047137,0.0,1.75125,1.16434047137
 05/07  24:00:00,86.8287225031,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/08  01:00:00,81.6182873874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  02:00:00,81.2495284463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927657392,0.0,2.335,1.16427657392
 05/08  03:00:00,81.2806535018,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  04:00:00,88.0409224431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  05:00:00,73.8677701631,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926746241,0.0,2.335,1.16426746241
 05/08  06:00:00,132.095163006,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,249.004373313,244.314373313,4.67,0.02
 05/08  07:00:00,144.141906664,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,202.93618757,198.24618757,4.67,0.02
 05/08  08:00:00,225.774175814,33.5326445657,0.135370860338,0.0,34.9369000822,32.3179380704,153.046396982,143.709104963,8.1725,1.16479201978
 05/08  09:00:00,255.382891317,33.5326445657,1.21677739263,0.0,62.886420148,41.4019203762,108.20940008,96.5370089206,10.5075,1.16489115893
 05/08  10:00:00,244.299994875,33.5326445657,1.71400939138,0.0,62.886420148,41.4019203762,94.2284645917,82.5558789209,10.5075,1.16508567077
 05/08  11:00:00,274.306929521,33.5326445657,2.27497567296,0.0,62.886420148,41.4019203762,79.5348033586,66.7162121928,10.5075,2.31109116589
 05/08  12:00:00,256.426200539,33.5326445657,2.57887463263,0.0,62.886420148,41.4019203762,70.6461794717,58.9730121275,10.5075,1.16566734418
 05/08  13:00:00,251.756446849,33.5326445657,2.57888601408,0.0,62.886420148,41.4019203762,74.3463711636,61.5275301737,10.5075,2.31134098992
 05/08  14:00:00,247.829619213,33.5326445657,2.57780452834,0.0,62.886420148,41.4019203762,73.6336064667,61.9608149508,10.5075,1.16529151587
 05/08  15:00:00,244.831422853,33.5326445657,2.72652728311,0.0,62.886420148,41.4019203762,70.6933242578,59.0204472557,10.5075,1.16537700211
 05/08  16:00:00,243.357115217,33.5326445657,2.62639186631,0.0,62.886420148,41.4019203762,78.20008583,66.5272833169,10.5075,1.1653025131
 05/08  17:00:00,239.395372795,33.5326445657,2.33048129423,0.0,62.886420148,41.4019203762,93.9895642004,81.1716637531,10.5075,2.3104004473
 05/08  18:00:00,234.670758009,33.5326445657,1.34643695136,0.0,41.9242800987,36.8599292233,112.448860309,101.94369626,9.34,1.16516404901
 05/08  19:00:00,222.530021141,33.5326445657,0.879037112599,0.0,41.9242800987,36.8599292233,134.973823688,124.468879781,9.34,1.16494390773
 05/08  20:00:00,203.15815718,33.5326445657,0.353661941204,0.0,34.9369000822,32.3179380704,159.960790656,150.623436214,8.1725,1.16485444226
 05/08  21:00:00,145.444339067,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,142.319567957,137.629567957,4.67,0.02
 05/08  22:00:00,81.3293658745,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950790163,0.0,2.335,1.16450790163
 05/08  23:00:00,116.318471164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/08  24:00:00,86.0784110444,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  01:00:00,78.7488998142,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925482076,0.0,2.335,1.16425482076
 05/09  02:00:00,78.3104472098,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  03:00:00,77.7765033238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  04:00:00,109.160201884,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,18.2357459877,14.7364714316,2.335,1.16427455608
 05/09  05:00:00,95.7246794669,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,18.1513102939,15.7963102939,2.335,0.02
 05/09  06:00:00,145.772482302,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,382.683913144,377.993913144,4.67,0.02
 05/09  07:00:00,148.09645425,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,317.301016564,311.466461877,4.67,1.16455468782
 05/09  08:00:00,215.876830548,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,253.827657702,244.490444678,8.1725,1.1647130245
 05/09  09:00:00,240.982041953,33.5326445657,0.134236227144,0.0,62.886420148,41.4019203762,190.785218467,180.257718467,10.5075,0.02
 05/09  10:00:00,232.745696986,33.5326445657,0.612826099193,0.0,62.886420148,41.4019203762,153.745281101,140.927419481,10.5075,2.31036161984
 05/09  11:00:00,265.724374853,33.5326445657,1.05530711135,0.0,62.886420148,41.4019203762,122.092411998,110.419401325,10.5075,1.16551067273
 05/09  12:00:00,250.486886821,33.5326445657,1.75710100258,0.0,62.886420148,41.4019203762,96.046051916,83.2272912558,10.5075,2.31126066025
 05/09  13:00:00,250.830020694,33.5326445657,2.59402433748,0.0,62.886420148,41.4019203762,72.3354993815,60.6623685864,10.5075,1.16563079516
 05/09  14:00:00,249.196049845,33.5326445657,3.27872906308,0.0,62.886420148,41.4019203762,56.7204794913,45.0475634346,10.5075,1.16541605668
 05/09  15:00:00,247.496435035,33.5326445657,3.92328648057,0.0,62.886420148,41.4019203762,44.5294850948,31.7115896696,10.5075,2.31039542514
 05/09  16:00:00,248.481575926,33.5326445657,4.20205407442,0.0,62.886420148,41.4019203762,40.5359808893,28.8631289988,10.5075,1.16535189052
 05/09  17:00:00,247.894130949,33.5326445657,4.11661213742,0.0,62.886420148,41.4019203762,44.9633522497,33.2905563948,10.5075,1.16529585497
 05/09  18:00:00,244.686220664,33.5326445657,3.09927010286,0.0,41.9242800987,36.8599292233,58.852094556,48.3470323594,9.34,1.16506219659
 05/09  19:00:00,223.251944287,33.5326445657,2.40919790371,0.0,41.9242800987,36.8599292233,80.4080207107,69.9031012108,9.34,1.16491949983
 05/09  20:00:00,205.5429407,33.5326445657,1.40333751504,0.0,34.9369000822,32.3179380704,96.4301015249,87.0925484678,8.1725,1.16505305713
 05/09  21:00:00,147.280811745,33.5326445657,0.202898638171,0.0,13.9747600329,18.6919646116,74.6264018266,68.791615254,4.67,1.16478657257
 05/09  22:00:00,87.7330624607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/09  23:00:00,120.891490784,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936726985,0.0,2.335,1.16436726985
 05/09  24:00:00,92.1397669413,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  01:00:00,83.9136037799,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  02:00:00,83.1926173922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927732401,0.0,2.335,1.16427732401
 05/10  03:00:00,82.5808179115,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  04:00:00,88.551708086,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  05:00:00,73.9888300204,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  06:00:00,131.928291431,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,257.029046751,251.19475565,4.67,1.164291101
 05/10  07:00:00,143.037412359,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,227.257089641,222.567089641,4.67,0.02
 05/10  08:00:00,220.786438238,33.5326445657,0.0550681681297,0.0,34.9369000822,32.3179380704,194.168414306,184.831120641,8.1725,1.16479366454
 05/10  09:00:00,248.334567176,33.5326445657,0.427444622249,0.0,62.886420148,41.4019203762,159.256582678,147.584065922,10.5075,1.16501675609
 05/10  10:00:00,241.360491106,33.5326445657,0.788223992571,0.0,62.886420148,41.4019203762,136.916540544,125.243788826,10.5075,1.16525171758
 05/10  11:00:00,273.411001486,33.5326445657,0.97958744946,0.0,62.886420148,41.4019203762,121.139818749,109.466734936,10.5075,1.16558381256
 05/10  12:00:00,255.407089501,33.5326445657,0.967727152888,0.0,62.886420148,41.4019203762,123.441204504,110.622352501,10.5075,2.3113520032
 05/10  13:00:00,251.794825657,33.5326445657,0.947741826578,0.0,62.886420148,41.4019203762,126.366647481,113.548013267,10.5075,2.31113421427
 05/10  14:00:00,248.281941546,33.5326445657,0.933284742748,0.0,62.886420148,41.4019203762,127.169451973,115.496469507,10.5075,1.16548246521
 05/10  15:00:00,245.386865306,33.5326445657,0.937558777519,0.0,62.886420148,41.4019203762,127.487224456,115.81445734,10.5075,1.16526711606
 05/10  16:00:00,245.973262238,33.5326445657,0.92942519802,0.0,62.886420148,41.4019203762,130.016393997,118.343703737,10.5075,1.1651902604
 05/10  17:00:00,246.156030258,33.5326445657,0.90906452896,0.0,62.886420148,41.4019203762,134.17559242,122.502686532,10.5075,1.16540588756
 05/10  18:00:00,244.077785198,33.5326445657,0.630187121594,0.0,41.9242800987,36.8599292233,141.783928183,130.133689329,9.34,2.3102388539
 05/10  19:00:00,233.63025118,33.5326445657,0.499720673545,0.0,41.9242800987,36.8599292233,150.162511578,140.802511578,9.34,0.02
 05/10  20:00:00,217.535098886,33.5326445657,0.214389392836,0.0,34.9369000822,32.3179380704,157.805975428,148.468461514,8.1725,1.16501391401
 05/10  21:00:00,158.743335778,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,124.546560528,118.711797067,4.67,1.16476346084
 05/10  22:00:00,97.3974635697,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994973955,0.0,2.335,1.1644973955
 05/10  23:00:00,131.257811034,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/10  24:00:00,102.368463039,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  01:00:00,93.8723378307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928145606,0.0,2.335,1.16428145606
 05/11  02:00:00,92.4927975963,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  03:00:00,91.7709066234,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  04:00:00,97.7967672786,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929030905,0.0,2.335,1.16429030905
 05/11  05:00:00,83.1264898744,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  06:00:00,140.742135673,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,254.136603688,249.446603688,4.67,0.02
 05/11  07:00:00,153.407110426,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,231.130602502,225.296051482,4.67,1.16455101947
 05/11  08:00:00,229.345962094,33.5326445657,0.0246626408033,0.0,34.9369000822,32.3179380704,200.659953091,192.467453091,8.1725,0.02
 05/11  09:00:00,257.330295646,33.5326445657,0.175722049046,0.0,62.886420148,41.4019203762,169.505643393,157.833159841,10.5075,1.16498355125
 05/11  10:00:00,249.224545059,33.5326445657,0.440810932013,0.0,62.886420148,41.4019203762,154.509572179,142.836945697,10.5075,1.1651264819
 05/11  11:00:00,277.843881458,33.5326445657,0.579153516283,0.0,62.886420148,41.4019203762,142.750349441,129.931852276,10.5075,2.31099716448
 05/11  12:00:00,260.091372846,33.5326445657,0.642041460322,0.0,62.886420148,41.4019203762,137.952209539,126.279121461,10.5075,1.16558807772
 05/11  13:00:00,257.90600083,33.5326445657,0.741128750134,0.0,62.886420148,41.4019203762,132.93710515,120.118426241,10.5075,2.31117890949
 05/11  14:00:00,253.671202475,33.5326445657,0.776365657929,0.0,62.886420148,41.4019203762,130.270429384,118.597670037,10.5075,1.16525934727
 05/11  15:00:00,250.738124127,33.5326445657,0.783879218802,0.0,62.886420148,41.4019203762,130.697860191,119.024995444,10.5075,1.16536474787
 05/11  16:00:00,250.857895112,33.5326445657,0.784706979849,0.0,62.886420148,41.4019203762,133.743906182,120.925938234,10.5075,2.31046794724
 05/11  17:00:00,249.587758147,33.5326445657,0.704717915914,0.0,62.886420148,41.4019203762,143.222510786,131.549600603,10.5075,1.16541018309
 05/11  18:00:00,245.04139545,33.5326445657,0.361512966427,0.0,41.9242800987,36.8599292233,158.181937055,147.676787417,9.34,1.16514963794
 05/11  19:00:00,232.920765568,33.5326445657,0.185310999616,0.0,41.9242800987,36.8599292233,174.128296466,163.623330867,9.34,1.16496559834
 05/11  20:00:00,215.038490476,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,187.311752258,177.974374941,8.1725,1.16487731756
 05/11  21:00:00,155.221334948,33.5326445657,0.00622526199038,0.0,13.9747600329,18.6919646116,160.165968822,155.475968822,4.67,0.02
 05/11  22:00:00,92.1067500711,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952856233,0.0,2.335,1.16452856233
 05/11  23:00:00,125.789829236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/11  24:00:00,93.913982498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924814356,0.0,2.335,1.16424814356
 05/12  01:00:00,85.5122166203,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  02:00:00,83.8560191784,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  03:00:00,82.7389304906,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929280636,0.0,2.335,1.16429280636
 05/12  04:00:00,104.31035524,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  05:00:00,99.5509560561,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,14.3273081336,11.9723081336,2.335,0.02
 05/12  06:00:00,148.201409905,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,367.865623588,362.031396538,4.67,1.16422704904
 05/12  07:00:00,151.041522941,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,331.76214379,327.07214379,4.67,0.02
 05/12  08:00:00,218.010733539,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,302.282175692,292.944902007,8.1725,1.16477368517
 05/12  09:00:00,243.220921585,33.5326445657,0.0195999483841,0.0,62.886420148,41.4019203762,265.531796519,253.859467103,10.5075,1.16482941643
 05/12  10:00:00,233.745583382,33.5326445657,0.0,0.0,62.886420148,41.4019203762,254.134298453,242.461737801,10.5075,1.16506065205
 05/12  11:00:00,264.421132464,33.5326445657,0.0,0.0,62.886420148,41.4019203762,239.590529565,227.91764098,10.5075,1.16538858464
 05/12  12:00:00,245.120654918,33.5326445657,0.0,0.0,62.886420148,41.4019203762,233.205853784,220.387046938,10.5075,2.31130684601
 05/12  13:00:00,242.090990837,33.5326445657,0.0,0.0,62.886420148,41.4019203762,231.486594592,219.813619997,10.5075,1.16547459487
 05/12  14:00:00,237.91184167,33.5326445657,0.0,0.0,62.886420148,41.4019203762,235.463073887,222.644991357,10.5075,2.31058253026
 05/12  15:00:00,234.538887555,33.5326445657,0.0,0.0,62.886420148,41.4019203762,232.784639086,221.111811707,10.5075,1.16532737865
 05/12  16:00:00,234.610936865,33.5326445657,0.0,0.0,62.886420148,41.4019203762,233.82729771,222.154545286,10.5075,1.16525242418
 05/12  17:00:00,234.371174482,33.5326445657,0.0,0.0,62.886420148,41.4019203762,237.582364322,225.909676858,10.5075,1.16518746349
 05/12  18:00:00,232.78778003,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,245.577576834,235.072344498,9.34,1.16523233601
 05/12  19:00:00,213.583138846,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,255.211551958,244.706683963,9.34,1.16486799494
 05/12  20:00:00,198.565439795,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,258.382600379,249.0450987,8.1725,1.16500167965
 05/12  21:00:00,142.300853289,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,234.644507223,228.809725463,4.67,1.16478175979
 05/12  22:00:00,83.981118475,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/12  23:00:00,119.216030006,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934398738,0.0,2.335,1.16434398738
 05/12  24:00:00,87.979815869,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/13  01:00:00,78.2891289621,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/13  02:00:00,77.3862264653,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563205644,0.0,1.75125,1.16438205644
 05/13  03:00:00,90.5348810691,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,22.4269031644,20.6556531644,1.75125,0.02
 05/13  04:00:00,97.1630550957,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,24.9766232774,22.0610357752,1.75125,1.1643375022
 05/13  05:00:00,78.5221868707,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,18.5102272946,16.7389772946,1.75125,0.02
 05/13  06:00:00,115.524014248,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,406.081419112,402.558919112,3.5025,0.02
 05/13  07:00:00,124.711230012,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,359.225531954,354.558351695,3.5025,1.16468025915
 05/13  08:00:00,188.65193138,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,315.817611507,308.815296361,5.8375,1.16481514647
 05/13  09:00:00,207.458094548,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,263.936101952,254.576101952,9.34,0.02
 05/13  10:00:00,233.309321927,33.5326445657,0.0203787387474,0.0,62.886420148,41.4019203762,239.71061859,226.892745696,10.5075,2.31037289428
 05/13  11:00:00,264.283697031,33.5326445657,0.0294742901254,0.0,62.886420148,41.4019203762,209.286662097,197.613779961,10.5075,1.1653821357
 05/13  12:00:00,245.015013761,33.5326445657,0.0,0.0,62.886420148,41.4019203762,200.086553485,188.413496867,10.5075,1.16555661746
 05/13  13:00:00,243.412027915,33.5326445657,0.0917055200861,0.0,62.886420148,41.4019203762,181.722694074,168.904081087,10.5075,2.31111298729
 05/13  14:00:00,240.658574784,33.5326445657,0.3195153078,0.0,62.886420148,41.4019203762,163.777463155,152.10475971,10.5075,1.16520344477
 05/13  15:00:00,238.666319824,33.5326445657,0.332645431779,0.0,62.886420148,41.4019203762,162.876324006,151.203413946,10.5075,1.16541006033
 05/13  16:00:00,238.205989627,33.5326445657,0.399812403428,0.0,62.886420148,41.4019203762,161.953061676,149.135013375,10.5075,2.31054830148
 05/13  17:00:00,237.456549402,33.5326445657,0.44468800669,0.0,62.886420148,41.4019203762,162.331236628,150.658346154,10.5075,1.16539047427
 05/13  18:00:00,220.392284434,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,185.172395402,175.834674466,8.1725,1.16522093591
 05/13  19:00:00,177.904941142,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,203.128053051,196.12547931,5.8375,1.16507374044
 05/13  20:00:00,177.452414088,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,216.895924847,209.89361863,5.8375,1.16480621636
 05/13  21:00:00,133.938143954,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,198.430744434,194.908244434,3.5025,0.02
 05/13  22:00:00,82.6201904606,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91585199655,0.0,1.75125,1.16460199655
 05/13  23:00:00,117.614011862,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567629187,0.0,1.75125,1.16442629187
 05/13  24:00:00,86.9097521625,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  01:00:00,79.383280181,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  02:00:00,78.4961389465,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556215245,0.0,1.75125,1.16431215245
 05/14  03:00:00,77.6273859942,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  04:00:00,97.4718536372,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,23.5092491582,21.7379991582,1.75125,0.02
 05/14  05:00:00,83.3696935109,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,24.2661681543,21.3506491182,1.75125,1.16426903614
 05/14  06:00:00,115.819448687,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,412.659551692,409.137051692,3.5025,0.02
 05/14  07:00:00,125.404833493,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,357.74702883,353.080108703,3.5025,1.16442012674
 05/14  08:00:00,162.142805546,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,289.74230816,286.21980816,3.5025,0.02
 05/14  09:00:00,136.312084729,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,256.525738122,251.858735833,3.5025,1.16450228861
 05/14  10:00:00,171.167371468,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,211.446060139,204.421060139,7.005,0.02
 05/14  11:00:00,200.794973288,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,191.576515669,183.406602474,7.005,1.16491319512
 05/14  12:00:00,208.171065425,33.5326445657,0.0500671106107,0.0,41.9242800987,36.8599292233,161.494141525,150.989058398,9.34,1.1650831269
 05/14  13:00:00,206.823776822,33.5326445657,0.212107028488,0.0,41.9242800987,36.8599292233,145.582147513,135.077235665,9.34,1.1649118489
 05/14  14:00:00,204.347787505,33.5326445657,0.490138378441,0.0,41.9242800987,36.8599292233,131.447005676,120.94194575,9.34,1.16505992629
 05/14  15:00:00,201.031362177,33.5326445657,0.624335563512,0.0,41.9242800987,36.8599292233,126.796075549,116.291040944,9.34,1.16503460524
 05/14  16:00:00,200.777117634,33.5326445657,0.680118719361,0.0,41.9242800987,36.8599292233,125.578689942,115.073630184,9.34,1.16505975843
 05/14  17:00:00,171.523027734,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,144.375194834,136.205225894,7.005,1.16496894041
 05/14  18:00:00,178.136148572,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,154.107250825,148.272443377,4.67,1.16480744781
 05/14  19:00:00,159.720414083,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,172.559633013,166.724801606,4.67,1.16483140637
 05/14  20:00:00,160.355966747,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,190.437673571,185.747673571,4.67,0.02
 05/14  21:00:00,145.752529252,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,166.654812549,160.820264327,4.67,1.16454822246
 05/14  22:00:00,79.3775413837,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/14  23:00:00,114.356368418,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556560574,0.0,1.75125,1.16431560574
 05/14  24:00:00,84.6546381559,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/15  01:00:00,79.5613394176,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  02:00:00,79.0939766736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925264547,0.0,2.335,1.16425264547
 05/15  03:00:00,78.6522809752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  04:00:00,89.2546113608,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,9.62302863313,7.26802863313,2.335,0.02
 05/15  05:00:00,84.4859753783,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,22.6455718634,19.146291154,2.335,1.16428070941
 05/15  06:00:00,130.000486873,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,355.700915843,351.010915843,4.67,0.02
 05/15  07:00:00,140.101028787,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,294.543012367,289.853012367,4.67,0.02
 05/15  08:00:00,218.409446543,33.5326445657,0.0250411281434,0.0,34.9369000822,32.3179380704,220.610971587,211.273726004,8.1725,1.16474558343
 05/15  09:00:00,247.981548737,33.5326445657,0.244461518848,0.0,62.886420148,41.4019203762,161.851736518,150.179215537,10.5075,1.16502098077
 05/15  10:00:00,241.13147196,33.5326445657,0.676213595634,0.0,62.886420148,41.4019203762,136.869366873,125.196769147,10.5075,1.16509772626
 05/15  11:00:00,271.815059547,33.5326445657,0.905088927031,0.0,62.886420148,41.4019203762,123.306836781,110.488265744,10.5075,2.31107103631
 05/15  12:00:00,255.11022994,33.5326445657,1.05289286501,0.0,62.886420148,41.4019203762,112.165862386,100.492723224,10.5075,1.1656391615
 05/15  13:00:00,253.087949158,33.5326445657,1.31828481482,0.0,62.886420148,41.4019203762,102.444957719,89.6262059493,10.5075,2.31125176918
 05/15  14:00:00,246.01351323,33.5326445657,1.20759780054,0.0,62.886420148,41.4019203762,110.714062232,99.0413264224,10.5075,1.16523580968
 05/15  15:00:00,242.955329854,33.5326445657,1.2372428272,0.0,62.886420148,41.4019203762,111.262542961,99.5897329406,10.5075,1.16531002028
 05/15  16:00:00,246.11437444,33.5326445657,1.55827840223,0.0,62.886420148,41.4019203762,100.706434164,89.0337080668,10.5075,1.16522609713
 05/15  17:00:00,246.928029594,33.5326445657,1.88322789692,0.0,62.886420148,41.4019203762,94.4984282372,82.8257761941,10.5075,1.16515204315
 05/15  18:00:00,244.048206073,33.5326445657,1.36658515693,0.0,41.9242800987,36.8599292233,100.606708622,88.9564337877,9.34,2.31027483391
 05/15  19:00:00,230.788008564,33.5326445657,0.973940595946,0.0,41.9242800987,36.8599292233,115.16573758,105.80573758,9.34,0.02
 05/15  20:00:00,212.888314733,33.5326445657,0.466038838302,0.0,34.9369000822,32.3179380704,139.28249853,129.944976154,8.1725,1.16502237639
 05/15  21:00:00,153.95714235,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,121.710927197,115.876159734,4.67,1.16476746301
 05/15  22:00:00,90.9462229841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949816884,0.0,2.335,1.16449816884
 05/15  23:00:00,124.80474853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/15  24:00:00,95.114768319,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  01:00:00,86.8593518088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928083957,0.0,2.335,1.16428083957
 05/16  02:00:00,85.6015962734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  03:00:00,84.5625538947,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  04:00:00,105.630686499,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928710822,0.0,2.335,1.16428710822
 05/16  05:00:00,90.7226565923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  06:00:00,148.626615915,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,340.3115279,335.6215279,4.67,0.02
 05/16  07:00:00,153.667683781,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,272.019064472,266.184522817,4.67,1.16454165498
 05/16  08:00:00,222.789686978,33.5326445657,0.0320356678045,0.0,34.9369000822,32.3179380704,210.730467054,202.537967054,8.1725,0.02
 05/16  09:00:00,253.237959778,33.5326445657,0.459412954096,0.0,62.886420148,41.4019203762,149.360945911,137.688482171,10.5075,1.16496374016
 05/16  10:00:00,247.30254686,33.5326445657,1.13842785776,0.0,62.886420148,41.4019203762,109.150472352,97.4778744034,10.5075,1.16509794851
 05/16  11:00:00,278.172111221,33.5326445657,1.83874907098,0.0,62.886420148,41.4019203762,83.7312431983,70.912504911,10.5075,2.31123828728
 05/16  12:00:00,262.442865355,33.5326445657,2.48065670668,0.0,62.886420148,41.4019203762,64.5842899252,52.9112583941,10.5075,1.16553153108
 05/16  13:00:00,261.378409074,33.5326445657,3.14275506845,0.0,62.886420148,41.4019203762,48.3784193432,35.5595298953,10.5075,2.31138944789
 05/16  14:00:00,258.683926298,33.5326445657,3.78446227027,0.0,62.886420148,41.4019203762,34.3925775889,22.7196010751,10.5075,1.16547651375
 05/16  15:00:00,254.98609439,33.5326445657,4.23271050782,0.0,62.886420148,41.4019203762,28.4677064091,16.794927733,10.5075,1.16527867615
 05/16  16:00:00,253.817428251,33.5326445657,4.4482523825,0.0,62.886420148,41.4019203762,29.1129094322,17.4402208228,10.5075,1.16518860943
 05/16  17:00:00,252.069986894,33.5326445657,4.56338602506,0.0,62.886420148,41.4019203762,34.5004984431,21.682309557,10.5075,2.31068888612
 05/16  18:00:00,248.683457446,33.5326445657,3.67294158093,0.0,41.9242800987,36.8599292233,43.4469263253,32.9418908022,9.34,1.16503552311
 05/16  19:00:00,227.724212809,33.5326445657,2.98021848361,0.0,41.9242800987,36.8599292233,61.3547442184,50.8496813544,9.34,1.16506286403
 05/16  20:00:00,209.221908107,33.5326445657,1.93949598418,0.0,34.9369000822,32.3179380704,78.1009341991,68.763470862,8.1725,1.16496333717
 05/16  21:00:00,147.819814329,33.5326445657,0.445168701747,0.0,13.9747600329,18.6919646116,57.8727938423,53.1827938423,4.67,0.02
 05/16  22:00:00,87.8116993057,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949815444,0.0,2.335,1.16449815444
 05/16  23:00:00,121.931396765,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/16  24:00:00,93.1138832491,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926013457,0.0,2.335,1.16426013457
 05/17  01:00:00,84.0044038355,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  02:00:00,83.1296424152,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  03:00:00,82.7318043072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923041105,0.0,2.335,1.16423041105
 05/17  04:00:00,89.0885210777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  05:00:00,75.233254861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  06:00:00,135.113311438,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,209.640063627,204.950063627,4.67,0.02
 05/17  07:00:00,150.523468104,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,177.452475764,171.617956973,4.67,1.16451879053
 05/17  08:00:00,231.083884956,33.5326445657,0.232882707008,0.0,34.9369000822,32.3179380704,140.78488344,131.447594102,8.1725,1.1647893375
 05/17  09:00:00,263.550725214,33.5326445657,1.35514012506,0.0,62.886420148,41.4019203762,98.7856163076,87.1132356748,10.5075,1.16488063276
 05/17  10:00:00,255.704612464,33.5326445657,2.03908075329,0.0,62.886420148,41.4019203762,77.931186136,66.2585405265,10.5075,1.16514560949
 05/17  11:00:00,286.440456278,33.5326445657,2.75899156992,0.0,62.886420148,41.4019203762,55.3643665063,43.6913269754,10.5075,1.16553953084
 05/17  12:00:00,271.674085385,33.5326445657,3.20519140858,0.0,62.886420148,41.4019203762,43.4887002885,30.6699240542,10.5075,2.3112762343
 05/17  13:00:00,267.955350953,33.5326445657,3.4047571918,0.0,62.886420148,41.4019203762,37.3318440435,25.6587243536,10.5075,1.16561968988
 05/17  14:00:00,266.208176085,33.5326445657,3.85100460884,0.0,62.886420148,41.4019203762,26.5990245114,14.926128561,10.5075,1.16539595037
 05/17  15:00:00,263.566236893,33.5326445657,3.96854746815,0.0,62.886420148,41.4019203762,26.7555868081,13.9377615476,10.5075,2.31032526052
 05/17  16:00:00,262.486545121,33.5326445657,3.67218112151,0.0,62.886420148,41.4019203762,33.1114618585,21.4386652933,10.5075,1.16529656521
 05/17  17:00:00,261.775574728,33.5326445657,3.41589039278,0.0,62.886420148,41.4019203762,42.4544701664,30.7817409258,10.5075,1.16522924057
 05/17  18:00:00,257.68807223,33.5326445657,2.62272021777,0.0,41.9242800987,36.8599292233,54.952857387,44.4476151909,9.34,1.16524219607
 05/17  19:00:00,243.79496748,33.5326445657,1.85717825681,0.0,41.9242800987,36.8599292233,83.7472047778,73.2421533487,9.34,1.16505142911
 05/17  20:00:00,222.349476107,33.5326445657,0.856787524842,0.0,34.9369000822,32.3179380704,109.168925815,99.8314703692,8.1725,1.16495544537
 05/17  21:00:00,160.672987007,33.5326445657,0.021147142197,0.0,13.9747600329,18.6919646116,85.5135775411,79.6788948371,4.67,1.16468270404
 05/17  22:00:00,98.7913559105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  23:00:00,132.579373509,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/17  24:00:00,104.732177007,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924910746,0.0,2.335,1.16424910746
 05/18  01:00:00,96.2625126707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  02:00:00,95.0538515166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  03:00:00,94.2443343558,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929038254,0.0,2.335,1.16429038254
 05/18  04:00:00,100.187826498,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  05:00:00,85.5933238531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  06:00:00,142.725916213,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,216.945422414,211.111129506,4.67,1.16429290798
 05/18  07:00:00,155.132975454,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,199.357294176,194.667294176,4.67,0.02
 05/18  08:00:00,231.381183157,33.5326445657,0.0640505115488,0.0,34.9369000822,32.3179380704,171.100632342,161.763385661,8.1725,1.16474668115
 05/18  09:00:00,260.952585598,33.5326445657,0.670114827933,0.0,62.886420148,41.4019203762,134.168226352,122.49585249,10.5075,1.16487386235
 05/18  10:00:00,257.168559328,33.5326445657,1.20698096882,0.0,62.886420148,41.4019203762,101.047327386,89.3747338619,10.5075,1.16509352421
 05/18  11:00:00,291.481111274,33.5326445657,2.21154196214,0.0,62.886420148,41.4019203762,61.9677201429,50.2948120965,10.5075,1.16540804634
 05/18  12:00:00,280.777416578,33.5326445657,3.14155595228,0.0,62.886420148,41.4019203762,33.6455252613,20.8267142385,10.5075,2.31131102285
 05/18  13:00:00,278.795786898,33.5326445657,3.91760219523,0.0,62.886420148,41.4019203762,17.4237055011,5.75074149037,10.5075,1.16546401073
 05/18  14:00:00,271.215008385,33.5326445657,4.55557889607,0.0,62.886420148,41.4019203762,12.8180377152,0.0,10.5075,2.31053771522
 05/18  15:00:00,267.423135389,33.5326445657,5.4232256446,0.0,62.886420148,41.4019203762,11.6727910095,0.0,10.5075,1.16529100946
 05/18  16:00:00,267.802674179,33.5326445657,5.61687447135,0.0,62.886420148,41.4019203762,11.6727076804,0.0,10.5075,1.16520768039
 05/18  17:00:00,265.068766857,33.5326445657,5.15795084799,0.0,62.886420148,41.4019203762,12.6859963519,1.01336218166,10.5075,1.1651341702
 05/18  18:00:00,260.464329978,33.5326445657,4.09444597583,0.0,41.9242800987,36.8599292233,23.7884791381,13.2833095194,9.34,1.16516961871
 05/18  19:00:00,251.681813934,33.5326445657,3.51515947072,0.0,41.9242800987,36.8599292233,35.690000582,25.1849839396,9.34,1.16501664234
 05/18  20:00:00,231.803064352,33.5326445657,2.37369369608,0.0,34.9369000822,32.3179380704,50.0976297222,40.7602055014,8.1725,1.16492422088
 05/18  21:00:00,167.863073868,33.5326445657,0.69217425617,0.0,13.9747600329,18.6919646116,31.3410288827,25.5063299834,4.67,1.16469889927
 05/18  22:00:00,104.158897673,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/18  23:00:00,136.051999361,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935028841,0.0,2.335,1.16435028841
 05/18  24:00:00,107.592837544,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  01:00:00,97.2840041922,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  02:00:00,95.5107597785,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927083564,0.0,2.335,1.16427083564
 05/19  03:00:00,94.0704442397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  04:00:00,111.761717642,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  05:00:00,100.969437967,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925654161,0.0,2.335,1.16425654161
 05/19  06:00:00,160.026802664,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,189.828349263,185.138349263,4.67,0.02
 05/19  07:00:00,167.037434128,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,187.776566387,183.086566387,4.67,0.02
 05/19  08:00:00,232.813603913,33.5326445657,0.048869716093,0.0,34.9369000822,32.3179380704,171.626414537,162.289127414,8.1725,1.16478712351
 05/19  09:00:00,260.532354861,33.5326445657,0.534063955438,0.0,62.886420148,41.4019203762,143.683958137,132.011616236,10.5075,1.1648419007
 05/19  10:00:00,252.546369751,33.5326445657,0.680903169827,0.0,62.886420148,41.4019203762,135.437979946,123.76546358,10.5075,1.16501636597
 05/19  11:00:00,279.916002601,33.5326445657,0.784068799832,0.0,62.886420148,41.4019203762,126.881242105,115.208163943,10.5075,1.16557816164
 05/19  12:00:00,264.077476182,33.5326445657,0.883378253081,0.0,62.886420148,41.4019203762,121.043186867,108.224392549,10.5075,2.31129431845
 05/19  13:00:00,263.54801442,33.5326445657,0.969105372416,0.0,62.886420148,41.4019203762,114.737781686,103.06465292,10.5075,1.16562876686
 05/19  14:00:00,260.46208601,33.5326445657,1.14411292982,0.0,62.886420148,41.4019203762,111.386840927,98.5684773922,10.5075,2.31086353471
 05/19  15:00:00,258.415002111,33.5326445657,1.27939528351,0.0,62.886420148,41.4019203762,103.188028025,91.5153456268,10.5075,1.16518239842
 05/19  16:00:00,258.738724607,33.5326445657,1.27690419086,0.0,62.886420148,41.4019203762,104.991397796,93.3185312348,10.5075,1.16536656067
 05/19  17:00:00,257.827418765,33.5326445657,1.22841318659,0.0,62.886420148,41.4019203762,109.926956919,98.254165697,10.5075,1.16529122164
 05/19  18:00:00,254.008021436,33.5326445657,0.792086422177,0.0,41.9242800987,36.8599292233,116.446030564,105.940959611,9.34,1.16507095238
 05/19  19:00:00,236.830940473,33.5326445657,0.678611990746,0.0,41.9242800987,36.8599292233,126.332114635,115.827159259,9.34,1.16495537545
 05/19  20:00:00,220.885299162,33.5326445657,0.414703686828,0.0,34.9369000822,32.3179380704,132.050587084,122.713220553,8.1725,1.16486653115
 05/19  21:00:00,161.917897703,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,97.7246313205,91.8899427262,4.67,1.16468859427
 05/19  22:00:00,105.604246381,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/19  23:00:00,138.61829231,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932142192,0.0,2.335,1.16432142192
 05/19  24:00:00,110.235760195,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/20  01:00:00,98.6566089773,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564591459,0.0,1.75125,1.16439591459
 05/20  02:00:00,96.9685425823,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  03:00:00,95.4720923957,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  04:00:00,97.4214352976,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556447743,0.0,1.75125,1.16431447743
 05/20  05:00:00,85.9332106413,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  06:00:00,130.930772854,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,219.13635535,215.61385535,3.5025,0.02
 05/20  07:00:00,144.537889502,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,210.085622455,205.41854358,3.5025,1.16457887501
 05/20  08:00:00,206.167064317,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,190.087939975,183.085756019,5.8375,1.16468395618
 05/20  09:00:00,226.964268198,33.5326445657,0.0669416885279,0.0,41.9242800987,36.8599292233,168.568650133,158.06393447,9.34,1.16471566254
 05/20  10:00:00,251.445993941,33.5326445657,0.338902323259,0.0,62.886420148,41.4019203762,150.480759225,138.808139742,10.5075,1.16511948261
 05/20  11:00:00,280.662441055,33.5326445657,0.578733337592,0.0,62.886420148,41.4019203762,135.140623137,123.467743989,10.5075,1.165379148
 05/20  12:00:00,263.650459387,33.5326445657,0.658289976761,0.0,62.886420148,41.4019203762,128.827583687,117.154543627,10.5075,1.16554006081
 05/20  13:00:00,262.543298141,33.5326445657,0.751588697311,0.0,62.886420148,41.4019203762,123.519989505,110.701539064,10.5075,2.31095044075
 05/20  14:00:00,259.070093584,33.5326445657,0.862010117944,0.0,62.886420148,41.4019203762,114.856323481,103.18337787,10.5075,1.16544561021
 05/20  15:00:00,256.130904484,33.5326445657,0.963093607096,0.0,62.886420148,41.4019203762,110.556902759,98.884051782,10.5075,1.16535097677
 05/20  16:00:00,257.036221946,33.5326445657,1.07326043981,0.0,62.886420148,41.4019203762,109.156046029,96.3381447227,10.5075,2.31040130632
 05/20  17:00:00,256.898031953,33.5326445657,1.00062429616,0.0,62.886420148,41.4019203762,113.722448702,102.04964932,10.5075,1.1652993825
 05/20  18:00:00,239.625148419,33.5326445657,0.368557634457,0.0,34.9369000822,32.3179380704,132.022540949,122.684919359,8.1725,1.16512159003
 05/20  19:00:00,201.008844218,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,136.870456638,129.867990524,5.8375,1.16496611355
 05/20  20:00:00,200.114479826,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,137.751913552,130.74952978,5.8375,1.1648837715
 05/20  21:00:00,154.813063948,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,102.720060297,99.1975602966,3.5025,0.02
 05/20  22:00:00,106.306528137,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91582423984,0.0,1.75125,1.16457423984
 05/20  23:00:00,139.420981923,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/20  24:00:00,111.828508385,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571856082,0.0,1.75125,1.16446856082
 05/21  01:00:00,102.276282465,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  02:00:00,100.518839566,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156036203,0.0,1.75125,1.1643536203
 05/21  03:00:00,99.5225136893,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  04:00:00,102.221834703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  05:00:00,91.1166190824,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554653838,0.0,1.75125,1.16429653838
 05/21  06:00:00,136.476308885,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,211.233451733,207.710951733,3.5025,0.02
 05/21  07:00:00,152.000600157,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,200.045110833,196.522610833,3.5025,0.02
 05/21  08:00:00,186.292567613,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,175.572945414,170.906015149,3.5025,1.16443026503
 05/21  09:00:00,162.968213567,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,167.290673794,163.768173794,3.5025,0.02
 05/21  10:00:00,197.593453982,33.5326445657,0.0567221204464,0.0,27.9495200658,27.7759469175,145.569095193,137.399172517,7.005,1.1649226756
 05/21  11:00:00,228.135055507,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,129.953801622,121.783853394,7.005,1.16494822786
 05/21  12:00:00,242.534253041,33.5326445657,0.446477490218,0.0,41.9242800987,36.8599292233,109.394793635,98.8898159621,9.34,1.16497767293
 05/21  13:00:00,243.466689615,33.5326445657,0.653018899273,0.0,41.9242800987,36.8599292233,101.734877348,91.2299271111,9.34,1.16495023735
 05/21  14:00:00,239.72307593,33.5326445657,0.767495794509,0.0,41.9242800987,36.8599292233,95.1454699912,84.6406082392,9.34,1.16486175202
 05/21  15:00:00,237.717449904,33.5326445657,0.884803044768,0.0,41.9242800987,36.8599292233,87.5838385817,77.0787920601,9.34,1.1650465216
 05/21  16:00:00,239.75599561,33.5326445657,1.19233887638,0.0,41.9242800987,36.8599292233,73.8587254831,63.3536549397,9.34,1.16507054336
 05/21  17:00:00,211.691091143,33.5326445657,0.622610149141,0.0,27.9495200658,27.7759469175,76.2728878024,68.1029315325,7.005,1.16495626987
 05/21  18:00:00,214.779020997,33.5326445657,0.193442266641,0.0,13.9747600329,18.6919646116,79.3355718372,73.5008274572,4.67,1.16474437995
 05/21  19:00:00,196.84424447,33.5326445657,0.0286754796925,0.0,13.9747600329,18.6919646116,91.9727233653,87.2827233653,4.67,0.02
 05/21  20:00:00,196.291715604,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,113.717299461,107.882685934,4.67,1.16461352723
 05/21  21:00:00,176.064245335,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,78.3137639407,72.4792078304,4.67,1.16455611034
 05/21  22:00:00,110.995470251,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  23:00:00,142.00850443,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 05/21  24:00:00,114.286691559,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558598924,0.0,1.75125,1.16433598924
 05/22  01:00:00,106.310063437,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  02:00:00,103.352498662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  03:00:00,101.160286307,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926918616,0.0,2.335,1.16426918616
 05/22  04:00:00,101.918404735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  05:00:00,89.6392530709,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  06:00:00,146.015316039,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,212.710994365,206.876724811,4.67,1.16426955407
 05/22  07:00:00,163.35827368,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,178.128057527,173.438057527,4.67,0.02
 05/22  08:00:00,244.170585316,33.5326445657,0.076349556486,0.0,34.9369000822,32.3179380704,138.365360594,129.028145805,8.1725,1.16471478871
 05/22  09:00:00,276.906098869,33.5326445657,1.06748429815,0.0,62.886420148,41.4019203762,89.1519388345,77.4796037417,10.5075,1.16483509284
 05/22  10:00:00,272.358010592,33.5326445657,1.89469405937,0.0,62.886420148,41.4019203762,62.616623666,50.9440767381,10.5075,1.16504692788
 05/22  11:00:00,297.115743926,33.5326445657,2.53135833328,0.0,62.886420148,41.4019203762,42.902935644,31.230083185,10.5075,1.16535245896
 05/22  12:00:00,280.836775168,33.5326445657,3.01984745273,0.0,62.886420148,41.4019203762,33.1032142754,20.2845381211,10.5075,2.31117615425
 05/22  13:00:00,275.996517046,33.5326445657,3.38792662111,0.0,62.886420148,41.4019203762,26.3581114499,14.6848789948,10.5075,1.16573245509
 05/22  14:00:00,273.171569042,33.5326445657,4.07828938263,0.0,62.886420148,41.4019203762,15.2842866123,3.61157553445,10.5075,1.1652110778
 05/22  15:00:00,268.211158268,33.5326445657,4.16149861554,0.0,62.886420148,41.4019203762,16.0388156335,3.22079622863,10.5075,2.31051940486
 05/22  16:00:00,266.721555522,33.5326445657,4.02309112487,0.0,62.886420148,41.4019203762,21.4577727577,9.7851640652,10.5075,1.16510869247
 05/22  17:00:00,266.596285487,33.5326445657,4.04471318521,0.0,62.886420148,41.4019203762,24.8834640077,13.2106578629,10.5075,1.16530614476
 05/22  18:00:00,261.989852323,33.5326445657,3.13868113299,0.0,41.9242800987,36.8599292233,35.9602535651,25.4551951191,9.34,1.16505844602
 05/22  19:00:00,248.020540905,33.5326445657,2.65906191998,0.0,41.9242800987,36.8599292233,51.5065508819,41.0016502636,9.34,1.16490061827
 05/22  20:00:00,230.492932571,33.5326445657,1.76462440028,0.0,34.9369000822,32.3179380704,67.4588197875,58.1213067132,8.1725,1.16501307431
 05/22  21:00:00,167.382307921,33.5326445657,0.345149287571,0.0,13.9747600329,18.6919646116,50.2157934653,44.3810573337,4.67,1.16473613163
 05/22  22:00:00,105.75654282,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/22  23:00:00,138.214559599,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931456473,0.0,2.335,1.16431456473
 05/22  24:00:00,111.009364164,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  01:00:00,101.734001481,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  02:00:00,100.120308479,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  03:00:00,98.8389757989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926939095,0.0,2.335,1.16426939095
 05/23  04:00:00,116.56377257,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  05:00:00,105.542134823,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  06:00:00,162.758824186,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,185.314145227,179.479875871,4.67,1.16426935598
 05/23  07:00:00,170.161292796,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,175.005086145,170.315086145,4.67,0.02
 05/23  08:00:00,237.728463727,33.5326445657,0.0809388001667,0.0,34.9369000822,32.3179380704,148.809242037,139.472194638,8.1725,1.16454739932
 05/23  09:00:00,265.630988671,33.5326445657,0.77852870069,0.0,62.886420148,41.4019203762,122.42697871,110.754575903,10.5075,1.1649028067
 05/23  10:00:00,256.532878942,33.5326445657,0.847541347735,0.0,62.886420148,41.4019203762,119.632730814,107.960118155,10.5075,1.16511265838
 05/23  11:00:00,282.883836557,33.5326445657,0.958704696826,0.0,62.886420148,41.4019203762,112.141212341,100.468296511,10.5075,1.16541582966
 05/23  12:00:00,268.056294393,33.5326445657,1.26747921128,0.0,62.886420148,41.4019203762,102.606032022,89.787234853,10.5075,2.31129716929
 05/23  13:00:00,268.410815897,33.5326445657,1.62831678741,0.0,62.886420148,41.4019203762,89.5321621108,77.8592156557,10.5075,1.16544645516
 05/23  14:00:00,265.910846724,33.5326445657,2.15279326767,0.0,62.886420148,41.4019203762,72.9602103529,60.1422278656,10.5075,2.31048248733
 05/23  15:00:00,262.900100752,33.5326445657,2.68653151417,0.0,62.886420148,41.4019203762,56.2035539815,44.5308023954,10.5075,1.1652515861
 05/23  16:00:00,262.303912562,33.5326445657,3.06682497377,0.0,62.886420148,41.4019203762,48.8635826018,37.190921404,10.5075,1.16516119776
 05/23  17:00:00,260.646788456,33.5326445657,3.12982596546,0.0,62.886420148,41.4019203762,51.6140357406,39.9411789382,10.5075,1.16535680238
 05/23  18:00:00,255.441546934,33.5326445657,2.36015397649,0.0,41.9242800987,36.8599292233,64.3826080505,53.8775002652,9.34,1.16510778536
 05/23  19:00:00,233.358386025,33.5326445657,2.03913946852,0.0,41.9242800987,36.8599292233,76.9482520087,66.4433031698,9.34,1.16494883891
 05/23  20:00:00,216.539897483,33.5326445657,1.18559296738,0.0,34.9369000822,32.3179380704,91.7986902105,82.4613402753,8.1725,1.16484993514
 05/23  21:00:00,156.245847595,33.5326445657,0.159884208489,0.0,13.9747600329,18.6919646116,67.9629223869,62.1281405103,4.67,1.16478187662
 05/23  22:00:00,98.7994598461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 05/23  23:00:00,131.66499543,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935998208,0.0,2.335,1.16435998208
