Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/09  04:00:00,108.35600514,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923665184,0.0,2.335,1.16423665184
 06/09  05:00:00,100.885034691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  06:00:00,159.839838996,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,161.240900184,156.550900184,4.67,0.02
 06/09  07:00:00,168.30488273,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,151.324740075,145.490189842,4.67,1.16455023268
 06/09  08:00:00,242.718968013,33.5326445657,0.660512740621,0.0,34.9369000822,32.3179380704,101.509651588,92.1724917995,8.1725,1.16465978893
 06/09  09:00:00,279.762099289,33.5326445657,2.61011370749,0.0,62.886420148,41.4019203762,51.4910943905,40.9635943905,10.5075,0.02
 06/09  10:00:00,277.832746396,33.5326445657,4.07819506258,0.0,62.886420148,41.4019203762,22.6337537971,10.9611203219,10.5075,1.1651334752
 06/09  11:00:00,310.620697843,33.5326445657,5.96572531327,0.0,62.886420148,41.4019203762,12.8186461419,0.0,10.5075,2.31114614188
 06/09  12:00:00,304.134329507,33.5326445657,8.11167261581,0.0,62.886420148,41.4019203762,11.6729297874,0.0,10.5075,1.16542978741
 06/09  13:00:00,306.029814078,33.5326445657,10.3920410391,0.0,62.886420148,41.4019203762,12.8185533195,0.0,10.5075,2.31105331953
 06/09  14:00:00,297.395343816,33.5326445657,10.2860306547,0.0,62.886420148,41.4019203762,11.6727620443,0.0,10.5075,1.16526204433
 06/09  15:00:00,294.412316259,33.5326445657,11.0161999331,0.0,62.886420148,41.4019203762,11.6727948065,0.0,10.5075,1.16529480648
 06/09  16:00:00,297.148520738,33.5326445657,11.8486726459,0.0,62.886420148,41.4019203762,11.6726751742,0.0,10.5075,1.16517517422
 06/09  17:00:00,296.766486631,33.5326445657,10.9401345221,0.0,62.886420148,41.4019203762,11.6728332466,0.0,10.5075,1.16533324661
 06/09  18:00:00,289.829619781,33.5326445657,8.69171899889,0.0,41.9242800987,36.8599292233,10.9269818422,0.421893266538,9.34,1.16508857564
 06/09  19:00:00,269.117817331,33.5326445657,7.27522938959,0.0,41.9242800987,36.8599292233,11.7147013358,1.20975488831,9.34,1.16494644747
 06/09  20:00:00,246.840679375,33.5326445657,4.94832182118,0.0,34.9369000822,32.3179380704,10.4385861505,1.10125628715,8.1725,1.16482986337
 06/09  21:00:00,180.663786917,33.5326445657,2.71553929019,0.0,13.9747600329,18.6919646116,5.83463026184,0.0,4.67,1.16463026184
 06/09  22:00:00,120.066068012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/09  23:00:00,150.673417233,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934322844,0.0,2.335,1.16434322844
 06/09  24:00:00,126.726384816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/10  01:00:00,113.0497248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  02:00:00,111.354199661,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560871482,0.0,1.75125,1.16435871482
 06/10  03:00:00,109.515195481,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  04:00:00,109.082091269,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554642506,0.0,1.75125,1.16429642506
 06/10  05:00:00,101.050523719,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  06:00:00,146.917191203,33.5326445657,0.0333691631555,0.0,6.98738001645,14.1499734587,57.21685031,53.69435031,3.5025,0.02
 06/10  07:00:00,167.792701768,33.5326445657,0.259245444022,0.0,6.98738001645,14.1499734587,64.4974672152,59.8303710701,3.5025,1.16459614503
 06/10  08:00:00,232.934502279,33.5326445657,0.902986794946,0.0,20.9621400493,23.2339557645,49.0468940668,42.0447062915,5.8375,1.16468777533
 06/10  09:00:00,260.160517502,33.5326445657,2.72098046855,0.0,41.9242800987,36.8599292233,26.038927752,16.678927752,9.34,0.02
 06/10  10:00:00,284.053701071,33.5326445657,4.70930495416,0.0,62.886420148,41.4019203762,11.672571946,0.0,10.5075,1.16507194599
 06/10  11:00:00,308.843777573,33.5326445657,6.75606948819,0.0,62.886420148,41.4019203762,12.8183153286,0.0,10.5075,2.31081532864
 06/10  12:00:00,296.813624357,33.5326445657,8.56379206818,0.0,62.886420148,41.4019203762,11.6730370932,0.0,10.5075,1.16553709323
 06/10  13:00:00,295.527804446,33.5326445657,9.88187344897,0.0,62.886420148,41.4019203762,11.6731087301,0.0,10.5075,1.16560873013
 06/10  14:00:00,290.568754876,33.5326445657,11.0776540029,0.0,62.886420148,41.4019203762,12.8181930822,0.0,10.5075,2.31069308218
 06/10  15:00:00,286.047954519,33.5326445657,10.889083173,0.0,62.886420148,41.4019203762,11.672670193,0.0,10.5075,1.16517019296
 06/10  16:00:00,284.33585004,33.5326445657,9.49926355768,0.0,62.886420148,41.4019203762,11.6727999081,0.0,10.5075,1.16529990814
 06/10  17:00:00,282.981973303,33.5326445657,7.96836617076,0.0,62.886420148,41.4019203762,11.6726480916,0.0,10.5075,1.16514809164
 06/10  18:00:00,261.478262812,33.5326445657,4.66472745585,0.0,34.9369000822,32.3179380704,10.5230757575,1.18535914463,8.1725,1.16521661291
 06/10  19:00:00,219.665023082,33.5326445657,2.70829375638,0.0,20.9621400493,23.2339557645,12.2728327825,5.2702599069,5.8375,1.16507287564
 06/10  20:00:00,213.355051713,33.5326445657,2.14843293,0.0,20.9621400493,23.2339557645,22.8344045844,15.8320930358,5.8375,1.16481154863
 06/10  21:00:00,163.98873876,33.5326445657,0.803782374974,0.0,6.98738001645,14.1499734587,8.51887547919,3.85164775168,3.5025,1.16472772751
 06/10  22:00:00,111.586428471,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/10  23:00:00,142.396931831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9157084753,0.0,1.75125,1.1644584753
 06/10  24:00:00,117.142959356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  01:00:00,106.641063878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  02:00:00,103.849323504,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915604706,0.0,1.75125,1.164354706
 06/11  03:00:00,100.288115249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  04:00:00,96.8086635417,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554821579,0.0,1.75125,1.16429821579
 06/11  05:00:00,87.6161981367,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  06:00:00,131.579269505,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,166.013782165,162.491282165,3.5025,0.02
 06/11  07:00:00,145.755676897,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,159.553627523,154.886725763,3.5025,1.16440176045
 06/11  08:00:00,182.231674461,33.5326445657,0.0426660706556,0.0,6.98738001645,14.1499734587,125.784777219,122.262277219,3.5025,0.02
 06/11  09:00:00,159.047246469,33.5326445657,0.0111679644203,0.0,6.98738001645,14.1499734587,106.599332008,101.932400607,3.5025,1.16443140059
 06/11  10:00:00,192.917437174,33.5326445657,0.729537797281,0.0,27.9495200658,27.7759469175,82.4167018371,75.3917018371,7.005,0.02
 06/11  11:00:00,222.051084343,33.5326445657,1.18588307587,0.0,27.9495200658,27.7759469175,65.0616680446,56.8917716318,7.005,1.16489641282
 06/11  12:00:00,235.074497168,33.5326445657,2.85462157353,0.0,41.9242800987,36.8599292233,41.3680940581,30.8632241169,9.34,1.16486994122
 06/11  13:00:00,233.455196939,33.5326445657,3.58233662164,0.0,41.9242800987,36.8599292233,31.251039136,20.746010188,9.34,1.16502894794
 06/11  14:00:00,228.597803496,33.5326445657,4.19253031058,0.0,41.9242800987,36.8599292233,25.5469026009,15.0419899545,9.34,1.16491264634
 06/11  15:00:00,224.010065614,33.5326445657,4.71531906542,0.0,41.9242800987,36.8599292233,21.0430250228,10.5381776956,9.34,1.16484732714
 06/11  16:00:00,226.17377715,33.5326445657,5.09255373286,0.0,41.9242800987,36.8599292233,15.6005908266,5.09553986263,9.34,1.16505096399
 06/11  17:00:00,196.177416152,33.5326445657,3.7156248645,0.0,27.9495200658,27.7759469175,20.2736379077,12.1037278734,7.005,1.16491003426
 06/11  18:00:00,198.633027565,33.5326445657,1.78788645196,0.0,13.9747600329,18.6919646116,35.3345871018,29.4999090291,4.67,1.16467807266
 06/11  19:00:00,177.497921924,33.5326445657,1.01945207995,0.0,13.9747600329,18.6919646116,54.8954441019,50.2054441019,4.67,0.02
 06/11  20:00:00,173.276603745,33.5326445657,0.520386168391,0.0,13.9747600329,18.6919646116,84.3656860789,78.5310143218,4.67,1.16467175707
 06/11  21:00:00,157.661120384,33.5326445657,0.21735618237,0.0,13.9747600329,18.6919646116,60.0654684973,55.3754684973,4.67,0.02
 06/11  22:00:00,90.8809767932,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568793016,0.0,1.75125,1.16443793016
 06/11  23:00:00,122.470774685,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/11  24:00:00,94.3726794004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554996258,0.0,1.75125,1.16429996258
 06/12  01:00:00,88.7721761862,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  02:00:00,88.0973168585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  03:00:00,87.4566001474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927933344,0.0,2.335,1.16427933344
 06/12  04:00:00,86.6435257948,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  05:00:00,79.3470451329,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  06:00:00,138.731963657,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,203.635553033,198.945553033,4.67,0.02
 06/12  07:00:00,155.198183589,33.5326445657,0.0135600770022,0.0,13.9747600329,18.6919646116,162.283756317,156.449217817,4.67,1.16453850001
 06/12  08:00:00,236.612169556,33.5326445657,0.51842131452,0.0,34.9369000822,32.3179380704,115.482261353,106.145154555,8.1725,1.16460679733
 06/12  09:00:00,270.944758977,33.5326445657,2.06241459419,0.0,62.886420148,41.4019203762,71.5772368688,59.90492517,10.5075,1.16481169886
 06/12  10:00:00,263.092818877,33.5326445657,2.82172500197,0.0,62.886420148,41.4019203762,54.6396652548,42.9671418786,10.5075,1.16502337624
 06/12  11:00:00,290.43839066,33.5326445657,3.32737220366,0.0,62.886420148,41.4019203762,39.1145799225,27.4417257399,10.5075,1.16535418263
 06/12  12:00:00,272.383610952,33.5326445657,3.00627597216,0.0,62.886420148,41.4019203762,50.0262783088,38.3532671423,10.5075,1.16551116643
 06/12  13:00:00,271.148274514,33.5326445657,2.67413153759,0.0,62.886420148,41.4019203762,58.5399956344,45.7212956606,10.5075,2.3111999738
 06/12  14:00:00,271.50453176,33.5326445657,2.85115663582,0.0,62.886420148,41.4019203762,48.0533601897,36.3805309921,10.5075,1.16532919765
 06/12  15:00:00,269.45337902,33.5326445657,3.01314090267,0.0,62.886420148,41.4019203762,42.798483527,31.125883989,10.5075,1.16509953798
 06/12  16:00:00,270.108138009,33.5326445657,2.87008881872,0.0,62.886420148,41.4019203762,48.326983812,36.6542502269,10.5075,1.16523358507
 06/12  17:00:00,270.377613022,33.5326445657,2.75763424666,0.0,62.886420148,41.4019203762,53.8107205414,42.1381013713,10.5075,1.16511917015
 06/12  18:00:00,267.168807443,33.5326445657,2.15354048519,0.0,41.9242800987,36.8599292233,59.5958841385,49.0907460579,9.34,1.16513808058
 06/12  19:00:00,254.800081959,33.5326445657,1.96283662338,0.0,41.9242800987,36.8599292233,67.5179251209,57.0129329063,9.34,1.16499221456
 06/12  20:00:00,237.555389131,33.5326445657,1.34549622475,0.0,34.9369000822,32.3179380704,75.5001102892,66.1627385676,8.1725,1.16487172159
 06/12  21:00:00,176.560634537,33.5326445657,0.374853359301,0.0,13.9747600329,18.6919646116,42.9191453617,37.0844762106,4.67,1.16466915115
 06/12  22:00:00,114.392663511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/12  23:00:00,146.326826238,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938052014,0.0,2.335,1.16438052014
 06/12  24:00:00,120.865969303,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  01:00:00,112.3173721,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  02:00:00,112.024160736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930294713,0.0,2.335,1.16430294713
 06/13  03:00:00,111.633025401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  04:00:00,128.923047019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  05:00:00,121.140748314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928084847,0.0,2.335,1.16428084847
 06/13  06:00:00,179.711579127,33.5326445657,0.00847610047119,0.0,13.9747600329,18.6919646116,105.622000014,100.932000014,4.67,0.02
 06/13  07:00:00,189.899270783,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,111.02391324,106.33391324,4.67,0.02
 06/13  08:00:00,255.286604087,33.5326445657,0.662567623684,0.0,34.9369000822,32.3179380704,94.6014436867,85.2642162164,8.1725,1.16472747022
 06/13  09:00:00,284.966859718,33.5326445657,1.65985412055,0.0,62.886420148,41.4019203762,73.466006362,61.7936589058,10.5075,1.16484745616
 06/13  10:00:00,279.954159957,33.5326445657,2.13103140269,0.0,62.886420148,41.4019203762,63.2523118866,51.5798365131,10.5075,1.16497537348
 06/13  11:00:00,304.145478235,33.5326445657,2.58397246094,0.0,62.886420148,41.4019203762,48.2102981724,36.537328153,10.5075,1.16547001935
 06/13  12:00:00,292.829471352,33.5326445657,2.93339215511,0.0,62.886420148,41.4019203762,38.701222859,25.8824403241,10.5075,2.3112825349
 06/13  13:00:00,294.220402122,33.5326445657,3.34278393159,0.0,62.886420148,41.4019203762,24.4940523925,12.8211578555,10.5075,1.16539453694
 06/13  14:00:00,290.038949705,33.5326445657,3.70066999247,0.0,62.886420148,41.4019203762,17.7054027145,6.03271257321,10.5075,1.16519014128
 06/13  15:00:00,286.693894121,33.5326445657,4.01625001755,0.0,62.886420148,41.4019203762,13.96806782,1.15019714432,10.5075,2.31037067565
 06/13  16:00:00,288.648804185,33.5326445657,4.3884480353,0.0,62.886420148,41.4019203762,11.6727496776,0.0,10.5075,1.16524967759
 06/13  17:00:00,281.845420301,33.5326445657,3.433057298,0.0,62.886420148,41.4019203762,34.5166126083,22.8439696879,10.5075,1.16514292037
 06/13  18:00:00,270.930271873,33.5326445657,2.12348294784,0.0,41.9242800987,36.8599292233,60.7024104605,50.1972958519,9.34,1.16511460859
 06/13  19:00:00,252.064636054,33.5326445657,1.99471049133,0.0,41.9242800987,36.8599292233,64.9909886256,54.4860942989,9.34,1.16489432671
 06/13  20:00:00,238.553488619,33.5326445657,1.45541045381,0.0,34.9369000822,32.3179380704,68.1181048274,58.7806388037,8.1725,1.1649660237
 06/13  21:00:00,177.000401735,33.5326445657,0.425251766693,0.0,13.9747600329,18.6919646116,33.9955405521,29.3055405521,4.67,0.02
 06/13  22:00:00,118.324265925,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949199621,0.0,2.335,1.16449199621
 06/13  23:00:00,148.485813863,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/13  24:00:00,122.580403923,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924426293,0.0,2.335,1.16424426293
 06/14  01:00:00,112.571398346,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  02:00:00,110.159615974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  03:00:00,108.503356071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  04:00:00,107.092223285,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926880348,0.0,2.335,1.16426880348
 06/14  05:00:00,99.0514241253,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  06:00:00,154.443355682,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,143.299667054,138.609667054,4.67,0.02
 06/14  07:00:00,167.943892548,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,143.621353175,137.786897117,4.67,1.16445605782
 06/14  08:00:00,244.120038902,33.5326445657,0.347624712366,0.0,34.9369000822,32.3179380704,115.911450542,106.574272295,8.1725,1.16467824678
 06/14  09:00:00,271.035006167,33.5326445657,1.13941163987,0.0,62.886420148,41.4019203762,94.5135237677,83.9860237677,10.5075,0.02
 06/14  10:00:00,263.206561316,33.5326445657,1.65774315984,0.0,62.886420148,41.4019203762,81.504596644,69.831956894,10.5075,1.16513974997
 06/14  11:00:00,292.243976514,33.5326445657,2.40104222726,0.0,62.886420148,41.4019203762,58.3640440907,45.5454185278,10.5075,2.31112556294
 06/14  12:00:00,276.707249971,33.5326445657,2.69754347663,0.0,62.886420148,41.4019203762,48.5705839677,36.8976757271,10.5075,1.1654082406
 06/14  13:00:00,273.310057875,33.5326445657,2.7400547747,0.0,62.886420148,41.4019203762,51.6471849515,38.828701599,10.5075,2.31098335244
 06/14  14:00:00,269.538276973,33.5326445657,3.10065506258,0.0,62.886420148,41.4019203762,40.6083584344,28.9356407845,10.5075,1.16521764985
 06/14  15:00:00,265.720141739,33.5326445657,3.24717805643,0.0,62.886420148,41.4019203762,37.7322139398,26.059471608,10.5075,1.16524233188
 06/14  16:00:00,263.674666948,33.5326445657,3.10722778552,0.0,62.886420148,41.4019203762,45.5951225627,33.9225066103,10.5075,1.16511595238
 06/14  17:00:00,261.918167191,33.5326445657,2.84138157836,0.0,62.886420148,41.4019203762,57.0059932727,45.3332287332,10.5075,1.16526453953
 06/14  18:00:00,256.48284451,33.5326445657,2.05942993977,0.0,41.9242800987,36.8599292233,71.2486653043,60.7436508545,9.34,1.16501444981
 06/14  19:00:00,240.458899336,33.5326445657,1.43442461556,0.0,41.9242800987,36.8599292233,94.75903869,84.2541726728,9.34,1.16486601722
 06/14  20:00:00,220.66943723,33.5326445657,0.675841034729,0.0,34.9369000822,32.3179380704,116.638699246,107.301253971,8.1725,1.16494527473
 06/14  21:00:00,163.417158177,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,89.4320156436,83.5973205855,4.67,1.16469505807
 06/14  22:00:00,101.398415627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/14  23:00:00,133.065111265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993372477,0.0,2.335,1.1643372477
 06/14  24:00:00,102.274023854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  01:00:00,92.174731942,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  02:00:00,89.3537537889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924538207,0.0,2.335,1.16424538207
 06/15  03:00:00,87.193886298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  04:00:00,85.3105988879,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  05:00:00,77.1646767025,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  06:00:00,135.470588497,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,258.322211995,252.487924052,4.67,1.1642879434
 06/15  07:00:00,148.254715434,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,206.467896219,201.777896219,4.67,0.02
 06/15  08:00:00,227.239144366,33.5326445657,0.0761585858002,0.0,34.9369000822,32.3179380704,165.7297309,156.392484113,8.1725,1.16474678689
 06/15  09:00:00,257.842568029,33.5326445657,0.890860315992,0.0,62.886420148,41.4019203762,121.812204533,110.139799905,10.5075,1.16490462794
 06/15  10:00:00,250.608282241,33.5326445657,1.38377191253,0.0,62.886420148,41.4019203762,99.8692888063,88.1967191618,10.5075,1.16506964444
 06/15  11:00:00,280.9205183,33.5326445657,1.93870538476,0.0,62.886420148,41.4019203762,82.2270600771,70.5542389448,10.5075,1.16532113229
 06/15  12:00:00,264.120032866,33.5326445657,2.3376031868,0.0,62.886420148,41.4019203762,73.3727319819,60.5542588557,10.5075,2.3109731262
 06/15  13:00:00,263.603480173,33.5326445657,2.78973877827,0.0,62.886420148,41.4019203762,59.0221906898,47.3491255453,10.5075,1.1655651445
 06/15  14:00:00,260.825195015,33.5326445657,3.09380327941,0.0,62.886420148,41.4019203762,49.7423060493,38.0694977703,10.5075,1.16530827898
 06/15  15:00:00,257.984959246,33.5326445657,3.41749371384,0.0,62.886420148,41.4019203762,41.4033250528,29.7307271407,10.5075,1.16509791217
 06/15  16:00:00,258.402431201,33.5326445657,3.60019647737,0.0,62.886420148,41.4019203762,40.1302853655,27.3124844444,10.5075,2.31030092108
 06/15  17:00:00,257.987471952,33.5326445657,3.66272245165,0.0,62.886420148,41.4019203762,41.1739423485,29.501207643,10.5075,1.16523470551
 06/15  18:00:00,254.74871913,33.5326445657,2.96091007616,0.0,41.9242800987,36.8599292233,49.7448648089,39.2396839614,9.34,1.16518084745
 06/15  19:00:00,239.453906172,33.5326445657,2.46952792002,0.0,41.9242800987,36.8599292233,66.5717142396,56.0667921515,9.34,1.1649220881
 06/15  20:00:00,218.39073555,33.5326445657,1.48090550374,0.0,34.9369000822,32.3179380704,83.6435254171,75.4510254171,8.1725,0.02
 06/15  21:00:00,158.89058077,33.5326445657,0.312359115107,0.0,13.9747600329,18.6919646116,60.4706324837,54.6358892612,4.67,1.16474322249
 06/15  22:00:00,93.5267675421,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942066017,0.0,2.335,1.16442066017
 06/15  23:00:00,126.613882878,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/15  24:00:00,98.3558795665,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  01:00:00,90.3100299338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930543171,0.0,2.335,1.16430543171
 06/16  02:00:00,89.6355051356,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  03:00:00,88.7453877893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  04:00:00,103.616084342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922546837,0.0,2.335,1.16422546837
 06/16  05:00:00,96.5023511996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  06:00:00,156.351372081,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,205.264694894,200.574694894,4.67,0.02
 06/16  07:00:00,166.644787934,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,165.854642075,160.020130988,4.67,1.16451108708
 06/16  08:00:00,238.142805429,33.5326445657,0.354220085886,0.0,34.9369000822,32.3179380704,121.051093455,112.858593455,8.1725,0.02
 06/16  09:00:00,274.046926641,33.5326445657,1.84411385259,0.0,62.886420148,41.4019203762,74.0767848875,62.4043523302,10.5075,1.16493255721
 06/16  10:00:00,271.359229347,33.5326445657,2.88048639771,0.0,62.886420148,41.4019203762,43.7853195386,32.112635191,10.5075,1.16518434759
 06/16  11:00:00,300.956563135,33.5326445657,3.82295349037,0.0,62.886420148,41.4019203762,22.1202247463,9.30199798239,10.5075,2.31072676391
 06/16  12:00:00,288.834520493,33.5326445657,4.38780799502,0.0,62.886420148,41.4019203762,11.6730375113,0.0,10.5075,1.16553751127
 06/16  13:00:00,288.927799946,33.5326445657,5.16173954611,0.0,62.886420148,41.4019203762,11.673081574,0.0,10.5075,1.16558157396
 06/16  14:00:00,283.891782052,33.5326445657,5.54849710051,0.0,62.886420148,41.4019203762,12.8181569268,0.0,10.5075,2.31065692683
 06/16  15:00:00,276.679550844,33.5326445657,5.73372811682,0.0,62.886420148,41.4019203762,11.6727823956,0.0,10.5075,1.16528239558
 06/16  16:00:00,273.186083789,33.5326445657,5.86517228522,0.0,62.886420148,41.4019203762,11.6726576388,0.0,10.5075,1.1651576388
 06/16  17:00:00,270.163641558,33.5326445657,5.7501456721,0.0,62.886420148,41.4019203762,11.6728071588,0.0,10.5075,1.16530715883
 06/16  18:00:00,263.019329014,33.5326445657,4.45122095629,0.0,41.9242800987,36.8599292233,17.7244661574,7.21943412603,9.34,1.16503203136
 06/16  19:00:00,236.855285893,33.5326445657,3.54045125954,0.0,41.9242800987,36.8599292233,40.1384765141,29.633631648,9.34,1.16484486613
 06/16  20:00:00,213.087972309,33.5326445657,2.36348264386,0.0,34.9369000822,32.3179380704,59.7920095771,50.4545931259,8.1725,1.16491645125
 06/16  21:00:00,152.75415978,33.5326445657,0.617091373719,0.0,13.9747600329,18.6919646116,45.0844279279,39.249808733,4.67,1.16461919492
 06/16  22:00:00,91.7630752795,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  23:00:00,124.634808996,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/16  24:00:00,95.862127674,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925415895,0.0,2.335,1.16425415895
 06/17  01:00:00,85.9812458227,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  02:00:00,85.8957499931,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  03:00:00,86.218043564,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558056725,0.0,1.75125,1.16433056725
 06/17  04:00:00,86.6421591779,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  05:00:00,80.7370398084,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552677942,0.0,1.75125,1.16427677942
 06/17  06:00:00,130.864994561,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,170.257546572,166.735046572,3.5025,0.02
 06/17  07:00:00,151.188026625,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,148.0688297,144.5463297,3.5025,0.02
 06/17  08:00:00,219.197906002,33.5326445657,0.0554993008309,0.0,20.9621400493,23.2339557645,116.316789787,109.314514753,5.8375,1.16477503343
 06/17  09:00:00,247.152721658,33.5326445657,0.909418454658,0.0,41.9242800987,36.8599292233,86.2095510116,75.7048130869,9.34,1.16473792473
 06/17  10:00:00,275.026663836,33.5326445657,1.96169645267,0.0,62.886420148,41.4019203762,58.1779966763,46.505313544,10.5075,1.16518313226
 06/17  11:00:00,305.264776328,33.5326445657,2.61597178759,0.0,62.886420148,41.4019203762,37.9178770748,26.245048548,10.5075,1.16532852676
 06/17  12:00:00,294.522683459,33.5326445657,2.96132300287,0.0,62.886420148,41.4019203762,30.7372857296,17.9189304482,10.5075,2.31085528145
 06/17  13:00:00,295.316033753,33.5326445657,3.41940163095,0.0,62.886420148,41.4019203762,19.0385329656,7.36552649049,10.5075,1.16550647507
 06/17  14:00:00,294.670625843,33.5326445657,4.32534936237,0.0,62.886420148,41.4019203762,11.6727339551,0.0,10.5075,1.16523395509
 06/17  15:00:00,294.360718766,33.5326445657,5.25600806646,0.0,62.886420148,41.4019203762,11.6726047929,0.0,10.5075,1.16510479293
 06/17  16:00:00,295.38189868,33.5326445657,5.54715230576,0.0,62.886420148,41.4019203762,12.8178296994,0.0,10.5075,2.31032969937
 06/17  17:00:00,294.588281803,33.5326445657,5.38139811181,0.0,62.886420148,41.4019203762,11.6726933516,0.0,10.5075,1.16519335162
 06/17  18:00:00,270.303217019,33.5326445657,3.19547835332,0.0,34.9369000822,32.3179380704,12.8887027487,3.55097067971,8.1725,1.16523206902
 06/17  19:00:00,227.634968921,33.5326445657,1.51336536235,0.0,20.9621400493,23.2339557645,28.1280608625,21.1255533949,5.8375,1.1650074676
 06/17  20:00:00,220.823318722,33.5326445657,1.0494607599,0.0,20.9621400493,23.2339557645,40.5752797989,34.7177797989,5.8375,0.02
 06/17  21:00:00,170.907986633,33.5326445657,0.384638009435,0.0,6.98738001645,14.1499734587,18.7753080154,14.1081185338,3.5025,1.16468948163
 06/17  22:00:00,117.789394875,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91572283392,0.0,1.75125,1.16447283392
 06/17  23:00:00,146.323099216,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/17  24:00:00,120.382321936,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567331919,0.0,1.75125,1.16442331919
 06/18  01:00:00,109.988771753,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  02:00:00,107.730424077,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  03:00:00,105.179181004,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555580944,0.0,1.75125,1.16430580944
 06/18  04:00:00,102.478583906,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  05:00:00,93.862642168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  06:00:00,139.600907652,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,148.325786576,143.659006475,3.5025,1.16428010045
 06/18  07:00:00,158.769674841,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,129.300084647,125.777584647,3.5025,0.02
 06/18  08:00:00,196.63330412,33.5326445657,0.0436287542648,0.0,6.98738001645,14.1499734587,98.9016029088,94.2346681408,3.5025,1.164434768
 06/18  09:00:00,177.518052006,33.5326445657,0.0138604569234,0.0,6.98738001645,14.1499734587,77.8603397996,74.3378397996,3.5025,0.02
 06/18  10:00:00,214.93437298,33.5326445657,0.947823793506,0.0,27.9495200658,27.7759469175,51.1688311534,42.99897582,7.005,1.16485533338
 06/18  11:00:00,243.331822721,33.5326445657,1.14744475782,0.0,27.9495200658,27.7759469175,38.7577142967,30.5877945211,7.005,1.16491977563
 06/18  12:00:00,259.635743937,33.5326445657,2.34148089339,0.0,41.9242800987,36.8599292233,27.7789780362,17.2740273286,9.34,1.16495070753
 06/18  13:00:00,260.771928223,33.5326445657,2.69483350548,0.0,41.9242800987,36.8599292233,22.1870337033,11.6821506435,9.34,1.16488305984
 06/18  14:00:00,255.541590175,33.5326445657,2.8918702022,0.0,41.9242800987,36.8599292233,20.2902771066,10.9302771066,9.34,0.02
 06/18  15:00:00,251.131326672,33.5326445657,2.90951372234,0.0,41.9242800987,36.8599292233,25.4496659506,14.944696434,9.34,1.16496951662
 06/18  16:00:00,250.878855554,33.5326445657,2.90065580189,0.0,41.9242800987,36.8599292233,30.6563594319,20.1514271804,9.34,1.16493225155
 06/18  17:00:00,221.004308785,33.5326445657,1.54033654128,0.0,27.9495200658,27.7759469175,43.3060598912,35.1360446076,7.005,1.16501528366
 06/18  18:00:00,223.26176608,33.5326445657,0.714837631778,0.0,13.9747600329,18.6919646116,54.4556653128,48.6210127288,4.67,1.16465258405
 06/18  19:00:00,209.720210811,33.5326445657,0.548717326888,0.0,13.9747600329,18.6919646116,62.9622386136,57.1274466759,4.67,1.16479193771
 06/18  20:00:00,207.187078134,33.5326445657,0.460483170872,0.0,13.9747600329,18.6919646116,66.4404026249,61.7504026249,4.67,0.02
 06/18  21:00:00,186.747557878,33.5326445657,0.389967693972,0.0,13.9747600329,18.6919646116,29.969395524,24.1349106139,4.67,1.16448491003
 06/18  22:00:00,120.160984091,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/18  23:00:00,150.996798892,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556513949,0.0,1.75125,1.16431513949
 06/18  24:00:00,127.549130804,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/19  01:00:00,120.945576677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  02:00:00,119.92906198,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930113738,0.0,2.335,1.16430113738
 06/19  03:00:00,118.312722426,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  04:00:00,117.764659419,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  05:00:00,109.152815525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  06:00:00,165.894771826,33.5326445657,0.0193595840133,0.0,13.9747600329,18.6919646116,86.6601243832,80.8258396485,4.67,1.16428473467
 06/19  07:00:00,182.039651817,33.5326445657,0.00798255095703,0.0,13.9747600329,18.6919646116,102.885727567,98.1957275665,4.67,0.02
 06/19  08:00:00,257.068490546,33.5326445657,0.727244064839,0.0,34.9369000822,32.3179380704,91.6733599901,82.3361424471,8.1725,1.16471754293
 06/19  09:00:00,287.039066483,33.5326445657,1.75793888639,0.0,62.886420148,41.4019203762,71.7345806435,60.0622114792,10.5075,1.16486916425
 06/19  10:00:00,284.253116416,33.5326445657,2.37950693618,0.0,62.886420148,41.4019203762,57.7458156253,46.0732888189,10.5075,1.16502680635
 06/19  11:00:00,311.302343671,33.5326445657,3.42119531517,0.0,62.886420148,41.4019203762,26.51410858,14.8413387576,10.5075,1.16526982245
 06/19  12:00:00,302.401105402,33.5326445657,3.92099172721,0.0,62.886420148,41.4019203762,13.3399624712,0.521614351831,10.5075,2.31084811939
 06/19  13:00:00,299.852745833,33.5326445657,3.82636523106,0.0,62.886420148,41.4019203762,13.3540003673,1.68100805305,10.5075,1.16549231429
 06/19  14:00:00,291.659025129,33.5326445657,3.79779723963,0.0,62.886420148,41.4019203762,12.6716525982,0.998921290534,10.5075,1.16523130766
 06/19  15:00:00,285.329930778,33.5326445657,3.8238876191,0.0,62.886420148,41.4019203762,12.2685930622,0.595822324016,10.5075,1.16527073823
 06/19  16:00:00,283.452646265,33.5326445657,3.71308866229,0.0,62.886420148,41.4019203762,17.140017448,5.46738446962,10.5075,1.16513297839
 06/19  17:00:00,283.11387073,33.5326445657,3.7748863205,0.0,62.886420148,41.4019203762,18.7229282034,5.90502702281,10.5075,2.31040118055
 06/19  18:00:00,277.243927646,33.5326445657,3.14637655085,0.0,41.9242800987,36.8599292233,23.2526585104,12.7475847491,9.34,1.16507376126
 06/19  19:00:00,262.701904543,33.5326445657,2.63051510239,0.0,41.9242800987,36.8599292233,38.9867726574,28.4819613119,9.34,1.16481134555
 06/19  20:00:00,240.375303455,33.5326445657,1.68611746221,0.0,34.9369000822,32.3179380704,57.1995021478,49.0070021478,8.1725,0.02
 06/19  21:00:00,175.630880028,33.5326445657,0.43722295909,0.0,13.9747600329,18.6919646116,36.3835582259,30.5489307604,4.67,1.16462746553
 06/19  22:00:00,111.484108865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994137231,0.0,2.335,1.1644137231
 06/19  23:00:00,141.987941433,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/19  24:00:00,113.746925224,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  01:00:00,102.910368568,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926141177,0.0,2.335,1.16426141177
 06/20  02:00:00,99.2720404532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  03:00:00,96.4185462723,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  04:00:00,109.725115116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  05:00:00,101.327263174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924497815,0.0,2.335,1.16424497815
 06/20  06:00:00,159.80040974,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,181.281213343,176.591213343,4.67,0.02
 06/20  07:00:00,168.079472134,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,156.314177641,150.47967219,4.67,1.16450545101
 06/20  08:00:00,235.810361475,33.5326445657,0.309288531854,0.0,34.9369000822,32.3179380704,124.784788302,116.592288302,8.1725,0.02
 06/20  09:00:00,266.059964374,33.5326445657,1.35762180733,0.0,62.886420148,41.4019203762,94.1621716729,82.4897441285,10.5075,1.16492754435
 06/20  10:00:00,258.510285199,33.5326445657,2.07881096499,0.0,62.886420148,41.4019203762,74.6348813387,62.9623384081,10.5075,1.16504293065
 06/20  11:00:00,290.623372963,33.5326445657,2.93583107375,0.0,62.886420148,41.4019203762,46.9971893733,35.3241695676,10.5075,1.16551980577
 06/20  12:00:00,277.297031967,33.5326445657,3.61341764449,0.0,62.886420148,41.4019203762,30.0701622527,17.2516500767,10.5075,2.31101217603
 06/20  13:00:00,277.883968577,33.5326445657,4.45367699342,0.0,62.886420148,41.4019203762,14.7917684633,3.1188578482,10.5075,1.1654106151
 06/20  14:00:00,274.062177581,33.5326445657,5.17537889182,0.0,62.886420148,41.4019203762,11.6726981341,0.0,10.5075,1.1651981341
 06/20  15:00:00,270.874599524,33.5326445657,5.83872413998,0.0,62.886420148,41.4019203762,12.8178541769,0.0,10.5075,2.3103541769
 06/20  16:00:00,271.715605356,33.5326445657,6.16254381474,0.0,62.886420148,41.4019203762,11.6727242577,0.0,10.5075,1.1652242577
 06/20  17:00:00,272.022358707,33.5326445657,6.18920205814,0.0,62.886420148,41.4019203762,11.672607848,0.0,10.5075,1.16510784804
 06/20  18:00:00,268.513386165,33.5326445657,5.32273311042,0.0,41.9242800987,36.8599292233,10.5050693532,0.0,9.34,1.16506935316
 06/20  19:00:00,248.224208604,33.5326445657,4.7780916382,0.0,41.9242800987,36.8599292233,11.1428924501,0.638050643035,9.34,1.16484180708
 06/20  20:00:00,225.929684378,33.5326445657,3.499021846,0.0,34.9369000822,32.3179380704,26.3624564076,17.025053711,8.1725,1.16490269662
 06/20  21:00:00,163.903215032,33.5326445657,1.1176466643,0.0,13.9747600329,18.6919646116,15.7186645874,11.0286645874,4.67,0.02
 06/20  22:00:00,104.010150266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948179173,0.0,2.335,1.16448179173
 06/20  23:00:00,136.169992835,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/20  24:00:00,108.696387082,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  01:00:00,99.8038930512,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927057911,0.0,2.335,1.16427057911
 06/21  02:00:00,98.3825386189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  03:00:00,97.100715344,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  04:00:00,96.4746868443,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499266995,0.0,2.335,1.164266995
 06/21  05:00:00,89.0401085542,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  06:00:00,148.929369657,33.5326445657,0.0119511984973,0.0,13.9747600329,18.6919646116,147.179184441,142.489184441,4.67,0.02
 06/21  07:00:00,171.175675046,33.5326445657,0.0173416684377,0.0,13.9747600329,18.6919646116,122.01565984,116.181163001,4.67,1.16449683927
 06/21  08:00:00,252.76348026,33.5326445657,0.679467293463,0.0,34.9369000822,32.3179380704,90.3383964322,82.1458964322,8.1725,0.02
 06/21  09:00:00,288.120265092,33.5326445657,2.07042766856,0.0,62.886420148,41.4019203762,55.0775409483,43.4050799742,10.5075,1.16496097412
 06/21  10:00:00,290.281124713,33.5326445657,3.17579069828,0.0,62.886420148,41.4019203762,25.2946910871,13.6221580765,10.5075,1.16503301058
 06/21  11:00:00,315.54024849,33.5326445657,4.1993119828,0.0,62.886420148,41.4019203762,12.8183680055,0.0,10.5075,2.31086800547
 06/21  12:00:00,306.426406222,33.5326445657,4.73715310784,0.0,62.886420148,41.4019203762,11.6730942347,0.0,10.5075,1.1655942347
 06/21  13:00:00,307.320998615,33.5326445657,5.40244967212,0.0,62.886420148,41.4019203762,12.818484325,0.0,10.5075,2.310984325
 06/21  14:00:00,298.747446839,33.5326445657,5.45187389017,0.0,62.886420148,41.4019203762,11.6728183541,0.0,10.5075,1.16531835407
 06/21  15:00:00,295.120118379,33.5326445657,5.84208512683,0.0,62.886420148,41.4019203762,11.6725562907,0.0,10.5075,1.16505629074
 06/21  16:00:00,299.032594586,33.5326445657,6.48617118618,0.0,62.886420148,41.4019203762,11.6726786975,0.0,10.5075,1.16517869749
 06/21  17:00:00,299.499990099,33.5326445657,6.42489645279,0.0,62.886420148,41.4019203762,11.6728190928,0.0,10.5075,1.16531909282
 06/21  18:00:00,292.350207606,33.5326445657,5.25913670165,0.0,41.9242800987,36.8599292233,10.5050387605,0.0,9.34,1.16503876048
 06/21  19:00:00,282.307836714,33.5326445657,4.90074071311,0.0,41.9242800987,36.8599292233,10.5048461059,0.0,9.34,1.16484610587
 06/21  20:00:00,267.37376195,33.5326445657,4.01696792722,0.0,34.9369000822,32.3179380704,10.8914193205,1.5540093502,8.1725,1.16490997027
 06/21  21:00:00,195.344513641,33.5326445657,2.11443794571,0.0,13.9747600329,18.6919646116,5.83460885703,0.0,4.67,1.16460885703
 06/21  22:00:00,128.547048292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  23:00:00,157.656116631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/21  24:00:00,135.890125088,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924342352,0.0,2.335,1.16424342352
 06/22  01:00:00,125.92169652,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  02:00:00,125.538393289,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  03:00:00,125.236181302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926372665,0.0,2.335,1.16426372665
 06/22  04:00:00,125.719262364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  05:00:00,117.970804865,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  06:00:00,176.129490694,33.5326445657,0.47465065642,0.0,13.9747600329,18.6919646116,39.7526115414,33.9183633304,4.67,1.16424821099
 06/22  07:00:00,196.37491342,33.5326445657,0.682433647827,0.0,13.9747600329,18.6919646116,57.4874269952,52.7974269952,4.67,0.02
 06/22  08:00:00,271.419954081,33.5326445657,1.92574910089,0.0,34.9369000822,32.3179380704,47.9519421142,38.6148053825,8.1725,1.16463673169
 06/22  09:00:00,301.997704298,33.5326445657,3.75957563948,0.0,62.886420148,41.4019203762,31.5527484671,19.880424978,10.5075,1.16482348909
 06/22  10:00:00,296.771111696,33.5326445657,4.02905229178,0.0,62.886420148,41.4019203762,24.9813794764,13.3088636858,10.5075,1.16501579059
 06/22  11:00:00,313.996934914,33.5326445657,4.41984424459,0.0,62.886420148,41.4019203762,16.6696195167,4.99679584359,10.5075,1.16532367314
 06/22  12:00:00,303.250689689,33.5326445657,4.54960393652,0.0,62.886420148,41.4019203762,17.2786302494,5.60566897075,10.5075,1.16546127864
 06/22  13:00:00,302.829375622,33.5326445657,4.79436428586,0.0,62.886420148,41.4019203762,16.5215662113,3.70301807522,10.5075,2.31104813609
 06/22  14:00:00,298.905566393,33.5326445657,5.15711309,0.0,62.886420148,41.4019203762,11.6727351054,0.0,10.5075,1.16523510541
 06/22  15:00:00,292.962394025,33.5326445657,4.92161423819,0.0,62.886420148,41.4019203762,13.5346483291,1.86190094477,10.5075,1.1652473843
 06/22  16:00:00,292.621548394,33.5326445657,4.85563765244,0.0,62.886420148,41.4019203762,12.7477635614,1.07515329624,10.5075,1.16511026511
 06/22  17:00:00,293.895616263,33.5326445657,4.96485781888,0.0,62.886420148,41.4019203762,11.6727444074,0.0,10.5075,1.16524440744
 06/22  18:00:00,286.153000711,33.5326445657,3.85079493251,0.0,41.9242800987,36.8599292233,17.1382503812,6.6332646675,9.34,1.1649857137
 06/22  19:00:00,272.370320591,33.5326445657,3.16039964626,0.0,41.9242800987,36.8599292233,31.3678986395,20.8630709068,9.34,1.16482773265
 06/22  20:00:00,254.125044291,33.5326445657,2.15647213845,0.0,34.9369000822,32.3179380704,44.0769454925,34.739550909,8.1725,1.16489458355
 06/22  21:00:00,186.240544231,33.5326445657,0.647899180201,0.0,13.9747600329,18.6919646116,20.6226471844,14.7880097299,4.67,1.16463745455
 06/22  22:00:00,121.433560106,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/22  23:00:00,152.931517608,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936491669,0.0,2.335,1.16436491669
 06/22  24:00:00,128.445137265,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  01:00:00,118.281991735,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  02:00:00,116.417866682,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925628552,0.0,2.335,1.16425628552
 06/23  03:00:00,113.958275181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  04:00:00,127.963354647,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  05:00:00,118.362699802,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  06:00:00,174.683081951,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,115.190458269,109.356181718,4.67,1.16427655044
 06/23  07:00:00,181.236317888,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,119.996647084,115.306647084,4.67,0.02
 06/23  08:00:00,246.711322874,33.5326445657,0.585004340969,0.0,34.9369000822,32.3179380704,101.342726764,92.0055632957,8.1725,1.16466346844
 06/23  09:00:00,276.508069948,33.5326445657,1.67789639993,0.0,62.886420148,41.4019203762,75.6141613067,63.9418529199,10.5075,1.16480838681
 06/23  10:00:00,269.628368642,33.5326445657,2.32136671207,0.0,62.886420148,41.4019203762,59.6925636119,48.0201047702,10.5075,1.16495884167
 06/23  11:00:00,296.025622259,33.5326445657,2.98973695936,0.0,62.886420148,41.4019203762,39.2261603938,27.5531607924,10.5075,1.16549960133
 06/23  12:00:00,280.867474473,33.5326445657,3.5947301477,0.0,62.886420148,41.4019203762,27.3323378513,14.5138354227,10.5075,2.31100242854
 06/23  13:00:00,279.717391583,33.5326445657,4.39015312909,0.0,62.886420148,41.4019203762,14.4443520906,2.77145745581,10.5075,1.16539463474
 06/23  14:00:00,273.934889479,33.5326445657,4.80174812563,0.0,62.886420148,41.4019203762,11.6726296132,0.0,10.5075,1.16512961319
 06/23  15:00:00,268.582029128,33.5326445657,5.19229347013,0.0,62.886420148,41.4019203762,11.6726627681,0.0,10.5075,1.16516276813
 06/23  16:00:00,268.752198918,33.5326445657,5.43790939121,0.0,62.886420148,41.4019203762,11.67277738,0.0,10.5075,1.16527737997
 06/23  17:00:00,268.108194098,33.5326445657,5.15358947838,0.0,62.886420148,41.4019203762,11.6726478237,0.0,10.5075,1.16514782374
 06/23  18:00:00,264.37789795,33.5326445657,4.15008226292,0.0,41.9242800987,36.8599292233,19.1541317894,8.64898182888,9.34,1.16514996049
 06/23  19:00:00,244.234598486,33.5326445657,3.38355013125,0.0,41.9242800987,36.8599292233,35.056686465,24.5516955327,9.34,1.1649909323
 06/23  20:00:00,224.501580557,33.5326445657,2.19259064402,0.0,34.9369000822,32.3179380704,52.3193186694,42.9819618596,8.1725,1.16485680984
 06/23  21:00:00,166.047240601,33.5326445657,0.64448252093,0.0,13.9747600329,18.6919646116,30.1819953805,24.347351773,4.67,1.16464360752
 06/23  22:00:00,108.140514538,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/23  23:00:00,141.049096186,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934993208,0.0,2.335,1.16434993208
 06/23  24:00:00,111.625488383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/24  01:00:00,98.5106315861,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  02:00:00,96.1606070359,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560469494,0.0,1.75125,1.16435469494
 06/24  03:00:00,93.8690172112,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  04:00:00,92.5400017727,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553398718,0.0,1.75125,1.16428398718
 06/24  05:00:00,84.4515921907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  06:00:00,130.691426687,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,175.165569357,171.643069357,3.5025,0.02
 06/24  07:00:00,149.982185563,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,143.936426096,139.269362772,3.5025,1.1645633231
 06/24  08:00:00,218.384107642,33.5326445657,0.171916697977,0.0,20.9621400493,23.2339557645,101.465118712,94.4629842347,5.8375,1.1646344772
 06/24  09:00:00,245.479544202,33.5326445657,1.49052068917,0.0,41.9242800987,36.8599292233,63.8689842225,54.5089842225,9.34,0.02
 06/24  10:00:00,271.004059765,33.5326445657,2.89292870391,0.0,62.886420148,41.4019203762,40.2354581917,28.5629698257,10.5075,1.16498836607
 06/24  11:00:00,298.082648698,33.5326445657,3.86010008865,0.0,62.886420148,41.4019203762,21.9588852862,9.14082047874,10.5075,2.31056480743
 06/24  12:00:00,283.932806564,33.5326445657,4.60467295549,0.0,62.886420148,41.4019203762,11.6728745551,0.0,10.5075,1.16537455507
 06/24  13:00:00,281.114068303,33.5326445657,5.31383334307,0.0,62.886420148,41.4019203762,11.6729217876,0.0,10.5075,1.1654217876
 06/24  14:00:00,276.177592703,33.5326445657,5.8330636988,0.0,62.886420148,41.4019203762,11.6726912469,0.0,10.5075,1.16519124694
 06/24  15:00:00,272.701631589,33.5326445657,6.11382537352,0.0,62.886420148,41.4019203762,12.8180179317,0.0,10.5075,2.31051793173
 06/24  16:00:00,273.209135905,33.5326445657,6.29328518128,0.0,62.886420148,41.4019203762,11.6727955742,0.0,10.5075,1.16529557421
 06/24  17:00:00,272.009693945,33.5326445657,6.11609614995,0.0,62.886420148,41.4019203762,11.6726213534,0.0,10.5075,1.16512135345
 06/24  18:00:00,251.627566811,33.5326445657,4.12560032352,0.0,34.9369000822,32.3179380704,14.5624476787,5.22478961827,8.1725,1.16515806045
 06/24  19:00:00,206.218855588,33.5326445657,2.20760731353,0.0,20.9621400493,23.2339557645,32.5968105549,25.5943485395,5.8375,1.16496201536
 06/24  20:00:00,198.73902967,33.5326445657,1.29321409877,0.0,20.9621400493,23.2339557645,53.4198986247,46.4175611151,5.8375,1.16483750955
 06/24  21:00:00,150.950688484,33.5326445657,0.278280309429,0.0,6.98738001645,14.1499734587,41.7437440944,38.2212440944,3.5025,0.02
 06/24  22:00:00,98.9812512023,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91581746302,0.0,1.75125,1.16456746302
 06/24  23:00:00,131.753445808,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/24  24:00:00,102.687270118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562126101,0.0,1.75125,1.16437126101
 06/25  01:00:00,93.614965589,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  02:00:00,91.5189621506,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  03:00:00,90.5739296972,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155448455,0.0,1.75125,1.1642948455
 06/25  04:00:00,89.7419447002,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  05:00:00,81.9011399157,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  06:00:00,128.112068967,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,210.869143979,206.202305386,3.5025,1.16433859274
 06/25  07:00:00,142.862562424,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,189.515338477,185.992838477,3.5025,0.02
