Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/25  08:00:00,179.846974689,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,157.067267741,152.400304715,3.5025,1.16446302527
 06/25  09:00:00,159.006922882,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,134.940981634,131.418481634,3.5025,0.02
 06/25  10:00:00,196.094915806,33.5326445657,0.162693126182,0.0,27.9495200658,27.7759469175,109.871189213,101.701303827,7.005,1.164885386
 06/25  11:00:00,227.837201778,33.5326445657,0.371200205711,0.0,27.9495200658,27.7759469175,96.1136382587,87.9437992012,7.005,1.16483905743
 06/25  12:00:00,244.623137556,33.5326445657,1.24854346096,0.0,41.9242800987,36.8599292233,68.5935789872,58.0885298203,9.34,1.16504916693
 06/25  13:00:00,245.750563059,33.5326445657,1.70722934129,0.0,41.9242800987,36.8599292233,55.5547120578,45.0497399988,9.34,1.16497205903
 06/25  14:00:00,239.402658927,33.5326445657,1.94983803592,0.0,41.9242800987,36.8599292233,52.5468681247,42.0420474403,9.34,1.16482068432
 06/25  15:00:00,234.465323631,33.5326445657,1.95081023097,0.0,41.9242800987,36.8599292233,54.7184652438,45.3584652438,9.34,0.02
 06/25  16:00:00,234.665109246,33.5326445657,1.71983465576,0.0,41.9242800987,36.8599292233,65.1723492113,54.667348519,9.34,1.16500069227
 06/25  17:00:00,204.867549746,33.5326445657,0.598917982193,0.0,27.9495200658,27.7759469175,88.0977366294,79.9277637083,7.005,1.16497292111
 06/25  18:00:00,207.087717163,33.5326445657,0.0182667096465,0.0,13.9747600329,18.6919646116,105.888536183,100.053830769,4.67,1.16470541373
 06/25  19:00:00,189.375853903,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,121.274060522,115.439226701,4.67,1.16483382083
 06/25  20:00:00,186.143667659,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,131.51775195,126.82775195,4.67,0.02
 06/25  21:00:00,170.661654231,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,94.9561436426,89.1216212727,4.67,1.16452236992
 06/25  22:00:00,107.273685916,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/25  23:00:00,140.029113594,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552057663,0.0,1.75125,1.16427057663
 06/25  24:00:00,113.045381574,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 06/26  01:00:00,107.197571455,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  02:00:00,106.437220288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925704625,0.0,2.335,1.16425704625
 06/26  03:00:00,106.354466495,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  04:00:00,106.357791891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  05:00:00,99.1177792772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922457864,0.0,2.335,1.16422457864
 06/26  06:00:00,157.363225359,33.5326445657,0.00288978826031,0.0,13.9747600329,18.6919646116,139.333242916,134.643242916,4.67,0.02
 06/26  07:00:00,177.279235323,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,123.756749861,119.066749861,4.67,0.02
 06/26  08:00:00,258.238757217,33.5326445657,0.626915920204,0.0,34.9369000822,32.3179380704,86.3075635064,76.9703319196,8.1725,1.16473158675
 06/26  09:00:00,293.091533028,33.5326445657,2.16495337477,0.0,62.886420148,41.4019203762,48.6046682875,36.932296711,10.5075,1.16487157656
 06/26  10:00:00,289.524214154,33.5326445657,2.8140268781,0.0,62.886420148,41.4019203762,31.8259326585,20.1534158885,10.5075,1.16501677001
 06/26  11:00:00,312.331285894,33.5326445657,3.40332278303,0.0,62.886420148,41.4019203762,14.7816075404,3.10855755575,10.5075,1.16554998461
 06/26  12:00:00,304.222692065,33.5326445657,4.21716704082,0.0,62.886420148,41.4019203762,12.8182614074,0.0,10.5075,2.31076140735
 06/26  13:00:00,305.335152556,33.5326445657,5.22821334624,0.0,62.886420148,41.4019203762,11.67293148,0.0,10.5075,1.16543147999
 06/26  14:00:00,298.437064752,33.5326445657,5.35204960743,0.0,62.886420148,41.4019203762,11.6726633179,0.0,10.5075,1.1651633179
 06/26  15:00:00,294.392769911,33.5326445657,6.00410355488,0.0,62.886420148,41.4019203762,11.6726918908,0.0,10.5075,1.16519189083
 06/26  16:00:00,294.806188835,33.5326445657,7.03441779439,0.0,62.886420148,41.4019203762,11.6725454616,0.0,10.5075,1.16504546157
 06/26  17:00:00,293.537299381,33.5326445657,6.70134036249,0.0,62.886420148,41.4019203762,11.6726681211,0.0,10.5075,1.16516812108
 06/26  18:00:00,286.158470864,33.5326445657,4.70635458761,0.0,41.9242800987,36.8599292233,11.9552235353,1.45005762442,9.34,1.16516591089
 06/26  19:00:00,267.961693791,33.5326445657,3.16078952263,0.0,41.9242800987,36.8599292233,22.3773461415,11.8723412924,9.34,1.16500484914
 06/26  20:00:00,247.540728234,33.5326445657,1.86453264422,0.0,34.9369000822,32.3179380704,47.7807264691,38.443360543,8.1725,1.16486592614
 06/26  21:00:00,182.216217009,33.5326445657,0.558132114292,0.0,13.9747600329,18.6919646116,22.9370553681,17.1024054258,4.67,1.16464994231
 06/26  22:00:00,117.262108992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/26  23:00:00,147.776132791,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935491812,0.0,2.335,1.16435491812
 06/26  24:00:00,121.902038539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  01:00:00,112.772613974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  02:00:00,111.537702281,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927102988,0.0,2.335,1.16427102988
 06/27  03:00:00,110.410203853,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  04:00:00,126.907093515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  05:00:00,119.922238037,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924251869,0.0,2.335,1.16424251869
 06/27  06:00:00,180.254006445,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,99.7693167769,95.0793167769,4.67,0.02
 06/27  07:00:00,193.223111192,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,95.084159409,90.394159409,4.67,0.02
 06/27  08:00:00,259.125229096,33.5326445657,0.851349376223,0.0,34.9369000822,32.3179380704,77.9067705906,68.5695545416,8.1725,1.16471604901
 06/27  09:00:00,289.462332332,33.5326445657,2.10921920868,0.0,62.886420148,41.4019203762,53.9780411755,42.3057788633,10.5075,1.16476231225
 06/27  10:00:00,286.361481856,33.5326445657,2.8702423099,0.0,62.886420148,41.4019203762,30.486452901,18.8138533799,10.5075,1.16509952107
 06/27  11:00:00,310.82436028,33.5326445657,3.58803637839,0.0,62.886420148,41.4019203762,12.5296592586,0.856833222348,10.5075,1.16532603628
 06/27  12:00:00,295.550654769,33.5326445657,3.74732987339,0.0,62.886420148,41.4019203762,12.8184184071,0.0,10.5075,2.31091840713
 06/27  13:00:00,294.165994064,33.5326445657,4.44696948161,0.0,62.886420148,41.4019203762,11.6730074521,0.0,10.5075,1.16550745205
 06/27  14:00:00,287.305003442,33.5326445657,5.17501889168,0.0,62.886420148,41.4019203762,11.6727380864,0.0,10.5075,1.16523808638
 06/27  15:00:00,281.173693615,33.5326445657,5.61016039069,0.0,62.886420148,41.4019203762,11.6725141406,0.0,10.5075,1.16501414065
 06/27  16:00:00,277.495613078,33.5326445657,5.64391413244,0.0,62.886420148,41.4019203762,11.6726174265,0.0,10.5075,1.16511742653
 06/27  17:00:00,274.445994582,33.5326445657,5.44128494287,0.0,62.886420148,41.4019203762,12.8178321804,0.0,10.5075,2.31033218038
 06/27  18:00:00,268.57344543,33.5326445657,4.52395870029,0.0,41.9242800987,36.8599292233,10.9193535889,0.414330135497,9.34,1.16502345343
 06/27  19:00:00,245.884923852,33.5326445657,3.49444758252,0.0,41.9242800987,36.8599292233,28.5196812084,19.1596812084,9.34,0.02
 06/27  20:00:00,225.110061869,33.5326445657,2.30607234856,0.0,34.9369000822,32.3179380704,46.9431471751,37.6057147126,8.1725,1.16493246256
 06/27  21:00:00,164.37575711,33.5326445657,0.683594401986,0.0,13.9747600329,18.6919646116,28.5630597818,22.7283441669,4.67,1.16471561487
 06/27  22:00:00,104.401296745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/27  23:00:00,135.135761726,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933282886,0.0,2.335,1.16433282886
 06/27  24:00:00,106.435161834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  01:00:00,97.1594126558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  02:00:00,95.0502380594,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926173801,0.0,2.335,1.16426173801
 06/28  03:00:00,94.4561907761,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  04:00:00,96.8877994687,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  05:00:00,85.5443310123,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923718142,0.0,2.335,1.16423718142
 06/28  06:00:00,144.520340686,33.5326445657,0.01208726759,0.0,13.9747600329,18.6919646116,177.938407877,173.248407877,4.67,0.02
 06/28  07:00:00,162.747150681,33.5326445657,0.0140788569125,0.0,13.9747600329,18.6919646116,148.908892244,144.218892244,4.67,0.02
 06/28  08:00:00,246.069572289,33.5326445657,0.554611189537,0.0,34.9369000822,32.3179380704,103.84693611,94.509708824,8.1725,1.1647272864
 06/28  09:00:00,283.994366451,33.5326445657,2.16370672974,0.0,62.886420148,41.4019203762,55.9768273087,44.304503955,10.5075,1.16482335367
 06/28  10:00:00,284.198047322,33.5326445657,3.25218361092,0.0,62.886420148,41.4019203762,26.4169610401,14.744302525,10.5075,1.16515851517
 06/28  11:00:00,314.967089442,33.5326445657,4.79330083898,0.0,62.886420148,41.4019203762,11.6728828309,0.0,10.5075,1.16538283086
 06/28  12:00:00,310.429387441,33.5326445657,6.63580849108,0.0,62.886420148,41.4019203762,12.8185271008,0.0,10.5075,2.31102710076
 06/28  13:00:00,315.77217552,33.5326445657,8.78057272449,0.0,62.886420148,41.4019203762,11.6730593249,0.0,10.5075,1.16555932493
 06/28  14:00:00,313.861255972,33.5326445657,10.5826574716,0.0,62.886420148,41.4019203762,11.6727888329,0.0,10.5075,1.16528883287
 06/28  15:00:00,311.875673796,33.5326445657,12.2749581645,0.0,62.886420148,41.4019203762,11.6725637703,0.0,10.5075,1.16506377031
 06/28  16:00:00,313.326413066,33.5326445657,12.9806133545,0.0,62.886420148,41.4019203762,11.6726654928,0.0,10.5075,1.16516549284
 06/28  17:00:00,312.624650039,33.5326445657,12.9881660532,0.0,62.886420148,41.4019203762,12.8179233885,0.0,10.5075,2.31042338853
 06/28  18:00:00,305.749635899,33.5326445657,11.3482469446,0.0,41.9242800987,36.8599292233,10.5050671376,0.0,9.34,1.16506713761
 06/28  19:00:00,294.943032941,33.5326445657,9.59851240435,0.0,41.9242800987,36.8599292233,9.78612190517,0.426121905167,9.34,0.02
 06/28  20:00:00,275.253264956,33.5326445657,7.45881331272,0.0,34.9369000822,32.3179380704,9.76949724767,0.432022354889,8.1725,1.16497489278
 06/28  21:00:00,198.621446131,33.5326445657,3.87666115346,0.0,13.9747600329,18.6919646116,5.83468122414,0.0,4.67,1.16468122414
 06/28  22:00:00,128.642665099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/28  23:00:00,157.393775936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937417199,0.0,2.335,1.16437417199
 06/28  24:00:00,134.375914514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  01:00:00,122.190180451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  02:00:00,120.245048322,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930250369,0.0,2.335,1.16430250369
 06/29  03:00:00,118.5966386,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  04:00:00,121.739709776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  05:00:00,109.821817018,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992774369,0.0,2.335,1.1642774369
 06/29  06:00:00,169.562637947,33.5326445657,0.373340918324,0.0,13.9747600329,18.6919646116,45.7852157603,41.0952157603,4.67,0.02
 06/29  07:00:00,193.966410798,33.5326445657,0.766278508106,0.0,13.9747600329,18.6919646116,47.4097380554,41.5752807122,4.67,1.16445734318
 06/29  08:00:00,275.071822058,33.5326445657,2.62155122281,0.0,34.9369000822,32.3179380704,20.8809427522,12.6884427522,8.1725,0.02
 06/29  09:00:00,313.406265872,33.5326445657,6.02642350339,0.0,62.886420148,41.4019203762,11.6723622892,0.0,10.5075,1.16486228925
 06/29  10:00:00,314.879034369,33.5326445657,9.25924598456,0.0,62.886420148,41.4019203762,11.6724613022,0.0,10.5075,1.16496130225
 06/29  11:00:00,335.169972112,33.5326445657,12.217147396,0.0,62.886420148,41.4019203762,11.672916559,0.0,10.5075,1.16541655896
 06/29  12:00:00,330.584441837,33.5326445657,14.209311411,0.0,62.886420148,41.4019203762,12.8185893761,0.0,10.5075,2.31108937606
 06/29  13:00:00,335.830322391,33.5326445657,16.189258258,0.0,62.886420148,41.4019203762,11.6730880429,0.0,10.5075,1.16558804289
 06/29  14:00:00,328.500593066,33.5326445657,18.1490694955,0.0,62.886420148,41.4019203762,11.6728164963,0.0,10.5075,1.16531649635
 06/29  15:00:00,327.598892702,33.5326445657,21.867181997,0.0,62.886420148,41.4019203762,11.6725903498,0.0,10.5075,1.16509034982
 06/29  16:00:00,325.311772661,33.5326445657,20.7300120071,0.0,62.886420148,41.4019203762,12.8177204421,0.0,10.5075,2.31022044209
 06/29  17:00:00,311.281942479,33.5326445657,12.905531908,0.0,62.886420148,41.4019203762,12.7536861972,1.08102541768,10.5075,1.1651607795
 06/29  18:00:00,294.395644665,33.5326445657,7.28047985334,0.0,41.9242800987,36.8599292233,13.6518033104,3.14671512955,9.34,1.16508818081
 06/29  19:00:00,282.763263253,33.5326445657,6.30738797739,0.0,41.9242800987,36.8599292233,11.6545215169,1.14970492962,9.34,1.16481658731
 06/29  20:00:00,266.412112017,33.5326445657,4.97422690893,0.0,34.9369000822,32.3179380704,9.07129573941,0.878795739414,8.1725,0.02
 06/29  21:00:00,194.224007251,33.5326445657,2.78824979543,0.0,13.9747600329,18.6919646116,5.834700479,0.0,4.67,1.164700479
 06/29  22:00:00,126.948894011,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940219766,0.0,2.335,1.16440219766
 06/29  23:00:00,155.782359872,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/29  24:00:00,133.859408144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  01:00:00,123.798709133,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924696378,0.0,2.335,1.16424696378
 06/30  02:00:00,122.79918688,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  03:00:00,121.598618604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  04:00:00,141.664811811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  05:00:00,130.69679425,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922592603,0.0,2.335,1.16422592603
 06/30  06:00:00,190.732516694,33.5326445657,0.301333580915,0.0,13.9747600329,18.6919646116,52.3689402316,47.6789402316,4.67,0.02
 06/30  07:00:00,204.334439811,33.5326445657,0.612451576694,0.0,13.9747600329,18.6919646116,61.766547676,55.9320735145,4.67,1.16447416141
 06/30  08:00:00,272.050527989,33.5326445657,2.11529869276,0.0,34.9369000822,32.3179380704,33.7991916918,25.6066916918,8.1725,0.02
 06/30  09:00:00,306.799067626,33.5326445657,4.72914833506,0.0,62.886420148,41.4019203762,12.6882011033,1.01582549289,10.5075,1.16487561036
 06/30  10:00:00,306.814231914,33.5326445657,6.89058184544,0.0,62.886420148,41.4019203762,11.6724745128,0.0,10.5075,1.16497451282
 06/30  11:00:00,330.696929243,33.5326445657,10.4789375572,0.0,62.886420148,41.4019203762,11.6729274556,0.0,10.5075,1.16542745558
 06/30  12:00:00,327.889531249,33.5326445657,12.9223166617,0.0,62.886420148,41.4019203762,12.8186060774,0.0,10.5075,2.31110607739
 06/30  13:00:00,337.339102547,33.5326445657,16.9615798255,0.0,62.886420148,41.4019203762,11.6730940386,0.0,10.5075,1.1655940386
 06/30  14:00:00,332.69316481,33.5326445657,20.7314969938,0.0,62.886420148,41.4019203762,11.672821506,0.0,10.5075,1.16532150601
 06/30  15:00:00,330.251555861,33.5326445657,23.6238633825,0.0,62.886420148,41.4019203762,11.6725943061,0.0,10.5075,1.16509430606
 06/30  16:00:00,329.353272866,33.5326445657,23.6655538297,0.0,62.886420148,41.4019203762,12.8177239976,0.0,10.5075,2.31022399763
 06/30  17:00:00,325.185682148,33.5326445657,20.9763722605,0.0,62.886420148,41.4019203762,11.6726603163,0.0,10.5075,1.16516031628
 06/30  18:00:00,318.144564023,33.5326445657,18.1823405566,0.0,41.9242800987,36.8599292233,10.5050864551,0.0,9.34,1.16508645507
 06/30  19:00:00,297.341314107,33.5326445657,14.6279706957,0.0,41.9242800987,36.8599292233,10.5048139961,0.0,9.34,1.16481399609
 06/30  20:00:00,275.640667111,33.5326445657,10.6290824291,0.0,34.9369000822,32.3179380704,9.2847001994,1.0922001994,8.1725,0.02
 06/30  21:00:00,197.65365177,33.5326445657,6.44692067403,0.0,13.9747600329,18.6919646116,6.2619870472,0.427290180294,4.67,1.1646968669
 06/30  22:00:00,130.080540461,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939801102,0.0,2.335,1.16439801102
 06/30  23:00:00,156.77129439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 06/30  24:00:00,133.818597725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/01  01:00:00,119.245830587,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567698696,0.0,1.75125,1.16442698696
 07/01  02:00:00,115.680064248,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  03:00:00,111.784154368,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  04:00:00,110.976102333,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557245879,0.0,1.75125,1.16432245879
 07/01  05:00:00,95.8169313433,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  06:00:00,137.843135458,33.5326445657,0.00953042556952,0.0,6.98738001645,14.1499734587,102.943642665,99.4211426649,3.5025,0.02
 07/01  07:00:00,150.33670176,33.5326445657,0.00453661667038,0.0,6.98738001645,14.1499734587,123.659703069,118.992672697,3.5025,1.16453037217
 07/01  08:00:00,213.567862795,33.5326445657,0.214689561822,0.0,20.9621400493,23.2339557645,104.593901505,97.5916694064,5.8375,1.1647320982
 07/01  09:00:00,238.818333771,33.5326445657,1.42581972987,0.0,41.9242800987,36.8599292233,71.9460357592,62.5860357592,9.34,0.02
 07/01  10:00:00,266.452904447,33.5326445657,2.87613198526,0.0,62.886420148,41.4019203762,42.3925573558,30.7199856621,10.5075,1.16507169362
 07/01  11:00:00,295.328300595,33.5326445657,3.64379791859,0.0,62.886420148,41.4019203762,24.8089646963,11.9907719136,10.5075,2.31069278272
 07/01  12:00:00,282.742147179,33.5326445657,4.31312355852,0.0,62.886420148,41.4019203762,12.5326252706,0.859703893369,10.5075,1.16542137725
 07/01  13:00:00,283.013363432,33.5326445657,5.01492171035,0.0,62.886420148,41.4019203762,11.6729573131,0.0,10.5075,1.16545731309
 07/01  14:00:00,281.4569571,33.5326445657,5.82199994228,0.0,62.886420148,41.4019203762,12.8178151685,0.0,10.5075,2.31031516846
 07/01  15:00:00,279.701950149,33.5326445657,6.3991604039,0.0,62.886420148,41.4019203762,11.6727025581,0.0,10.5075,1.16520255812
 07/01  16:00:00,277.586773264,33.5326445657,6.49809950333,0.0,62.886420148,41.4019203762,11.6727919194,0.0,10.5075,1.16529191942
 07/01  17:00:00,276.701511689,33.5326445657,6.53911724867,0.0,62.886420148,41.4019203762,11.6726095234,0.0,10.5075,1.16510952337
 07/01  18:00:00,256.104148464,33.5326445657,4.65871997516,0.0,34.9369000822,32.3179380704,10.4803849919,1.14274913983,8.1725,1.16513585203
 07/01  19:00:00,210.148344672,33.5326445657,2.55885644385,0.0,20.9621400493,23.2339557645,18.9947709468,11.9923383013,5.8375,1.16493264555
 07/01  20:00:00,203.366911611,33.5326445657,1.83593794197,0.0,20.9621400493,23.2339557645,35.6088438808,28.6065431743,5.8375,1.16480070651
 07/01  21:00:00,156.750868438,33.5326445657,0.748666017572,0.0,6.98738001645,14.1499734587,15.5717089135,12.0492089135,3.5025,0.02
 07/01  22:00:00,104.173777709,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915714803,0.0,1.75125,1.164464803
 07/01  23:00:00,136.643009505,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/01  24:00:00,109.910514118,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567573549,0.0,1.75125,1.16442573549
 07/02  01:00:00,100.052803536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  02:00:00,98.4062734515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  03:00:00,97.4369962683,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557345498,0.0,1.75125,1.16432345498
 07/02  04:00:00,100.1013093,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  05:00:00,87.3457612464,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  06:00:00,132.547740266,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,111.809711668,107.142872267,3.5025,1.16433940123
 07/02  07:00:00,148.31398379,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,129.103647079,125.581147079,3.5025,0.02
 07/02  08:00:00,186.820700325,33.5326445657,0.0073898055253,0.0,6.98738001645,14.1499734587,116.485134234,111.818232696,3.5025,1.16440153883
 07/02  09:00:00,167.980336504,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,108.774010993,105.251510993,3.5025,0.02
 07/02  10:00:00,204.372762092,33.5326445657,0.360343894634,0.0,27.9495200658,27.7759469175,98.4446196806,90.2748993162,7.005,1.16472036438
 07/02  11:00:00,234.880024924,33.5326445657,0.555535530254,0.0,27.9495200658,27.7759469175,87.6511663002,79.4814104218,7.005,1.16475587844
 07/02  12:00:00,253.055020541,33.5326445657,1.53188784981,0.0,41.9242800987,36.8599292233,63.4010873534,52.8961332705,9.34,1.16495408285
 07/02  13:00:00,259.690652991,33.5326445657,2.37921841061,0.0,41.9242800987,36.8599292233,36.6896731708,26.1848047795,9.34,1.16486839133
 07/02  14:00:00,256.168391284,33.5326445657,2.76057065711,0.0,41.9242800987,36.8599292233,26.0495366534,16.6895366534,9.34,0.02
 07/02  15:00:00,253.28934405,33.5326445657,3.10359251577,0.0,41.9242800987,36.8599292233,20.1344222748,9.62948838247,9.34,1.16493389232
 07/02  16:00:00,255.217466395,33.5326445657,3.52309710602,0.0,41.9242800987,36.8599292233,12.3438642304,1.83898643094,9.34,1.16487779942
 07/02  17:00:00,219.178129997,33.5326445657,1.40886847714,0.0,27.9495200658,27.7759469175,43.073923323,34.9039833458,7.005,1.16493997717
 07/02  18:00:00,215.57690721,33.5326445657,0.350501706711,0.0,13.9747600329,18.6919646116,72.1925619448,66.3578328676,4.67,1.16472907718
 07/02  19:00:00,199.495196101,33.5326445657,0.239627143197,0.0,13.9747600329,18.6919646116,77.7734327904,71.938747045,4.67,1.16468574538
 07/02  20:00:00,197.931569451,33.5326445657,0.146750058526,0.0,13.9747600329,18.6919646116,82.6718787649,77.9818787649,4.67,0.02
 07/02  21:00:00,178.837521001,33.5326445657,0.0162870623974,0.0,13.9747600329,18.6919646116,52.4697558635,46.6352633887,4.67,1.16449247477
 07/02  22:00:00,112.709579286,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  23:00:00,143.549341883,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/02  24:00:00,115.679077155,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554600646,0.0,1.75125,1.16429600646
 07/03  01:00:00,106.520032931,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  02:00:00,103.571577213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  03:00:00,101.029502664,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922268074,0.0,2.335,1.16422268074
 07/03  04:00:00,101.982560774,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  05:00:00,89.6730418159,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  06:00:00,146.016841319,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,165.27139681,159.437125393,4.67,1.16427141774
 07/03  07:00:00,163.056932232,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,147.065654837,142.375654837,4.67,0.02
 07/03  08:00:00,245.373986536,33.5326445657,0.444058811348,0.0,34.9369000822,32.3179380704,107.307343,97.9701332616,8.1725,1.16470973797
 07/03  09:00:00,280.211973479,33.5326445657,1.67171366141,0.0,62.886420148,41.4019203762,68.6421948978,56.9698167298,10.5075,1.16487816799
 07/03  10:00:00,276.244450327,33.5326445657,2.5804424345,0.0,62.886420148,41.4019203762,40.9698150052,29.2972641007,10.5075,1.16505090452
 07/03  11:00:00,302.839556404,33.5326445657,3.42777955988,0.0,62.886420148,41.4019203762,16.6154099456,4.94257429192,10.5075,1.16533565368
 07/03  12:00:00,291.16085456,33.5326445657,4.42705037702,0.0,62.886420148,41.4019203762,11.6729537406,0.0,10.5075,1.1654537406
 07/03  13:00:00,291.106105535,33.5326445657,5.39088769414,0.0,62.886420148,41.4019203762,12.8184804572,0.0,10.5075,2.31098045724
 07/03  14:00:00,290.305266652,33.5326445657,7.1975207134,0.0,62.886420148,41.4019203762,11.67268272,0.0,10.5075,1.16518272004
 07/03  15:00:00,290.066305079,33.5326445657,9.13109445983,0.0,62.886420148,41.4019203762,11.6726792128,0.0,10.5075,1.16517921278
 07/03  16:00:00,292.325909319,33.5326445657,10.2549287204,0.0,62.886420148,41.4019203762,11.6725287604,0.0,10.5075,1.16502876037
 07/03  17:00:00,293.489986689,33.5326445657,10.6562849847,0.0,62.886420148,41.4019203762,11.6726443997,0.0,10.5075,1.16514439975
 07/03  18:00:00,287.360143989,33.5326445657,8.96412241122,0.0,41.9242800987,36.8599292233,10.5051104993,0.0,9.34,1.16511049933
 07/03  19:00:00,273.193055868,33.5326445657,6.51859119246,0.0,41.9242800987,36.8599292233,12.0837950206,1.57888963279,9.34,1.16490538781
 07/03  20:00:00,250.221505186,33.5326445657,4.21832848756,0.0,34.9369000822,32.3179380704,10.8775933207,1.54014137779,8.1725,1.16495194293
 07/03  21:00:00,184.211765655,33.5326445657,1.92283898636,0.0,13.9747600329,18.6919646116,5.83464220986,0.0,4.67,1.16464220986
 07/03  22:00:00,118.766912707,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  23:00:00,148.955172466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/03  24:00:00,123.640407299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927552346,0.0,2.335,1.16427552346
 07/04  01:00:00,109.701529302,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  02:00:00,108.051129908,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  03:00:00,107.156583881,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551790121,0.0,1.75125,1.16426790121
 07/04  04:00:00,109.930500156,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  05:00:00,99.4701334117,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  06:00:00,146.603508616,33.5326445657,0.00912664482823,0.0,6.98738001645,14.1499734587,74.0630646241,69.3962313677,3.5025,1.16433325631
 07/04  07:00:00,166.293303353,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,81.7916638353,78.2691638353,3.5025,0.02
 07/04  08:00:00,204.165573466,33.5326445657,0.357705767614,0.0,6.98738001645,14.1499734587,56.3462251761,51.6793041253,3.5025,1.16442105075
 07/04  09:00:00,183.216992871,33.5326445657,0.519396008239,0.0,6.98738001645,14.1499734587,42.2333924067,38.7108924067,3.5025,0.02
 07/04  10:00:00,216.075625528,33.5326445657,1.60936115472,0.0,27.9495200658,27.7759469175,24.87609529,16.7063587248,7.005,1.16473656521
 07/04  11:00:00,243.447616056,33.5326445657,2.08602508448,0.0,27.9495200658,27.7759469175,13.3683986822,5.19862924137,7.005,1.16476944087
 07/04  12:00:00,259.283038329,33.5326445657,4.44432876792,0.0,41.9242800987,36.8599292233,10.5049643768,0.0,9.34,1.16496437681
 07/04  13:00:00,258.561041071,33.5326445657,5.792061105,0.0,41.9242800987,36.8599292233,10.5048763074,0.0,9.34,1.16487630745
 07/04  14:00:00,251.332175706,33.5326445657,6.34488466459,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 07/04  15:00:00,244.857029252,33.5326445657,6.93518477815,0.0,41.9242800987,36.8599292233,10.5049390481,0.0,9.34,1.16493904808
 07/04  16:00:00,242.826398522,33.5326445657,6.20835075187,0.0,41.9242800987,36.8599292233,10.5048804655,0.0,9.34,1.16488046546
 07/04  17:00:00,210.212586884,33.5326445657,3.85594712358,0.0,27.9495200658,27.7759469175,8.85644166178,0.686501777775,7.005,1.16493988401
 07/04  18:00:00,211.851087831,33.5326445657,2.19110692271,0.0,13.9747600329,18.6919646116,9.67397930307,3.83925200801,4.67,1.16472729505
 07/04  19:00:00,190.995791674,33.5326445657,1.42297444893,0.0,13.9747600329,18.6919646116,27.8595749693,22.0248933329,4.67,1.16468163632
 07/04  20:00:00,182.889424876,33.5326445657,0.765322979872,0.0,13.9747600329,18.6919646116,54.5953985014,49.9053985014,4.67,0.02
 07/04  21:00:00,164.214693431,33.5326445657,0.440814368456,0.0,13.9747600329,18.6919646116,38.5755433348,32.741056354,4.67,1.1644869808
 07/04  22:00:00,96.4143355056,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  23:00:00,129.660618778,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/04  24:00:00,99.8615572073,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553974866,0.0,1.75125,1.16428974866
 07/05  01:00:00,92.6329877891,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  02:00:00,91.1830655336,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  03:00:00,90.4661323809,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928478074,0.0,2.335,1.16428478074
 07/05  04:00:00,93.2878586072,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  05:00:00,83.1221255254,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  06:00:00,142.904710132,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,147.289136753,141.45487338,4.67,1.16426337331
 07/05  07:00:00,160.706817861,33.5326445657,0.00469890103479,0.0,13.9747600329,18.6919646116,126.507014021,121.817014021,4.67,0.02
 07/05  08:00:00,243.079494475,33.5326445657,0.895178879419,0.0,34.9369000822,32.3179380704,89.8887234264,80.5515253211,8.1725,1.16469810528
 07/05  09:00:00,278.767173643,33.5326445657,2.76598387871,0.0,62.886420148,41.4019203762,49.4722947236,37.7999312785,10.5075,1.16486344511
 07/05  10:00:00,271.947618504,33.5326445657,3.74515984295,0.0,62.886420148,41.4019203762,27.7584932425,16.0859603567,10.5075,1.16503288578
 07/05  11:00:00,300.7510132,33.5326445657,5.05598725714,0.0,62.886420148,41.4019203762,12.1210345844,0.4482208501,10.5075,1.16531373429
 07/05  12:00:00,290.279474293,33.5326445657,6.55911237906,0.0,62.886420148,41.4019203762,11.6729285194,0.0,10.5075,1.16542851943
 07/05  13:00:00,292.574092473,33.5326445657,8.08491359758,0.0,62.886420148,41.4019203762,12.8184211971,0.0,10.5075,2.31092119715
 07/05  14:00:00,290.240650787,33.5326445657,9.3276847798,0.0,62.886420148,41.4019203762,11.6726500646,0.0,10.5075,1.16515006456
 07/05  15:00:00,289.427157225,33.5326445657,10.9894527633,0.0,62.886420148,41.4019203762,11.6726438585,0.0,10.5075,1.16514385849
 07/05  16:00:00,289.427372537,33.5326445657,10.869231082,0.0,62.886420148,41.4019203762,11.6727434387,0.0,10.5075,1.16524343867
 07/05  17:00:00,289.415333544,33.5326445657,9.81773562759,0.0,62.886420148,41.4019203762,11.6726035714,0.0,10.5075,1.16510357145
 07/05  18:00:00,283.777554431,33.5326445657,7.89805121578,0.0,41.9242800987,36.8599292233,10.9271808034,0.422113740164,9.34,1.16506706326
 07/05  19:00:00,272.109466982,33.5326445657,5.84006978634,0.0,41.9242800987,36.8599292233,11.1005263935,0.59566631133,9.34,1.16486008216
 07/05  20:00:00,251.467063121,33.5326445657,4.34115983466,0.0,34.9369000822,32.3179380704,10.543587156,1.20618311417,8.1725,1.16490404183
 07/05  21:00:00,183.831160216,33.5326445657,2.35568675081,0.0,13.9747600329,18.6919646116,5.83459300347,0.0,4.67,1.16459300347
 07/05  22:00:00,116.007823949,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  23:00:00,145.667000759,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/05  24:00:00,120.851329299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922646958,0.0,2.335,1.16422646958
 07/06  01:00:00,110.723695453,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  02:00:00,109.705776239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  03:00:00,109.523861103,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923952011,0.0,2.335,1.16423952011
 07/06  04:00:00,112.46207149,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  05:00:00,101.03631729,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  06:00:00,157.289116255,33.5326445657,0.00703513459986,0.0,13.9747600329,18.6919646116,86.0074348114,80.1732170873,4.67,1.16421772411
 07/06  07:00:00,169.900949832,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,118.952647374,114.262647374,4.67,0.02
 07/06  08:00:00,241.337170216,33.5326445657,0.507644601264,0.0,34.9369000822,32.3179380704,117.405412064,108.068331725,8.1725,1.16458033885
 07/06  09:00:00,266.437223253,33.5326445657,1.2249376254,0.0,62.886420148,41.4019203762,103.450979951,92.9234799508,10.5075,0.02
 07/06  10:00:00,258.531394417,33.5326445657,1.57989828165,0.0,62.886420148,41.4019203762,96.7398842244,85.0672388202,10.5075,1.16514540422
 07/06  11:00:00,284.301082254,33.5326445657,1.77847487729,0.0,62.886420148,41.4019203762,92.1646854515,79.346180562,10.5075,2.31100488948
 07/06  12:00:00,265.752966549,33.5326445657,1.91151774459,0.0,62.886420148,41.4019203762,88.752649632,77.0795250723,10.5075,1.16562455966
 07/06  13:00:00,261.324600707,33.5326445657,1.95996968668,0.0,62.886420148,41.4019203762,91.2345113836,78.4163459653,10.5075,2.31066541822
 07/06  14:00:00,253.169271448,33.5326445657,1.741078656,0.0,62.886420148,41.4019203762,101.059127891,89.3863377593,10.5075,1.16529013184
 07/06  15:00:00,249.386395545,33.5326445657,1.68297808903,0.0,62.886420148,41.4019203762,103.172998427,91.5004849586,10.5075,1.16501346816
 07/06  16:00:00,249.283527684,33.5326445657,1.60340992685,0.0,62.886420148,41.4019203762,107.503456774,95.8308452796,10.5075,1.16511149479
 07/06  17:00:00,248.391872427,33.5326445657,1.49397896394,0.0,62.886420148,41.4019203762,114.477640612,102.804913593,10.5075,1.16522701938
 07/06  18:00:00,245.139646249,33.5326445657,0.890060933258,0.0,41.9242800987,36.8599292233,121.410747553,110.905580166,9.34,1.16516738671
 07/06  19:00:00,231.354030591,33.5326445657,0.789730824476,0.0,41.9242800987,36.8599292233,128.584433709,118.079509197,9.34,1.16492451231
 07/06  20:00:00,215.868820774,33.5326445657,0.551622453725,0.0,34.9369000822,32.3179380704,131.094514527,121.757051736,8.1725,1.16496279042
 07/06  21:00:00,160.582274497,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,95.367838761,90.677838761,4.67,0.02
 07/06  22:00:00,99.3894641937,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948240094,0.0,2.335,1.16448240094
 07/06  23:00:00,133.026563726,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/06  24:00:00,105.141316716,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922758587,0.0,2.335,1.16422758587
 07/07  01:00:00,96.8354051052,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  02:00:00,95.6206414604,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  03:00:00,95.1394298841,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  04:00:00,113.763049493,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923986523,0.0,2.335,1.16423986523
 07/07  05:00:00,102.573714971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  06:00:00,160.838013712,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,159.886915231,155.196915231,4.67,0.02
 07/07  07:00:00,167.579068271,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,155.811736778,149.977214289,4.67,1.16452248877
 07/07  08:00:00,233.769797207,33.5326445657,0.217712715733,0.0,34.9369000822,32.3179380704,134.367690041,125.030597738,8.1725,1.16459230321
 07/07  09:00:00,261.883089017,33.5326445657,1.05400500392,0.0,62.886420148,41.4019203762,108.085742117,97.5582421167,10.5075,0.02
 07/07  10:00:00,252.528329199,33.5326445657,1.26350086929,0.0,62.886420148,41.4019203762,104.04005021,92.3675468712,10.5075,1.16500333862
 07/07  11:00:00,284.420960633,33.5326445657,1.93457311302,0.0,62.886420148,41.4019203762,80.9525472995,68.1343308308,10.5075,2.31071646871
 07/07  12:00:00,271.016962644,33.5326445657,2.5236833148,0.0,62.886420148,41.4019203762,56.8565454565,45.1835673859,10.5075,1.1654780706
 07/07  13:00:00,269.104052553,33.5326445657,2.72165382315,0.0,62.886420148,41.4019203762,50.4597705759,38.7867817674,10.5075,1.16548880844
 07/07  14:00:00,263.158015363,33.5326445657,2.93856366364,0.0,62.886420148,41.4019203762,48.271369529,35.4534713541,10.5075,2.31039817494
 07/07  15:00:00,260.237653591,33.5326445657,3.38497743708,0.0,62.886420148,41.4019203762,34.8482815219,23.1756715934,10.5075,1.16510992848
 07/07  16:00:00,260.663263827,33.5326445657,3.62845125192,0.0,62.886420148,41.4019203762,31.9329727843,20.2602619134,10.5075,1.16521087082
 07/07  17:00:00,260.484168095,33.5326445657,3.65060136224,0.0,62.886420148,41.4019203762,34.6446285052,22.9720553396,10.5075,1.16507316559
 07/07  18:00:00,258.647825111,33.5326445657,3.06226048858,0.0,41.9242800987,36.8599292233,38.151155494,27.6461430672,9.34,1.16501242678
 07/07  19:00:00,237.786683435,33.5326445657,2.62308653243,0.0,41.9242800987,36.8599292233,52.7517301486,42.246761692,9.34,1.16496845658
 07/07  20:00:00,216.956833674,33.5326445657,1.48915345139,0.0,34.9369000822,32.3179380704,76.5032235982,67.1659177649,8.1725,1.16480583324
 07/07  21:00:00,159.489367461,33.5326445657,0.248871143971,0.0,13.9747600329,18.6919646116,55.3495015454,50.6595015454,4.67,0.02
 07/07  22:00:00,100.937000678,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943345448,0.0,2.335,1.16443345448
 07/07  23:00:00,133.075687423,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/07  24:00:00,104.797130558,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/08  01:00:00,93.615195764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562514666,0.0,1.75125,1.16437514666
 07/08  02:00:00,92.1039411899,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  03:00:00,91.0610701946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  04:00:00,93.253185818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555197285,0.0,1.75125,1.16430197285
 07/08  05:00:00,81.833355532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  06:00:00,128.498521066,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,164.458352248,160.935852248,3.5025,0.02
 07/08  07:00:00,144.691923594,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,148.583215661,143.916058705,3.5025,1.1646569563
 07/08  08:00:00,211.171103579,33.5326445657,0.0610655923735,0.0,20.9621400493,23.2339557645,116.319422719,109.317229098,5.8375,1.16469362135
 07/08  09:00:00,234.576889628,33.5326445657,0.84085456503,0.0,41.9242800987,36.8599292233,96.674230875,86.1695735037,9.34,1.16465737129
 07/08  10:00:00,262.063457224,33.5326445657,1.73932169635,0.0,62.886420148,41.4019203762,74.2986606617,62.6262075601,10.5075,1.16495310157
 07/08  11:00:00,295.063077582,33.5326445657,2.52487399606,0.0,62.886420148,41.4019203762,47.4239089904,35.7510095587,10.5075,1.1653994317
 07/08  12:00:00,282.387838334,33.5326445657,2.85224987144,0.0,62.886420148,41.4019203762,37.28981867,25.6168265694,10.5075,1.16549210055
 07/08  13:00:00,280.614461774,33.5326445657,2.83586638786,0.0,62.886420148,41.4019203762,39.5991627408,27.9261451174,10.5075,1.1655176234
 07/08  14:00:00,277.361798502,33.5326445657,2.8724909466,0.0,62.886420148,41.4019203762,39.8002384192,26.9823247803,10.5075,2.31041363891
 07/08  15:00:00,276.812551277,33.5326445657,3.13586003313,0.0,62.886420148,41.4019203762,31.8133503392,20.1406132642,10.5075,1.16523707499
 07/08  16:00:00,277.79334658,33.5326445657,3.27738779089,0.0,62.886420148,41.4019203762,28.5406561272,16.8680957185,10.5075,1.16506040864
 07/08  17:00:00,278.438511153,33.5326445657,3.32824288191,0.0,62.886420148,41.4019203762,29.6729021862,18.0002759547,10.5075,1.16512623147
 07/08  18:00:00,260.006801753,33.5326445657,2.04672765681,0.0,34.9369000822,32.3179380704,44.434897371,35.0972544532,8.1725,1.16514291782
 07/08  19:00:00,217.313353181,33.5326445657,0.861135315374,0.0,20.9621400493,23.2339557645,58.3025858155,51.3001527173,5.8375,1.16493309814
 07/08  20:00:00,211.128698232,33.5326445657,0.653752713592,0.0,20.9621400493,23.2339557645,71.2937067832,64.2914125024,5.8375,1.16479428079
 07/08  21:00:00,165.09440227,33.5326445657,0.100771242656,0.0,6.98738001645,14.1499734587,38.4738741354,34.9513741354,3.5025,0.02
 07/08  22:00:00,114.152646149,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91576590079,0.0,1.75125,1.16451590079
 07/08  23:00:00,144.737815013,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/08  24:00:00,118.734518632,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566035635,0.0,1.75125,1.16441035635
 07/09  01:00:00,109.055599538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  02:00:00,107.420072721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  03:00:00,106.055358485,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555494194,0.0,1.75125,1.16430494194
 07/09  04:00:00,108.711646039,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  05:00:00,97.3469432716,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  06:00:00,142.973700063,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,123.092020551,118.425176648,3.5025,1.16434390318
 07/09  07:00:00,159.474118379,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,135.919301717,132.396801717,3.5025,0.02
 07/09  08:00:00,193.361920376,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,121.61068546,116.943813173,3.5025,1.16437228693
 07/09  09:00:00,170.393660565,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,120.555833336,117.033333336,3.5025,0.02
 07/09  10:00:00,201.740490438,33.5326445657,0.0809240383341,0.0,27.9495200658,27.7759469175,113.895390928,105.72553349,7.005,1.16485743721
 07/09  11:00:00,228.649554731,33.5326445657,0.196495483556,0.0,27.9495200658,27.7759469175,110.237836728,102.067944168,7.005,1.16489255972
 07/09  12:00:00,240.083679917,33.5326445657,0.777516012739,0.0,41.9242800987,36.8599292233,98.5159473533,88.0110538131,9.34,1.16489354021
 07/09  13:00:00,239.633708621,33.5326445657,0.932479168081,0.0,41.9242800987,36.8599292233,86.4429815194,77.0829815194,9.34,0.02
 07/09  14:00:00,234.89824639,33.5326445657,1.11280179987,0.0,41.9242800987,36.8599292233,82.3353442629,71.8303831786,9.34,1.16496108431
 07/09  15:00:00,230.30521452,33.5326445657,1.17011898864,0.0,41.9242800987,36.8599292233,83.227845982,72.7229900058,9.34,1.16485597626
 07/09  16:00:00,229.724693939,33.5326445657,1.29920788569,0.0,41.9242800987,36.8599292233,80.6907065847,70.1857030252,9.34,1.16500355949
 07/09  17:00:00,201.706074954,33.5326445657,0.621983033017,0.0,27.9495200658,27.7759469175,84.8340567711,76.6642124239,7.005,1.16484434724
 07/09  18:00:00,206.299236562,33.5326445657,0.130499988295,0.0,13.9747600329,18.6919646116,90.5330317086,84.6984040682,4.67,1.1646276404
 07/09  19:00:00,190.030888636,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,97.3345572044,92.6445572044,4.67,0.02
 07/09  20:00:00,188.403890737,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,106.159584154,100.324978364,4.67,1.16460579073
 07/09  21:00:00,171.208842857,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,74.1619199063,68.3274201735,4.67,1.16449973287
 07/09  22:00:00,104.779739833,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  23:00:00,135.315641663,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/09  24:00:00,106.876221243,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559409539,0.0,1.75125,1.16434409539
 07/10  01:00:00,100.800321956,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  02:00:00,99.2023590519,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  03:00:00,97.7344346217,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924197939,0.0,2.335,1.16424197939
 07/10  04:00:00,100.122849577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  05:00:00,89.317219775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  06:00:00,146.438023166,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,170.098343228,164.264124683,4.67,1.16421854438
 07/10  07:00:00,162.175405664,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,153.394223029,148.704223029,4.67,0.02
 07/10  08:00:00,242.585968819,33.5326445657,0.387968640186,0.0,34.9369000822,32.3179380704,111.391167327,102.053941376,8.1725,1.16472595168
 07/10  09:00:00,276.167182575,33.5326445657,1.68319492844,0.0,62.886420148,41.4019203762,72.0266350555,61.4991350555,10.5075,0.02
 07/10  10:00:00,269.185628974,33.5326445657,2.38924999434,0.0,62.886420148,41.4019203762,53.4022125177,41.7295813247,10.5075,1.16513119297
 07/10  11:00:00,296.691804292,33.5326445657,3.02246489234,0.0,62.886420148,41.4019203762,31.9938834127,19.1754274979,10.5075,2.31095591479
 07/10  12:00:00,285.978734772,33.5326445657,3.6969987518,0.0,62.886420148,41.4019203762,14.2177765778,2.54468551998,10.5075,1.16559105782
 07/10  13:00:00,288.968055726,33.5326445657,4.431683423,0.0,62.886420148,41.4019203762,12.8184007671,0.0,10.5075,2.31090076707
 07/10  14:00:00,287.677386871,33.5326445657,5.17145747318,0.0,62.886420148,41.4019203762,11.6727424356,0.0,10.5075,1.16524243563
 07/10  15:00:00,287.825128904,33.5326445657,6.83412285399,0.0,62.886420148,41.4019203762,11.6727085733,0.0,10.5075,1.16520857328
 07/10  16:00:00,289.368596753,33.5326445657,7.31179915633,0.0,62.886420148,41.4019203762,11.6725545533,0.0,10.5075,1.16505455333
 07/10  17:00:00,290.420061467,33.5326445657,7.65530167857,0.0,62.886420148,41.4019203762,11.6726641183,0.0,10.5075,1.16516411832
 07/10  18:00:00,285.062048993,33.5326445657,6.19582011163,0.0,41.9242800987,36.8599292233,10.5050999461,0.0,9.34,1.16509994613
 07/10  19:00:00,271.825430461,33.5326445657,4.86097284223,0.0,41.9242800987,36.8599292233,11.7457457274,1.24089192576,9.34,1.16485380162
 07/10  20:00:00,250.731977388,33.5326445657,3.45111019895,0.0,34.9369000822,32.3179380704,10.867160288,1.52977313955,8.1725,1.16488714844
 07/10  21:00:00,184.145678616,33.5326445657,1.50607740994,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/10  22:00:00,118.732756085,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945984426,0.0,2.335,1.16445984426
 07/10  23:00:00,148.015190248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/10  24:00:00,120.915985104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  01:00:00,109.658886254,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924235567,0.0,2.335,1.16424235567
 07/11  02:00:00,107.811832427,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  03:00:00,106.468323738,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  04:00:00,125.354234642,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922963486,0.0,2.335,1.16422963486
 07/11  05:00:00,113.508942639,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  06:00:00,170.572625067,33.5326445657,0.00970903533556,0.0,13.9747600329,18.6919646116,100.41137087,95.7213708702,4.67,0.02
 07/11  07:00:00,178.166784978,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,117.655002504,111.820562804,4.67,1.16443970064
 07/11  08:00:00,247.216239261,33.5326445657,0.77399909993,0.0,34.9369000822,32.3179380704,91.8077793572,83.6152793572,8.1725,0.02
 07/11  09:00:00,280.85972029,33.5326445657,2.17557417286,0.0,62.886420148,41.4019203762,59.028036257,47.3556718132,10.5075,1.16486444374
 07/11  10:00:00,280.861801007,33.5326445657,3.03379705739,0.0,62.886420148,41.4019203762,31.7191401683,20.0465032169,10.5075,1.16513695134
 07/11  11:00:00,309.562923565,33.5326445657,3.72936320995,0.0,62.886420148,41.4019203762,14.8227420886,2.00473605112,10.5075,2.31050603752
 07/11  12:00:00,298.023344395,33.5326445657,3.97524336562,0.0,62.886420148,41.4019203762,11.6728639323,0.0,10.5075,1.16536393225
 07/11  13:00:00,299.192297223,33.5326445657,4.5137003095,0.0,62.886420148,41.4019203762,11.6728693408,0.0,10.5075,1.16536934077
