Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  14:00:00,296.898726712,33.5326445657,5.22552982906,0.0,62.886420148,41.4019203762,11.6726347791,0.0,10.5075,1.16513477911
 07/11  15:00:00,294.890009482,33.5326445657,5.81970088029,0.0,62.886420148,41.4019203762,11.672664369,0.0,10.5075,1.16516436898
 07/11  16:00:00,296.105474332,33.5326445657,6.20393146881,0.0,62.886420148,41.4019203762,12.8178192149,0.0,10.5075,2.31031921488
 07/11  17:00:00,294.494198725,33.5326445657,5.92704703465,0.0,62.886420148,41.4019203762,11.6726851041,0.0,10.5075,1.1651851041
 07/11  18:00:00,284.089339556,33.5326445657,4.37961964988,0.0,41.9242800987,36.8599292233,11.9605446086,1.45544631004,9.34,1.16509829858
 07/11  19:00:00,259.403934502,33.5326445657,3.22321562497,0.0,41.9242800987,36.8599292233,23.0735411581,12.568724187,9.34,1.1648169711
 07/11  20:00:00,241.001156577,33.5326445657,2.11559641085,0.0,34.9369000822,32.3179380704,39.1288952622,30.9363952622,8.1725,0.02
 07/11  21:00:00,177.803178919,33.5326445657,0.714003024097,0.0,13.9747600329,18.6919646116,13.9941559234,8.1594665164,4.67,1.16468940696
 07/11  22:00:00,120.352807905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/11  23:00:00,151.441881062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49937687975,0.0,2.335,1.16437687975
 07/11  24:00:00,127.569909298,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  01:00:00,117.308475496,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  02:00:00,115.449923237,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992998184,0.0,2.335,1.1642998184
 07/12  03:00:00,113.833392777,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  04:00:00,115.609518002,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  05:00:00,102.430206976,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926952339,0.0,2.335,1.16426952339
 07/12  06:00:00,156.9300769,33.5326445657,0.00899040533056,0.0,13.9747600329,18.6919646116,99.8796160061,95.1896160061,4.67,0.02
 07/12  07:00:00,169.363168711,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,123.162010981,117.32757527,4.67,1.16443571088
 07/12  08:00:00,242.301439675,33.5326445657,0.474950516589,0.0,34.9369000822,32.3179380704,108.977919224,100.785419224,8.1725,0.02
 07/12  09:00:00,269.951572832,33.5326445657,1.38480019124,0.0,62.886420148,41.4019203762,88.1653423002,76.4930269821,10.5075,1.16481531814
 07/12  10:00:00,262.11075425,33.5326445657,1.93903313792,0.0,62.886420148,41.4019203762,74.1132169039,62.4405918584,10.5075,1.16512504554
 07/12  11:00:00,291.663748917,33.5326445657,2.51097863843,0.0,62.886420148,41.4019203762,52.16780042,40.4949761109,10.5075,1.16532430911
 07/12  12:00:00,277.091944815,33.5326445657,2.79600429841,0.0,62.886420148,41.4019203762,44.2667750381,31.4484301572,10.5075,2.31084488086
 07/12  13:00:00,275.632836347,33.5326445657,2.96661682733,0.0,62.886420148,41.4019203762,40.547872364,28.8749345606,10.5075,1.16543780336
 07/12  14:00:00,270.280341278,33.5326445657,2.90991075406,0.0,62.886420148,41.4019203762,44.1142329606,32.4415780817,10.5075,1.16515487892
 07/12  15:00:00,265.759650278,33.5326445657,2.67066101693,0.0,62.886420148,41.4019203762,51.8638822931,40.1912207748,10.5075,1.16516151831
 07/12  16:00:00,267.0921484,33.5326445657,2.67134252581,0.0,62.886420148,41.4019203762,51.6423893543,39.9696426376,10.5075,1.16524671667
 07/12  17:00:00,267.575188807,33.5326445657,2.52894662346,0.0,62.886420148,41.4019203762,58.9468063477,47.274211514,10.5075,1.1650948337
 07/12  18:00:00,261.257217179,33.5326445657,1.73845457355,0.0,41.9242800987,36.8599292233,74.0016874819,63.4966158742,9.34,1.1650716077
 07/12  19:00:00,246.902448266,33.5326445657,1.49376155555,0.0,41.9242800987,36.8599292233,84.9493894902,74.444496526,9.34,1.16489296419
 07/12  20:00:00,229.889523016,33.5326445657,0.898766527375,0.0,34.9369000822,32.3179380704,92.9551033466,83.6176709075,8.1725,1.16493243902
 07/12  21:00:00,170.72865228,33.5326445657,0.135674519573,0.0,13.9747600329,18.6919646116,60.5726205853,54.7379604812,4.67,1.16466010403
 07/12  22:00:00,108.410681957,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/12  23:00:00,141.05502851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992942082,0.0,2.335,1.1642942082
 07/12  24:00:00,114.031517306,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  01:00:00,104.868470964,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  02:00:00,103.640003288,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926483282,0.0,2.335,1.16426483282
 07/13  03:00:00,102.724856238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  04:00:00,105.563306511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  05:00:00,94.2848895068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  06:00:00,151.89790745,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,132.20575067,126.371473968,4.67,1.16427670246
 07/13  07:00:00,167.931708076,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,137.841174328,133.151174328,4.67,0.02
 07/13  08:00:00,244.583173808,33.5326445657,0.333367125546,0.0,34.9369000822,32.3179380704,118.89238432,109.555253137,8.1725,1.16463118355
 07/13  09:00:00,275.184217279,33.5326445657,1.13244137097,0.0,62.886420148,41.4019203762,94.6770235955,83.0047771621,10.5075,1.1647464334
 07/13  10:00:00,270.033643222,33.5326445657,1.54248188329,0.0,62.886420148,41.4019203762,83.9401756225,72.2675825224,10.5075,1.16509310012
 07/13  11:00:00,296.433045238,33.5326445657,1.95305043899,0.0,62.886420148,41.4019203762,69.1963020653,57.5234426996,10.5075,1.16535936564
 07/13  12:00:00,284.300378596,33.5326445657,2.31913986914,0.0,62.886420148,41.4019203762,55.7147757058,44.0418138062,10.5075,1.16546189957
 07/13  13:00:00,287.354233133,33.5326445657,2.78995684383,0.0,62.886420148,41.4019203762,40.458093044,27.639638211,10.5075,2.31095483298
 07/13  14:00:00,284.559119668,33.5326445657,3.14057203502,0.0,62.886420148,41.4019203762,25.2277716984,13.5551166333,10.5075,1.16515506512
 07/13  15:00:00,280.075064403,33.5326445657,3.25285077004,0.0,62.886420148,41.4019203762,24.0817611933,12.4091222178,10.5075,1.16513897555
 07/13  16:00:00,279.180215998,33.5326445657,3.17932425366,0.0,62.886420148,41.4019203762,32.7292934914,21.0565663359,10.5075,1.16522715546
 07/13  17:00:00,278.477439822,33.5326445657,3.05951159642,0.0,62.886420148,41.4019203762,38.5248748961,26.8522962763,10.5075,1.16507861981
 07/13  18:00:00,271.287297775,33.5326445657,2.22082427441,0.0,41.9242800987,36.8599292233,51.0049789229,40.499946309,9.34,1.16503261389
 07/13  19:00:00,256.284355603,33.5326445657,1.82611307517,0.0,41.9242800987,36.8599292233,65.517615301,55.012796754,9.34,1.16481854698
 07/13  20:00:00,237.805918066,33.5326445657,1.14490941825,0.0,34.9369000822,32.3179380704,76.4137115765,67.0763589075,8.1725,1.164852669
 07/13  21:00:00,175.684662198,33.5326445657,0.269435631051,0.0,13.9747600329,18.6919646116,43.587413261,38.897413261,4.67,0.02
 07/13  22:00:00,112.38295554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948390915,0.0,2.335,1.16448390915
 07/13  23:00:00,143.989806175,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/13  24:00:00,117.515654513,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923886142,0.0,2.335,1.16423886142
 07/14  01:00:00,108.15606083,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  02:00:00,106.822709676,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  03:00:00,105.514121803,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924816836,0.0,2.335,1.16424816836
 07/14  04:00:00,124.789597213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  05:00:00,114.57373318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  06:00:00,173.816176171,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,106.057678182,101.367678182,4.67,0.02
 07/14  07:00:00,184.500691078,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,109.333033013,103.49855611,4.67,1.16447690363
 07/14  08:00:00,254.069028199,33.5326445657,0.812145690569,0.0,34.9369000822,32.3179380704,81.1261356062,71.7889806071,8.1725,1.16465499906
 07/14  09:00:00,286.329697094,33.5326445657,2.05971813422,0.0,62.886420148,41.4019203762,53.4327991285,42.9052991285,10.5075,0.02
 07/14  10:00:00,282.558508244,33.5326445657,2.68645317804,0.0,62.886420148,41.4019203762,34.9025444217,23.2299912546,10.5075,1.16505316706
 07/14  11:00:00,309.589601791,33.5326445657,3.55012721989,0.0,62.886420148,41.4019203762,14.0585465273,1.24026547662,10.5075,2.31078105069
 07/14  12:00:00,300.435465478,33.5326445657,4.32912322461,0.0,62.886420148,41.4019203762,11.672995175,0.0,10.5075,1.16549517499
 07/14  13:00:00,300.209555958,33.5326445657,4.94925633242,0.0,62.886420148,41.4019203762,11.6729965609,0.0,10.5075,1.16549656091
 07/14  14:00:00,295.280074056,33.5326445657,5.27666708131,0.0,62.886420148,41.4019203762,12.8178930476,0.0,10.5075,2.31039304756
 07/14  15:00:00,292.389998489,33.5326445657,5.57337645751,0.0,62.886420148,41.4019203762,11.6725952977,0.0,10.5075,1.16509529771
 07/14  16:00:00,291.584665781,33.5326445657,5.68526875328,0.0,62.886420148,41.4019203762,11.6726864635,0.0,10.5075,1.16518646353
 07/14  17:00:00,288.347905997,33.5326445657,5.4195936622,0.0,62.886420148,41.4019203762,11.6725413317,0.0,10.5075,1.16504133166
 07/14  18:00:00,282.851349319,33.5326445657,4.35901038774,0.0,41.9242800987,36.8599292233,10.9268027532,0.421830037172,9.34,1.16497271605
 07/14  19:00:00,264.083273993,33.5326445657,3.85140770177,0.0,41.9242800987,36.8599292233,10.504921359,0.0,9.34,1.16492135902
 07/14  20:00:00,247.781999729,33.5326445657,2.95895902092,0.0,34.9369000822,32.3179380704,14.6539632732,6.4614632732,8.1725,0.02
 07/14  21:00:00,182.918087293,33.5326445657,1.31131145332,0.0,13.9747600329,18.6919646116,5.83471604769,0.0,4.67,1.16471604769
 07/14  22:00:00,123.574217846,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948536924,0.0,2.335,1.16448536924
 07/14  23:00:00,153.98344076,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/14  24:00:00,130.501294407,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/15  01:00:00,117.888996598,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566086122,0.0,1.75125,1.16441086122
 07/15  02:00:00,116.452741045,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  03:00:00,115.047684813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  04:00:00,118.558145905,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556727674,0.0,1.75125,1.16431727674
 07/15  05:00:00,107.204088081,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  06:00:00,153.402224233,33.5326445657,0.0643826819342,0.0,6.98738001645,14.1499734587,44.0565285481,40.5340285481,3.5025,0.02
 07/15  07:00:00,173.11308076,33.5326445657,0.173327667878,0.0,6.98738001645,14.1499734587,66.6393549279,61.9722674642,3.5025,1.16458746372
 07/15  08:00:00,238.234355153,33.5326445657,0.962244537779,0.0,20.9621400493,23.2339557645,45.8007238982,38.7986082466,5.8375,1.16461565168
 07/15  09:00:00,267.642499556,33.5326445657,2.8225083197,0.0,41.9242800987,36.8599292233,18.3765191089,9.0165191089,9.34,0.02
 07/15  10:00:00,299.366195998,33.5326445657,5.7409573907,0.0,62.886420148,41.4019203762,11.6725877056,0.0,10.5075,1.16508770563
 07/15  11:00:00,327.157176002,33.5326445657,8.53773889924,0.0,62.886420148,41.4019203762,12.818156394,0.0,10.5075,2.31065639403
 07/15  12:00:00,319.329156671,33.5326445657,9.3660293968,0.0,62.886420148,41.4019203762,11.6728716451,0.0,10.5075,1.16537164507
 07/15  13:00:00,317.748103503,33.5326445657,8.9995505568,0.0,62.886420148,41.4019203762,11.6728879093,0.0,10.5075,1.16538790931
 07/15  14:00:00,306.790253256,33.5326445657,8.59951717099,0.0,62.886420148,41.4019203762,11.6726368997,0.0,10.5075,1.1651368997
 07/15  15:00:00,299.061284099,33.5326445657,7.32380209892,0.0,62.886420148,41.4019203762,12.8178205881,0.0,10.5075,2.31032058807
 07/15  16:00:00,295.024355468,33.5326445657,6.18128007953,0.0,62.886420148,41.4019203762,11.6726537301,0.0,10.5075,1.1651537301
 07/15  17:00:00,293.124043722,33.5326445657,5.77174790995,0.0,62.886420148,41.4019203762,11.6727061497,0.0,10.5075,1.16520614971
 07/15  18:00:00,272.604364412,33.5326445657,3.870465065,0.0,34.9369000822,32.3179380704,10.2923860579,0.954680580491,8.1725,1.16520547737
 07/15  19:00:00,233.561241177,33.5326445657,2.31326801207,0.0,20.9621400493,23.2339557645,14.338375623,7.33592022892,5.8375,1.16495539411
 07/15  20:00:00,229.963264069,33.5326445657,2.05614191865,0.0,20.9621400493,23.2339557645,18.0377786823,12.1802786823,5.8375,0.02
 07/15  21:00:00,177.835283289,33.5326445657,1.01524433911,0.0,6.98738001645,14.1499734587,4.66719313336,0.0,3.5025,1.16469313336
 07/15  22:00:00,125.134696812,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91575278305,0.0,1.75125,1.16450278305
 07/15  23:00:00,155.086726858,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/15  24:00:00,133.732360672,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  01:00:00,123.915856568,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556848074,0.0,1.75125,1.16431848074
 07/16  02:00:00,123.194811615,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  03:00:00,122.689514681,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550987365,0.0,1.75125,1.16425987365
 07/16  04:00:00,126.435662976,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  05:00:00,115.31280997,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  06:00:00,161.440760287,33.5326445657,0.258018740561,0.0,6.98738001645,14.1499734587,26.2689763431,21.6021727513,3.5025,1.1643035918
 07/16  07:00:00,183.742829426,33.5326445657,0.621541832686,0.0,6.98738001645,14.1499734587,39.4009830038,35.8784830038,3.5025,0.02
 07/16  08:00:00,216.497396903,33.5326445657,0.73842459448,0.0,6.98738001645,14.1499734587,33.100480544,29.577980544,3.5025,0.02
 07/16  09:00:00,196.696912752,33.5326445657,0.803084348364,0.0,6.98738001645,14.1499734587,24.5472799539,19.8803651254,3.5025,1.16441482851
 07/16  10:00:00,228.964465736,33.5326445657,2.17088701781,0.0,27.9495200658,27.7759469175,9.20223283773,1.03242104012,7.005,1.16481179761
 07/16  11:00:00,251.701653373,33.5326445657,3.00998210752,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 07/16  12:00:00,267.249068005,33.5326445657,5.66095219714,0.0,41.9242800987,36.8599292233,10.5049621821,0.0,9.34,1.16496218205
 07/16  13:00:00,265.660460532,33.5326445657,6.56772204488,0.0,41.9242800987,36.8599292233,10.5048612898,0.0,9.34,1.1648612898
 07/16  14:00:00,260.259832761,33.5326445657,7.57057072478,0.0,41.9242800987,36.8599292233,10.5049117407,0.0,9.34,1.16491174075
 07/16  15:00:00,256.879672675,33.5326445657,8.49596153197,0.0,41.9242800987,36.8599292233,10.5048039418,0.0,9.34,1.16480394177
 07/16  16:00:00,258.211399637,33.5326445657,9.05611509769,0.0,41.9242800987,36.8599292233,10.5049506763,0.0,9.34,1.16495067627
 07/16  17:00:00,226.11457425,33.5326445657,7.4049392676,0.0,27.9495200658,27.7759469175,8.16996950919,0.0,7.005,1.16496950919
 07/16  18:00:00,224.802623312,33.5326445657,4.84239596015,0.0,13.9747600329,18.6919646116,6.11449610024,1.42449610024,4.67,0.02
 07/16  19:00:00,204.984019768,33.5326445657,2.37666267953,0.0,13.9747600329,18.6919646116,8.17993678158,2.34522002649,4.67,1.16471675508
 07/16  20:00:00,197.270759977,33.5326445657,1.22823061255,0.0,13.9747600329,18.6919646116,21.6302287356,15.7956212772,4.67,1.16460745841
 07/16  21:00:00,177.913039717,33.5326445657,0.912016733181,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/16  22:00:00,110.854575711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563419638,0.0,1.75125,1.16438419638
 07/16  23:00:00,141.576962249,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/16  24:00:00,116.360843519,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/17  01:00:00,108.12195879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992460522,0.0,2.335,1.1642460522
 07/17  02:00:00,106.483126029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  03:00:00,105.353350597,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  04:00:00,107.661470621,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922687477,0.0,2.335,1.16422687477
 07/17  05:00:00,96.5717802441,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  06:00:00,154.20176845,33.5326445657,0.0104964588179,0.0,13.9747600329,18.6919646116,86.0151956526,81.3251956526,4.67,0.02
 07/17  07:00:00,171.655744252,33.5326445657,0.0991673200145,0.0,13.9747600329,18.6919646116,95.8105020247,89.9760226705,4.67,1.16447935419
 07/17  08:00:00,253.064591316,33.5326445657,1.19964022267,0.0,34.9369000822,32.3179380704,64.0918756733,55.8993756733,8.1725,0.02
 07/17  09:00:00,288.529887565,33.5326445657,3.16066949645,0.0,62.886420148,41.4019203762,28.6386948191,16.9664162539,10.5075,1.16477856522
 07/17  10:00:00,284.230927913,33.5326445657,3.97319922513,0.0,62.886420148,41.4019203762,12.7326778662,1.06013575954,10.5075,1.16504210665
 07/17  11:00:00,310.168993906,33.5326445657,4.80269376306,0.0,62.886420148,41.4019203762,11.6729606125,0.0,10.5075,1.16546061253
 07/17  12:00:00,297.578033257,33.5326445657,4.77936650501,0.0,62.886420148,41.4019203762,12.8185967262,0.0,10.5075,2.31109672621
 07/17  13:00:00,300.400457672,33.5326445657,5.19213826045,0.0,62.886420148,41.4019203762,11.6730541654,0.0,10.5075,1.16555416538
 07/17  14:00:00,294.351169902,33.5326445657,5.23313482083,0.0,62.886420148,41.4019203762,11.6727671145,0.0,10.5075,1.16526711446
 07/17  15:00:00,289.662733686,33.5326445657,5.33491017234,0.0,62.886420148,41.4019203762,11.6725241459,0.0,10.5075,1.16502414587
 07/17  16:00:00,291.665390099,33.5326445657,5.62764937559,0.0,62.886420148,41.4019203762,11.6725986695,0.0,10.5075,1.16509866951
 07/17  17:00:00,290.679376826,33.5326445657,5.29561683966,0.0,62.886420148,41.4019203762,12.817713849,0.0,10.5075,2.31021384901
 07/17  18:00:00,283.965626641,33.5326445657,4.27054811619,0.0,41.9242800987,36.8599292233,10.5049306564,0.0,9.34,1.1649306564
 07/17  19:00:00,271.843191,33.5326445657,3.75352266062,0.0,41.9242800987,36.8599292233,14.3491876707,4.98918767072,9.34,0.02
 07/17  20:00:00,254.429161181,33.5326445657,2.77569648304,0.0,34.9369000822,32.3179380704,27.4634903671,18.1261708479,8.1725,1.16481951924
 07/17  21:00:00,187.350158463,33.5326445657,1.09505804748,0.0,13.9747600329,18.6919646116,5.83458684674,0.0,4.67,1.16458684674
 07/17  22:00:00,122.640095514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/17  23:00:00,152.199159519,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936993254,0.0,2.335,1.16436993254
 07/17  24:00:00,127.424808123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  01:00:00,117.0278849,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  02:00:00,114.996201391,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992653908,0.0,2.335,1.1642653908
 07/18  03:00:00,112.556697641,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  04:00:00,133.277673061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  05:00:00,117.604095466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922462771,0.0,2.335,1.16422462771
 07/18  06:00:00,175.658832455,33.5326445657,0.0120656608657,0.0,13.9747600329,18.6919646116,92.976895785,88.286895785,4.67,0.02
 07/18  07:00:00,187.053148976,33.5326445657,0.0543317973035,0.0,13.9747600329,18.6919646116,97.1439685077,92.4539685077,4.67,0.02
 07/18  08:00:00,257.823166468,33.5326445657,1.14649791723,0.0,34.9369000822,32.3179380704,66.1528126173,56.8156159878,8.1725,1.16469662955
 07/18  09:00:00,292.152436571,33.5326445657,3.01996271799,0.0,62.886420148,41.4019203762,29.4394716242,17.7671659022,10.5075,1.16480572199
 07/18  10:00:00,289.190222897,33.5326445657,4.20733687879,0.0,62.886420148,41.4019203762,12.6810105358,1.00859268468,10.5075,1.16491785113
 07/18  11:00:00,316.347746883,33.5326445657,6.48304618606,0.0,62.886420148,41.4019203762,11.6729026489,0.0,10.5075,1.16540264894
 07/18  12:00:00,308.449263722,33.5326445657,8.09947098714,0.0,62.886420148,41.4019203762,11.6729982841,0.0,10.5075,1.16549828409
 07/18  13:00:00,311.198813294,33.5326445657,9.79374798057,0.0,62.886420148,41.4019203762,12.8185090729,0.0,10.5075,2.31100907293
 07/18  14:00:00,307.824706974,33.5326445657,11.1033194398,0.0,62.886420148,41.4019203762,11.6726755255,0.0,10.5075,1.16517552551
 07/18  15:00:00,301.086401648,33.5326445657,11.531536254,0.0,62.886420148,41.4019203762,11.6726539495,0.0,10.5075,1.16515394946
 07/18  16:00:00,299.950980508,33.5326445657,12.000093377,0.0,62.886420148,41.4019203762,11.6727357283,0.0,10.5075,1.16523572834
 07/18  17:00:00,296.993639414,33.5326445657,11.4567914298,0.0,62.886420148,41.4019203762,11.6725822869,0.0,10.5075,1.16508228693
 07/18  18:00:00,287.63170169,33.5326445657,8.88581061581,0.0,41.9242800987,36.8599292233,11.4873049359,0.982273909655,9.34,1.16503102624
 07/18  19:00:00,261.377144191,33.5326445657,5.89229330877,0.0,41.9242800987,36.8599292233,12.7177796575,2.21296666883,9.34,1.16481298863
 07/18  20:00:00,236.395766938,33.5326445657,3.77378217653,0.0,34.9369000822,32.3179380704,13.1277979232,3.7904563324,8.1725,1.16484159085
 07/18  21:00:00,172.455993977,33.5326445657,1.7475877511,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/18  22:00:00,112.235412158,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947098912,0.0,2.335,1.16447098912
 07/18  23:00:00,139.302180239,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/18  24:00:00,111.976244075,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922458819,0.0,2.335,1.16422458819
 07/19  01:00:00,102.952568606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  02:00:00,100.374328682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  03:00:00,98.9820154897,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923188334,0.0,2.335,1.16423188334
 07/19  04:00:00,105.182742019,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  05:00:00,91.10479532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/19  06:00:00,150.130779705,33.5326445657,0.00887388253356,0.0,13.9747600329,18.6919646116,110.44426254,105.75426254,4.67,0.02
 07/19  07:00:00,169.097388215,33.5326445657,0.0375328718837,0.0,13.9747600329,18.6919646116,107.377951691,101.543494704,4.67,1.16445698693
 07/19  08:00:00,251.959988174,33.5326445657,1.18720453027,0.0,34.9369000822,32.3179380704,70.4541189857,61.1169896016,8.1725,1.1646293841
 07/19  09:00:00,290.772192886,33.5326445657,3.42452799974,0.0,62.886420148,41.4019203762,25.3682585183,14.8407585183,10.5075,0.02
 07/19  10:00:00,291.138120613,33.5326445657,5.25030200372,0.0,62.886420148,41.4019203762,11.6725193614,0.0,10.5075,1.16501936141
 07/19  11:00:00,318.138486165,33.5326445657,7.66882265822,0.0,62.886420148,41.4019203762,12.8181913851,0.0,10.5075,2.31069138515
 07/19  12:00:00,309.102458931,33.5326445657,8.50708255964,0.0,62.886420148,41.4019203762,11.672940613,0.0,10.5075,1.16544061296
 07/19  13:00:00,308.664782252,33.5326445657,9.38878683452,0.0,62.886420148,41.4019203762,11.672936079,0.0,10.5075,1.16543607899
 07/19  14:00:00,302.897129105,33.5326445657,10.378738829,0.0,62.886420148,41.4019203762,11.6726946528,0.0,10.5075,1.16519465281
 07/19  15:00:00,302.725190467,33.5326445657,11.3105668947,0.0,62.886420148,41.4019203762,12.8177351505,0.0,10.5075,2.31023515053
 07/19  16:00:00,305.479020591,33.5326445657,11.4127168172,0.0,62.886420148,41.4019203762,11.6726054065,0.0,10.5075,1.16510540646
 07/19  17:00:00,304.105945592,33.5326445657,10.2907665364,0.0,62.886420148,41.4019203762,11.672707331,0.0,10.5075,1.16520733096
 07/19  18:00:00,293.968714422,33.5326445657,7.38225210604,0.0,41.9242800987,36.8599292233,11.8105843708,1.30547193808,9.34,1.16511243273
 07/19  19:00:00,278.572937773,33.5326445657,5.33369466542,0.0,41.9242800987,36.8599292233,11.7508544615,1.24602888663,9.34,1.16482557489
 07/19  20:00:00,262.183611502,33.5326445657,4.14526108349,0.0,34.9369000822,32.3179380704,8.73268692894,0.540186928941,8.1725,0.02
 07/19  21:00:00,191.758078532,33.5326445657,2.45313018134,0.0,13.9747600329,18.6919646116,5.83469150521,0.0,4.67,1.16469150521
 07/19  22:00:00,125.77223971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.507135349,0.0,2.335,0.172135348998
 07/19  23:00:00,156.057713481,0.0,0.0,0.0,3.49369000822,9.08398230582,3.34713259942,0.0,2.335,1.01213259942
 07/19  24:00:00,133.293239137,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  01:00:00,122.308881973,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  02:00:00,121.133618985,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929626536,0.0,2.335,1.16429626536
 07/20  03:00:00,119.50498339,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  04:00:00,125.715945897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  05:00:00,111.059130174,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926325579,0.0,2.335,1.16426325579
 07/20  06:00:00,171.561148243,33.5326445657,0.630667495742,0.0,13.9747600329,18.6919646116,33.3545358095,28.6645358095,4.67,0.02
 07/20  07:00:00,191.889527208,33.5326445657,0.709161489141,0.0,13.9747600329,18.6919646116,58.0575516535,52.2231293423,4.67,1.16442231121
 07/20  08:00:00,269.429040571,33.5326445657,2.19606924506,0.0,34.9369000822,32.3179380704,37.1368655085,28.9443655085,8.1725,0.02
 07/20  09:00:00,304.513060291,33.5326445657,4.92236058034,0.0,62.886420148,41.4019203762,13.2851134676,1.61282390436,10.5075,1.16478956324
 07/20  10:00:00,306.456142073,33.5326445657,7.1465236809,0.0,62.886420148,41.4019203762,11.6725871772,0.0,10.5075,1.16508717724
 07/20  11:00:00,329.533041794,33.5326445657,10.992759144,0.0,62.886420148,41.4019203762,11.6727745628,0.0,10.5075,1.16527456282
 07/20  12:00:00,324.895551239,33.5326445657,12.261267313,0.0,62.886420148,41.4019203762,12.8182141503,0.0,10.5075,2.31071415026
 07/20  13:00:00,330.396297787,33.5326445657,13.5587909057,0.0,62.886420148,41.4019203762,11.6728579156,0.0,10.5075,1.16535791556
 07/20  14:00:00,328.81188368,33.5326445657,17.9895313304,0.0,62.886420148,41.4019203762,11.6728332004,0.0,10.5075,1.16533320038
 07/20  15:00:00,327.935948791,33.5326445657,21.4509602951,0.0,62.886420148,41.4019203762,11.672566345,0.0,10.5075,1.16506634498
 07/20  16:00:00,321.808867268,33.5326445657,17.6384134222,0.0,62.886420148,41.4019203762,11.6726417092,0.0,10.5075,1.16514170921
 07/20  17:00:00,315.283796983,33.5326445657,14.3067410318,0.0,62.886420148,41.4019203762,11.6727338838,0.0,10.5075,1.16523388384
 07/20  18:00:00,303.420477318,33.5326445657,10.7835760982,0.0,41.9242800987,36.8599292233,11.0038276917,0.498877492855,9.34,1.16495019882
 07/20  19:00:00,289.377962439,33.5326445657,8.19203668402,0.0,41.9242800987,36.8599292233,10.977242357,0.472281235522,9.34,1.16496112151
 07/20  20:00:00,273.10988117,33.5326445657,5.46213915961,0.0,34.9369000822,32.3179380704,9.76595827322,0.42866287959,8.1725,1.16479539363
 07/20  21:00:00,196.186340949,33.5326445657,3.19283803617,0.0,13.9747600329,18.6919646116,5.83466796891,0.0,4.67,1.16466796891
 07/20  22:00:00,126.871512371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  23:00:00,155.995834231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/20  24:00:00,134.346867227,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923123488,0.0,2.335,1.16423123488
 07/21  01:00:00,122.810023842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  02:00:00,120.543545986,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  03:00:00,118.993761063,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923805409,0.0,2.335,1.16423805409
 07/21  04:00:00,141.326440451,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  05:00:00,126.170030745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  06:00:00,185.105377922,33.5326445657,0.304138689443,0.0,13.9747600329,18.6919646116,47.6820179354,41.8477383781,4.67,1.16427955729
 07/21  07:00:00,196.97948143,33.5326445657,0.482976991313,0.0,13.9747600329,18.6919646116,64.2682391113,59.5782391113,4.67,0.02
 07/21  08:00:00,264.231492044,33.5326445657,1.63998408561,0.0,34.9369000822,32.3179380704,43.9804964393,34.6433757729,8.1725,1.16462066641
 07/21  09:00:00,300.164373149,33.5326445657,4.08377168084,0.0,62.886420148,41.4019203762,14.5570838081,2.8848193207,10.5075,1.16476448743
 07/21  10:00:00,299.747594984,33.5326445657,5.80011761897,0.0,62.886420148,41.4019203762,11.6724109488,0.0,10.5075,1.16491094882
 07/21  11:00:00,324.541724323,33.5326445657,8.8691029144,0.0,62.886420148,41.4019203762,11.6729580933,0.0,10.5075,1.16545809332
 07/21  12:00:00,318.975628943,33.5326445657,10.5071987741,0.0,62.886420148,41.4019203762,11.673071051,0.0,10.5075,1.16557105096
 07/21  13:00:00,321.93645324,33.5326445657,11.2267255469,0.0,62.886420148,41.4019203762,11.6730641584,0.0,10.5075,1.16556415839
 07/21  14:00:00,316.773500106,33.5326445657,12.8767597675,0.0,62.886420148,41.4019203762,12.8180099095,0.0,10.5075,2.31050990949
 07/21  15:00:00,315.838090567,33.5326445657,15.2024131827,0.0,62.886420148,41.4019203762,11.672643161,0.0,10.5075,1.16514316098
 07/21  16:00:00,317.269709645,33.5326445657,16.4001035205,0.0,62.886420148,41.4019203762,11.6727256517,0.0,10.5075,1.1652256517
 07/21  17:00:00,316.697678415,33.5326445657,16.0008228326,0.0,62.886420148,41.4019203762,11.672573782,0.0,10.5075,1.16507378196
 07/21  18:00:00,306.781664291,33.5326445657,12.6598127859,0.0,41.9242800987,36.8599292233,10.5049983912,0.0,9.34,1.16499839125
 07/21  19:00:00,284.165893865,33.5326445657,10.0431078126,0.0,41.9242800987,36.8599292233,11.4894484834,0.984508067557,9.34,1.16494041584
 07/21  20:00:00,264.990511646,33.5326445657,5.91854233471,0.0,34.9369000822,32.3179380704,11.462064023,2.12479858957,8.1725,1.16476543344
 07/21  21:00:00,189.957215524,33.5326445657,3.35526053901,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/21  22:00:00,127.258492292,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938876266,0.0,2.335,1.16438876266
 07/21  23:00:00,155.649737435,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/21  24:00:00,133.040681602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/22  01:00:00,119.379097711,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566843172,0.0,1.75125,1.16441843172
 07/22  02:00:00,118.170375689,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  03:00:00,117.161796153,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  04:00:00,123.16219658,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557212743,0.0,1.75125,1.16432212743
 07/22  05:00:00,108.054995846,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  06:00:00,153.267746081,33.5326445657,0.0133826108988,0.0,6.98738001645,14.1499734587,50.9630984965,47.4405984965,3.5025,0.02
 07/22  07:00:00,171.186723268,33.5326445657,0.0450983542523,0.0,6.98738001645,14.1499734587,76.6971637035,72.0300778894,3.5025,1.16458581409
 07/22  08:00:00,233.533932352,33.5326445657,0.718736651294,0.0,20.9621400493,23.2339557645,64.4839366097,57.4818292702,5.8375,1.16460733949
 07/22  09:00:00,259.611073474,33.5326445657,2.07839820126,0.0,41.9242800987,36.8599292233,44.3306911044,34.9706911044,9.34,0.02
 07/22  10:00:00,286.34800641,33.5326445657,3.42116419288,0.0,62.886420148,41.4019203762,28.3408677349,16.6683017989,10.5075,1.16506593604
 07/22  11:00:00,312.115286875,33.5326445657,4.35338298707,0.0,62.886420148,41.4019203762,14.1425519397,1.32446589911,10.5075,2.31058604057
 07/22  12:00:00,303.610986917,33.5326445657,5.05730920085,0.0,62.886420148,41.4019203762,11.6728255821,0.0,10.5075,1.16532558215
 07/22  13:00:00,305.711524083,33.5326445657,5.73305999746,0.0,62.886420148,41.4019203762,11.6728336868,0.0,10.5075,1.16533368682
 07/22  14:00:00,304.445142976,33.5326445657,7.09394722099,0.0,62.886420148,41.4019203762,11.6725772803,0.0,10.5075,1.16507728032
 07/22  15:00:00,301.272447253,33.5326445657,7.95031812859,0.0,62.886420148,41.4019203762,11.6726681767,0.0,10.5075,1.16516817672
 07/22  16:00:00,299.430797159,33.5326445657,7.31702030753,0.0,62.886420148,41.4019203762,12.8178131929,0.0,10.5075,2.31031319294
 07/22  17:00:00,297.02851581,33.5326445657,6.72648146562,0.0,62.886420148,41.4019203762,11.672615388,0.0,10.5075,1.16511538801
 07/22  18:00:00,274.843712361,33.5326445657,4.50871579035,0.0,34.9369000822,32.3179380704,10.3782967674,1.0406893559,8.1725,1.16510741145
 07/22  19:00:00,234.309603142,33.5326445657,2.67467484664,0.0,20.9621400493,23.2339557645,9.3500882571,2.34773560479,5.8375,1.1648526523
 07/22  20:00:00,233.398084374,33.5326445657,2.31336245121,0.0,20.9621400493,23.2339557645,14.1085042252,8.25100422523,5.8375,0.02
 07/22  21:00:00,177.568409842,33.5326445657,1.12628817628,0.0,6.98738001645,14.1499734587,4.66715830895,0.0,3.5025,1.16465830895
 07/22  22:00:00,124.130350247,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/22  23:00:00,154.336051466,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569323871,0.0,1.75125,1.16444323871
 07/22  24:00:00,132.630624111,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  01:00:00,122.367553168,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553625666,0.0,1.75125,1.16428625666
 07/23  02:00:00,121.770705185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  03:00:00,121.511315884,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  04:00:00,129.01089586,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554762146,0.0,1.75125,1.16429762146
 07/23  05:00:00,113.988977616,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  06:00:00,159.3740971,33.5326445657,0.0720605530083,0.0,6.98738001645,14.1499734587,35.153288007,31.630788007,3.5025,0.02
 07/23  07:00:00,177.433789877,33.5326445657,0.102425731735,0.0,6.98738001645,14.1499734587,67.8565394998,63.1897064419,3.5025,1.16433305785
 07/23  08:00:00,211.369098737,33.5326445657,0.37075546493,0.0,6.98738001645,14.1499734587,55.698299696,52.175799696,3.5025,0.02
 07/23  09:00:00,191.585607377,33.5326445657,0.449529617487,0.0,6.98738001645,14.1499734587,50.8773591025,46.2103480478,3.5025,1.16451105465
 07/23  10:00:00,225.649975718,33.5326445657,1.57836542397,0.0,27.9495200658,27.7759469175,34.3188285661,27.2938285661,7.005,0.02
 07/23  11:00:00,250.114050127,33.5326445657,1.93675622902,0.0,27.9495200658,27.7759469175,23.8354853144,15.6655897048,7.005,1.16489560962
 07/23  12:00:00,270.029347486,33.5326445657,3.679766227,0.0,41.9242800987,36.8599292233,14.3655965647,3.86077895034,9.34,1.16481761434
 07/23  13:00:00,269.061571791,33.5326445657,3.87710503497,0.0,41.9242800987,36.8599292233,14.8842707952,4.37935601518,9.34,1.16491478004
 07/23  14:00:00,262.751193773,33.5326445657,4.04800719734,0.0,41.9242800987,36.8599292233,12.3672174219,1.86226801153,9.34,1.1649494104
 07/23  15:00:00,260.662927326,33.5326445657,4.50118463115,0.0,41.9242800987,36.8599292233,10.5048396032,0.0,9.34,1.16483960324
 07/23  16:00:00,261.218134946,33.5326445657,4.68986092935,0.0,41.9242800987,36.8599292233,10.5049864704,0.0,9.34,1.16498647035
 07/23  17:00:00,230.847875091,33.5326445657,3.14992676891,0.0,27.9495200658,27.7759469175,8.1697898564,0.0,7.005,1.1647898564
 07/23  18:00:00,230.86012259,33.5326445657,1.53985339157,0.0,13.9747600329,18.6919646116,14.6484847744,9.95848477444,4.67,0.02
 07/23  19:00:00,216.168143522,33.5326445657,1.15134482922,0.0,13.9747600329,18.6919646116,26.780451211,20.9457516544,4.67,1.16469955659
 07/23  20:00:00,214.786976687,33.5326445657,0.877907275453,0.0,13.9747600329,18.6919646116,39.5508599192,33.7163002713,4.67,1.16455964795
 07/23  21:00:00,188.240249288,33.5326445657,0.657795435553,0.0,13.9747600329,18.6919646116,11.8758381101,7.18583811014,4.67,0.02
 07/23  22:00:00,120.657260272,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/23  23:00:00,151.042996523,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554028075,0.0,1.75125,1.16429028075
 07/23  24:00:00,128.006313355,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/24  01:00:00,119.880623069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  02:00:00,117.942820673,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927190144,0.0,2.335,1.16427190144
 07/24  03:00:00,116.425930772,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  04:00:00,123.132473711,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  05:00:00,109.826172273,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923775124,0.0,2.335,1.16423775124
 07/24  06:00:00,169.352772513,33.5326445657,0.157661892391,0.0,13.9747600329,18.6919646116,54.0579631862,49.3679631862,4.67,0.02
 07/24  07:00:00,188.248262293,33.5326445657,0.260923032926,0.0,13.9747600329,18.6919646116,77.1565217698,72.4665217698,4.67,0.02
 07/24  08:00:00,263.600339162,33.5326445657,1.24841144335,0.0,34.9369000822,32.3179380704,63.5031819019,54.1659900148,8.1725,1.16469188712
 07/24  09:00:00,296.610942819,33.5326445657,3.06744237456,0.0,62.886420148,41.4019203762,30.2140459226,18.541790507,10.5075,1.16475541556
 07/24  10:00:00,294.51852232,33.5326445657,3.96415148325,0.0,62.886420148,41.4019203762,13.4777327526,1.80518503594,10.5075,1.16504771665
 07/24  11:00:00,319.579306624,33.5326445657,6.10272069532,0.0,62.886420148,41.4019203762,11.6727299877,0.0,10.5075,1.16522998768
 07/24  12:00:00,313.286665407,33.5326445657,7.78405943071,0.0,62.886420148,41.4019203762,12.8181111929,0.0,10.5075,2.31061119291
 07/24  13:00:00,315.623673741,33.5326445657,8.99817814247,0.0,62.886420148,41.4019203762,11.6728000809,0.0,10.5075,1.16530008089
 07/24  14:00:00,309.183280989,33.5326445657,9.84337896581,0.0,62.886420148,41.4019203762,11.6727715173,0.0,10.5075,1.16527151733
 07/24  15:00:00,303.559793601,33.5326445657,11.0396953629,0.0,62.886420148,41.4019203762,11.6725021742,0.0,10.5075,1.16500217417
 07/24  16:00:00,303.40449699,33.5326445657,11.7454257228,0.0,62.886420148,41.4019203762,11.672573041,0.0,10.5075,1.16507304098
 07/24  17:00:00,301.530695331,33.5326445657,11.7714461888,0.0,62.886420148,41.4019203762,11.6726608096,0.0,10.5075,1.16516080961
 07/24  18:00:00,291.961573722,33.5326445657,9.29494423901,0.0,41.9242800987,36.8599292233,11.5175877419,1.01248392786,9.34,1.16510381406
 07/24  19:00:00,275.92661288,33.5326445657,6.159339861,0.0,41.9242800987,36.8599292233,12.2743973033,1.76951580935,9.34,1.16488149396
 07/24  20:00:00,256.684463958,33.5326445657,4.22403453234,0.0,34.9369000822,32.3179380704,10.8024656843,1.46506154431,8.1725,1.16490413994
 07/24  21:00:00,184.098203623,33.5326445657,2.30428183055,0.0,13.9747600329,18.6919646116,5.83458248637,0.0,4.67,1.16458248637
 07/24  22:00:00,115.503779268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  23:00:00,146.121502579,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/24  24:00:00,121.408387463,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928338711,0.0,2.335,1.16428338711
 07/25  01:00:00,110.63735715,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  02:00:00,108.834293736,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  03:00:00,107.350990539,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921996854,0.0,2.335,1.16421996854
 07/25  04:00:00,128.899421031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  05:00:00,114.41616616,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  06:00:00,172.989175597,33.5326445657,0.0107395181307,0.0,13.9747600329,18.6919646116,92.1692573871,87.4792573871,4.67,0.02
 07/25  07:00:00,184.135410905,33.5326445657,0.0369162688969,0.0,13.9747600329,18.6919646116,98.6668164698,92.8323068594,4.67,1.16450961039
 07/25  08:00:00,256.57977662,33.5326445657,1.13618714477,0.0,34.9369000822,32.3179380704,64.4713835016,55.1342076171,8.1725,1.16467588449
 07/25  09:00:00,296.563281441,33.5326445657,3.37434593062,0.0,62.886420148,41.4019203762,19.749099266,9.22159926595,10.5075,0.02
 07/25  10:00:00,298.13986058,33.5326445657,5.57658883023,0.0,62.886420148,41.4019203762,11.6725570774,0.0,10.5075,1.16505707736
 07/25  11:00:00,325.518070476,33.5326445657,8.71286260434,0.0,62.886420148,41.4019203762,12.8182428721,0.0,10.5075,2.31074287211
 07/25  12:00:00,320.996343276,33.5326445657,10.7312003246,0.0,62.886420148,41.4019203762,11.672956019,0.0,10.5075,1.16545601898
 07/25  13:00:00,322.093895966,33.5326445657,12.1338130933,0.0,62.886420148,41.4019203762,11.6729451163,0.0,10.5075,1.16544511631
 07/25  14:00:00,317.519954451,33.5326445657,16.1922409569,0.0,62.886420148,41.4019203762,11.6726993036,0.0,10.5075,1.16519930359
 07/25  15:00:00,315.745267856,33.5326445657,19.027197388,0.0,62.886420148,41.4019203762,12.8177274146,0.0,10.5075,2.31022741455
 07/25  16:00:00,316.173547583,33.5326445657,19.7493291178,0.0,62.886420148,41.4019203762,11.6725925208,0.0,10.5075,1.16509252076
 07/25  17:00:00,316.707272232,33.5326445657,19.2821685915,0.0,62.886420148,41.4019203762,11.6726876412,0.0,10.5075,1.16518764122
 07/25  18:00:00,307.987122981,33.5326445657,14.6872035239,0.0,41.9242800987,36.8599292233,10.50508761,0.0,9.34,1.16508760998
 07/25  19:00:00,284.017415688,33.5326445657,10.6724737955,0.0,41.9242800987,36.8599292233,11.7561531726,1.25135594805,9.34,1.16479722452
 07/25  20:00:00,264.712490633,33.5326445657,6.45097029099,0.0,34.9369000822,32.3179380704,10.5332782634,2.34077826336,8.1725,0.02
 07/25  21:00:00,189.529782368,33.5326445657,3.36170968557,0.0,13.9747600329,18.6919646116,5.83465895758,0.0,4.67,1.16465895758
 07/25  22:00:00,126.296805834,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/25  23:00:00,154.544060516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934172864,0.0,2.335,1.16434172864
 07/25  24:00:00,130.906969732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  01:00:00,119.684320918,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  02:00:00,119.077832938,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926012956,0.0,2.335,1.16426012956
 07/26  03:00:00,117.940955343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  04:00:00,125.040846789,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  05:00:00,111.375873562,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922540755,0.0,2.335,1.16422540755
 07/26  06:00:00,172.432128546,33.5326445657,0.716728683465,0.0,13.9747600329,18.6919646116,26.7458768019,22.0558768019,4.67,0.02
 07/26  07:00:00,192.286586257,33.5326445657,0.72806381736,0.0,13.9747600329,18.6919646116,49.6035587828,44.9135587828,4.67,0.02
 07/26  08:00:00,262.954519247,33.5326445657,1.40297737005,0.0,34.9369000822,32.3179380704,55.4592263292,46.1220491589,8.1725,1.16467717031
 07/26  09:00:00,289.595407999,33.5326445657,2.73857150944,0.0,62.886420148,41.4019203762,41.4295180564,29.7572789639,10.5075,1.16473909254
 07/26  10:00:00,283.955065841,33.5326445657,3.19516922204,0.0,62.886420148,41.4019203762,29.8089838555,18.1364549235,10.5075,1.16502893196
 07/26  11:00:00,305.876152852,33.5326445657,3.63603337297,0.0,62.886420148,41.4019203762,18.8298801013,7.15717126337,10.5075,1.16520883788
 07/26  12:00:00,294.123361946,33.5326445657,4.04212329965,0.0,62.886420148,41.4019203762,13.2547312884,0.43635616601,10.5075,2.31087512236
 07/26  13:00:00,296.579295198,33.5326445657,4.74758744115,0.0,62.886420148,41.4019203762,11.6727724901,0.0,10.5075,1.16527249015
 07/26  14:00:00,297.851563831,33.5326445657,6.21511902335,0.0,62.886420148,41.4019203762,11.6727421296,0.0,10.5075,1.16524212955
 07/26  15:00:00,295.664994017,33.5326445657,7.80064970496,0.0,62.886420148,41.4019203762,11.6726011518,0.0,10.5075,1.16510115176
 07/26  16:00:00,294.411575488,33.5326445657,8.21300652913,0.0,62.886420148,41.4019203762,11.6725402049,0.0,10.5075,1.16504020489
 07/26  17:00:00,291.460831288,33.5326445657,7.74791853283,0.0,62.886420148,41.4019203762,11.6726259312,0.0,10.5075,1.16512593124
 07/26  18:00:00,285.821213277,33.5326445657,6.68350917888,0.0,41.9242800987,36.8599292233,10.5050672803,0.0,9.34,1.16506728033
 07/26  19:00:00,271.357120719,33.5326445657,4.81137010398,0.0,41.9242800987,36.8599292233,12.0977454469,1.5929017418,9.34,1.1648437051
 07/26  20:00:00,250.830061987,33.5326445657,3.21884166451,0.0,34.9369000822,32.3179380704,14.7059902693,5.36862566297,8.1725,1.16486460635
 07/26  21:00:00,178.939383326,33.5326445657,1.17667768671,0.0,13.9747600329,18.6919646116,5.68035599139,0.990355991387,4.67,0.02
 07/26  22:00:00,112.267824239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946473657,0.0,2.335,1.16446473657
 07/26  23:00:00,142.832310353,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/26  24:00:00,116.011361167,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924313518,0.0,2.335,1.16424313518
 07/27  01:00:00,105.759515745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  02:00:00,103.531799397,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  03:00:00,101.06306072,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924766298,0.0,2.335,1.16424766298
 07/27  04:00:00,106.458583326,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  05:00:00,92.1744003118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  06:00:00,148.248600243,33.5326445657,0.00702016885984,0.0,13.9747600329,18.6919646116,114.028862536,109.338862536,4.67,0.02
 07/27  07:00:00,163.293387027,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,119.785872337,113.951404738,4.67,1.16446759862
 07/27  08:00:00,244.504585431,33.5326445657,0.791115674612,0.0,34.9369000822,32.3179380704,92.2763289191,82.9391968378,8.1725,1.16463208126
 07/27  09:00:00,280.298740707,33.5326445657,2.12167672604,0.0,62.886420148,41.4019203762,56.909647396,46.382147396,10.5075,0.02
 07/27  10:00:00,278.497146158,33.5326445657,2.7823505664,0.0,62.886420148,41.4019203762,37.3937926324,25.721281935,10.5075,1.1650106974
 07/27  11:00:00,306.584171288,33.5326445657,3.35092760194,0.0,62.886420148,41.4019203762,24.7329777914,11.9148344615,10.5075,2.31064332987
 07/27  12:00:00,299.289200312,33.5326445657,4.234720513,0.0,62.886420148,41.4019203762,12.6267324249,0.953829286273,10.5075,1.16540313858
 07/27  13:00:00,300.556405127,33.5326445657,4.70217731078,0.0,62.886420148,41.4019203762,11.6728903786,0.0,10.5075,1.16539037863
 07/27  14:00:00,295.581929445,33.5326445657,5.06586049152,0.0,62.886420148,41.4019203762,11.6726432785,0.0,10.5075,1.16514327852
 07/27  15:00:00,292.54503972,33.5326445657,5.40786436777,0.0,62.886420148,41.4019203762,11.672655331,0.0,10.5075,1.16515533096
 07/27  16:00:00,291.121652362,33.5326445657,5.25364012197,0.0,62.886420148,41.4019203762,12.817749942,0.0,10.5075,2.31024994204
 07/27  17:00:00,290.850570816,33.5326445657,5.18591299622,0.0,62.886420148,41.4019203762,11.6726241913,0.0,10.5075,1.16512419129
 07/27  18:00:00,284.953571527,33.5326445657,4.27185163585,0.0,41.9242800987,36.8599292233,11.1571123686,0.652089613246,9.34,1.16502275534
 07/27  19:00:00,272.99187151,33.5326445657,3.75700612493,0.0,41.9242800987,36.8599292233,19.5469888888,10.1869888888,9.34,0.02
 07/27  20:00:00,261.232251379,33.5326445657,2.9408450597,0.0,34.9369000822,32.3179380704,25.869076601,16.5316728255,8.1725,1.16490377556
