Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  21:00:00,189.787773432,33.5326445657,1.31274769373,0.0,13.9747600329,18.6919646116,5.83466517655,0.0,4.67,1.16466517655
 07/27  22:00:00,124.841537992,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/27  23:00:00,155.245501317,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935921901,0.0,2.335,1.16435921901
 07/27  24:00:00,132.97236478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  01:00:00,123.222630341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  02:00:00,121.724993479,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992645245,0.0,2.335,1.1642645245
 07/28  03:00:00,120.759817752,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  04:00:00,145.839964691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  05:00:00,131.784541439,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922510915,0.0,2.335,1.16422510915
 07/28  06:00:00,190.375157397,33.5326445657,0.354527004579,0.0,13.9747600329,18.6919646116,42.1608464077,37.4708464077,4.67,0.02
 07/28  07:00:00,200.121826944,33.5326445657,0.397912199902,0.0,13.9747600329,18.6919646116,69.4083254748,64.7183254748,4.67,0.02
 07/28  08:00:00,264.065512411,33.5326445657,1.32857520119,0.0,34.9369000822,32.3179380704,58.67329004,49.3360844697,8.1725,1.1647055703
 07/28  09:00:00,294.595155944,33.5326445657,2.97209965596,0.0,62.886420148,41.4019203762,36.5999928917,24.9276400177,10.5075,1.16485287407
 07/28  10:00:00,289.675853845,33.5326445657,3.42516858807,0.0,62.886420148,41.4019203762,28.7762386831,17.1037848272,10.5075,1.16495385589
 07/28  11:00:00,310.509697213,33.5326445657,4.00095443454,0.0,62.886420148,41.4019203762,19.582841124,7.90991861072,10.5075,1.16542251327
 07/28  12:00:00,299.881908021,33.5326445657,4.34308812451,0.0,62.886420148,41.4019203762,14.7370153407,3.06400896849,10.5075,1.16550637226
 07/28  13:00:00,299.284662466,33.5326445657,4.53890519587,0.0,62.886420148,41.4019203762,12.8184939913,0.0,10.5075,2.3109939913
 07/28  14:00:00,294.370851429,33.5326445657,4.82633818746,0.0,62.886420148,41.4019203762,11.6726569366,0.0,10.5075,1.16515693657
 07/28  15:00:00,292.205298854,33.5326445657,5.30264298427,0.0,62.886420148,41.4019203762,11.6726259872,0.0,10.5075,1.16512598716
 07/28  16:00:00,295.522487787,33.5326445657,5.86099568396,0.0,62.886420148,41.4019203762,11.6726970271,0.0,10.5075,1.16519702706
 07/28  17:00:00,298.100280713,33.5326445657,6.3519663746,0.0,62.886420148,41.4019203762,11.6725354693,0.0,10.5075,1.16503546934
 07/28  18:00:00,294.394999829,33.5326445657,5.91947525251,0.0,41.9242800987,36.8599292233,10.5049751449,0.0,9.34,1.16497514487
 07/28  19:00:00,276.948149125,33.5326445657,5.74141499636,0.0,41.9242800987,36.8599292233,10.5049452362,0.0,9.34,1.16494523617
 07/28  20:00:00,264.231187295,33.5326445657,4.54049958709,0.0,34.9369000822,32.3179380704,9.33726953421,0.0,8.1725,1.16476953421
 07/28  21:00:00,189.010797939,33.5326445657,2.34276484384,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/28  22:00:00,127.763754675,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947553368,0.0,2.335,1.16447553368
 07/28  23:00:00,157.342249857,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/28  24:00:00,134.820493314,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921577293,0.0,2.335,1.16421577293
 07/29  01:00:00,121.795243426,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  02:00:00,120.032990701,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  03:00:00,118.274008972,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552780224,0.0,1.75125,1.16427780224
 07/29  04:00:00,124.388793902,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  05:00:00,109.885041398,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  06:00:00,156.446447935,33.5326445657,0.0216130883325,0.0,6.98738001645,14.1499734587,44.5955770668,39.9287660269,3.5025,1.16431103986
 07/29  07:00:00,175.990181739,33.5326445657,0.157241935863,0.0,6.98738001645,14.1499734587,65.4301155129,61.9076155129,3.5025,0.02
 07/29  08:00:00,237.563209196,33.5326445657,0.852364481584,0.0,20.9621400493,23.2339557645,56.7487117024,49.7465806312,5.8375,1.16463107124
 07/29  09:00:00,262.90482394,33.5326445657,2.23698885641,0.0,41.9242800987,36.8599292233,39.2251367652,28.7204075798,9.34,1.16472918533
 07/29  10:00:00,289.45398008,33.5326445657,3.58562977489,0.0,62.886420148,41.4019203762,19.0804512598,7.4079573068,10.5075,1.16499395298
 07/29  11:00:00,317.580740359,33.5326445657,5.46867048793,0.0,62.886420148,41.4019203762,11.6729044407,0.0,10.5075,1.16540444072
 07/29  12:00:00,316.370251832,33.5326445657,8.72531438439,0.0,62.886420148,41.4019203762,11.6729704525,0.0,10.5075,1.16547045253
 07/29  13:00:00,321.089095067,33.5326445657,10.3713952173,0.0,62.886420148,41.4019203762,11.6729715888,0.0,10.5075,1.16547158876
 07/29  14:00:00,314.492605731,33.5326445657,10.6848410042,0.0,62.886420148,41.4019203762,12.8177701648,0.0,10.5075,2.31027016482
 07/29  15:00:00,309.202048853,33.5326445657,10.8363841893,0.0,62.886420148,41.4019203762,11.6726305232,0.0,10.5075,1.16513052322
 07/29  16:00:00,306.906621516,33.5326445657,10.4933319944,0.0,62.886420148,41.4019203762,11.6726849624,0.0,10.5075,1.1651849624
 07/29  17:00:00,305.210292717,33.5326445657,10.1368254427,0.0,62.886420148,41.4019203762,11.672722477,0.0,10.5075,1.16522247703
 07/29  18:00:00,279.939839181,33.5326445657,5.79543081608,0.0,34.9369000822,32.3179380704,10.5941054771,1.25663399667,8.1725,1.1649714804
 07/29  19:00:00,238.481145041,33.5326445657,3.37351002371,0.0,20.9621400493,23.2339557645,8.77140648954,1.76895726147,5.8375,1.16494922807
 07/29  20:00:00,236.102980134,33.5326445657,2.82100461824,0.0,20.9621400493,23.2339557645,5.8575,0.0,5.8375,0.02
 07/29  21:00:00,179.491396855,33.5326445657,1.59803823819,0.0,6.98738001645,14.1499734587,4.66717970016,0.0,3.5025,1.16467970016
 07/29  22:00:00,125.998540261,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91573171793,0.0,1.75125,1.16448171793
 07/29  23:00:00,154.759631935,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/29  24:00:00,133.243037687,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  01:00:00,123.348054583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554220859,0.0,1.75125,1.16429220859
 07/30  02:00:00,123.044118089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  03:00:00,122.432186195,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  04:00:00,129.621770232,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555508467,0.0,1.75125,1.16430508467
 07/30  05:00:00,115.149912356,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  06:00:00,160.377299363,33.5326445657,0.204410397032,0.0,6.98738001645,14.1499734587,27.2000908511,23.6775908511,3.5025,0.02
 07/30  07:00:00,178.717581244,33.5326445657,0.200273576941,0.0,6.98738001645,14.1499734587,62.0851885563,57.4182744539,3.5025,1.16441410235
 07/30  08:00:00,211.703331777,33.5326445657,0.396202451103,0.0,6.98738001645,14.1499734587,55.0876627257,51.5651627257,3.5025,0.02
 07/30  09:00:00,193.136055026,33.5326445657,0.535793930994,0.0,6.98738001645,14.1499734587,47.5476705145,42.8806941441,3.5025,1.16447637043
 07/30  10:00:00,227.975500326,33.5326445657,1.80635215236,0.0,27.9495200658,27.7759469175,28.2418956278,20.0721510485,7.005,1.1647445793
 07/30  11:00:00,254.79805423,33.5326445657,2.75984575693,0.0,27.9495200658,27.7759469175,9.51891998395,2.49391998395,7.005,0.02
 07/30  12:00:00,277.143360357,33.5326445657,5.28945783215,0.0,41.9242800987,36.8599292233,10.5048797952,0.0,9.34,1.16487979517
 07/30  13:00:00,276.285241604,33.5326445657,5.2061191657,0.0,41.9242800987,36.8599292233,10.5049702757,0.0,9.34,1.16497027572
 07/30  14:00:00,271.88594665,33.5326445657,6.48947500504,0.0,41.9242800987,36.8599292233,10.5048042861,0.0,9.34,1.16480428609
 07/30  15:00:00,271.566813456,33.5326445657,8.35159039311,0.0,41.9242800987,36.8599292233,10.5048838861,0.0,9.34,1.16488388607
 07/30  16:00:00,274.842467583,33.5326445657,9.6910112415,0.0,41.9242800987,36.8599292233,10.5050236538,0.0,9.34,1.16502365377
 07/30  17:00:00,245.615950491,33.5326445657,8.48343600778,0.0,27.9495200658,27.7759469175,8.16982249428,0.0,7.005,1.16482249428
 07/30  18:00:00,239.393515983,33.5326445657,4.19916598917,0.0,13.9747600329,18.6919646116,7.73615674297,3.04615674297,4.67,0.02
 07/30  19:00:00,218.062654757,33.5326445657,1.55125349882,0.0,13.9747600329,18.6919646116,15.5194186668,9.68469106368,4.67,1.16472760314
 07/30  20:00:00,214.740282837,33.5326445657,1.00683293996,0.0,13.9747600329,18.6919646116,27.8776481395,22.0430645608,4.67,1.16458357876
 07/30  21:00:00,188.681728133,33.5326445657,0.809663030461,0.0,13.9747600329,18.6919646116,5.27552527394,0.585525273942,4.67,0.02
 07/30  22:00:00,121.934779199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/30  23:00:00,152.511664617,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556247438,0.0,1.75125,1.16431247438
 07/30  24:00:00,130.279063952,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 07/31  01:00:00,122.923710994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  02:00:00,122.144450118,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929167981,0.0,2.335,1.16429167981
 07/31  03:00:00,120.904112763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  04:00:00,126.885525621,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  05:00:00,115.575291156,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925570973,0.0,2.335,1.16425570973
 07/31  06:00:00,171.054152664,33.5326445657,0.286319628061,0.0,13.9747600329,18.6919646116,44.2660645386,39.5760645386,4.67,0.02
 07/31  07:00:00,190.724090236,33.5326445657,0.486015164982,0.0,13.9747600329,18.6919646116,63.7544782479,59.0644782479,4.67,0.02
 07/31  08:00:00,267.229096125,33.5326445657,1.65247514865,0.0,34.9369000822,32.3179380704,45.8679110611,36.5307080501,8.1725,1.16470301094
 07/31  09:00:00,299.347172304,33.5326445657,3.53082106415,0.0,62.886420148,41.4019203762,18.4617764169,6.78951594457,10.5075,1.16476047237
 07/31  10:00:00,296.033623022,33.5326445657,4.37293039411,0.0,62.886420148,41.4019203762,11.6725447169,0.0,10.5075,1.16504471686
 07/31  11:00:00,317.950620088,33.5326445657,5.68749479705,0.0,62.886420148,41.4019203762,11.6727190335,0.0,10.5075,1.16521903348
 07/31  12:00:00,311.095014219,33.5326445657,7.04635488739,0.0,62.886420148,41.4019203762,12.8180686924,0.0,10.5075,2.31056869241
 07/31  13:00:00,308.277353209,33.5326445657,6.43862491018,0.0,62.886420148,41.4019203762,11.6727691882,0.0,10.5075,1.16526918816
 07/31  14:00:00,297.961327436,33.5326445657,5.84953799354,0.0,62.886420148,41.4019203762,11.6727347703,0.0,10.5075,1.16523477026
 07/31  15:00:00,298.728118694,33.5326445657,7.64406672358,0.0,62.886420148,41.4019203762,11.6727015943,0.0,10.5075,1.16520159426
 07/31  16:00:00,304.573840398,33.5326445657,9.92915316113,0.0,62.886420148,41.4019203762,11.6725253631,0.0,10.5075,1.16502536305
 07/31  17:00:00,304.08846627,33.5326445657,9.59745799477,0.0,62.886420148,41.4019203762,11.6726063776,0.0,10.5075,1.16510637764
 07/31  18:00:00,294.275838628,33.5326445657,7.01799985336,0.0,41.9242800987,36.8599292233,10.5050438881,0.0,9.34,1.1650438881
 07/31  19:00:00,276.446912439,33.5326445657,4.73928214208,0.0,41.9242800987,36.8599292233,12.8330478956,2.32823045566,9.34,1.16481743989
 07/31  20:00:00,259.76903077,33.5326445657,3.34192096697,0.0,34.9369000822,32.3179380704,11.8206664214,2.48333207292,8.1725,1.16483434852
 07/31  21:00:00,188.325385434,33.5326445657,1.49824237615,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 07/31  22:00:00,122.277493225,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946862867,0.0,2.335,1.16446862867
 07/31  23:00:00,151.62483861,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 07/31  24:00:00,126.619044879,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927904379,0.0,2.335,1.16427904379
 08/01  01:00:00,115.931005104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  02:00:00,113.100792245,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  03:00:00,110.324926169,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  04:00:00,131.7709856,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928201526,0.0,2.335,1.16428201526
 08/01  05:00:00,118.559129231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  06:00:00,173.09104399,33.5326445657,0.0109154851847,0.0,13.9747600329,18.6919646116,102.504275425,97.8142754253,4.67,0.02
 08/01  07:00:00,185.996107164,33.5326445657,0.0626343935223,0.0,13.9747600329,18.6919646116,97.0674608972,91.2330300298,4.67,1.1644308674
 08/01  08:00:00,257.811627378,33.5326445657,1.15486439729,0.0,34.9369000822,32.3179380704,63.4720799916,54.1349887202,8.1725,1.16459127138
 08/01  09:00:00,294.877672531,33.5326445657,3.24063906917,0.0,62.886420148,41.4019203762,22.4545325001,11.9270325001,10.5075,0.02
 08/01  10:00:00,297.057393944,33.5326445657,5.47164794692,0.0,62.886420148,41.4019203762,11.672464033,0.0,10.5075,1.16496403305
 08/01  11:00:00,323.547806463,33.5326445657,7.89167444868,0.0,62.886420148,41.4019203762,12.8180343578,0.0,10.5075,2.31053435777
 08/01  12:00:00,318.069495072,33.5326445657,10.1704821162,0.0,62.886420148,41.4019203762,11.6728416638,0.0,10.5075,1.16534166383
 08/01  13:00:00,319.223383018,33.5326445657,12.3187628047,0.0,62.886420148,41.4019203762,11.6728246684,0.0,10.5075,1.16532466841
 08/01  14:00:00,311.168256363,33.5326445657,13.9047572646,0.0,62.886420148,41.4019203762,11.6725746338,0.0,10.5075,1.16507463381
 08/01  15:00:00,308.520640699,33.5326445657,16.1202799311,0.0,62.886420148,41.4019203762,11.6725825277,0.0,10.5075,1.1650825277
 08/01  16:00:00,309.353373165,33.5326445657,16.6621008256,0.0,62.886420148,41.4019203762,11.6726417784,0.0,10.5075,1.16514177836
 08/01  17:00:00,303.968848392,33.5326445657,13.7793123771,0.0,62.886420148,41.4019203762,12.8177568072,0.0,10.5075,2.31025680724
 08/01  18:00:00,296.910914948,33.5326445657,11.2719678266,0.0,41.9242800987,36.8599292233,10.5049342884,0.0,9.34,1.16493428841
 08/01  19:00:00,277.518643319,33.5326445657,9.25486155816,0.0,41.9242800987,36.8599292233,10.2198587001,0.859858700144,9.34,0.02
 08/01  20:00:00,260.780544103,33.5326445657,7.22481092841,0.0,34.9369000822,32.3179380704,10.2451663234,0.907853986101,8.1725,1.16481233726
 08/01  21:00:00,185.596932661,33.5326445657,3.18092592677,0.0,13.9747600329,18.6919646116,5.83457124087,0.0,4.67,1.16457124087
 08/01  22:00:00,124.731444559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/01  23:00:00,154.495153708,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934966827,0.0,2.335,1.16434966827
 08/01  24:00:00,129.764252047,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  01:00:00,117.009081844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  02:00:00,114.731467381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924142827,0.0,2.335,1.16424142827
 08/02  03:00:00,112.888292367,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  04:00:00,119.148067238,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  05:00:00,107.350197644,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  06:00:00,162.020261636,33.5326445657,0.119458961377,0.0,13.9747600329,18.6919646116,66.7209403141,60.8866578949,4.67,1.16428241922
 08/02  07:00:00,184.194315915,33.5326445657,0.416008415604,0.0,13.9747600329,18.6919646116,69.940265746,65.250265746,4.67,0.02
 08/02  08:00:00,268.272986039,33.5326445657,2.0606671345,0.0,34.9369000822,32.3179380704,32.125313612,22.7881614601,8.1725,1.16465215188
 08/02  09:00:00,307.491601346,33.5326445657,5.28717063993,0.0,62.886420148,41.4019203762,11.672341052,0.0,10.5075,1.16484105202
 08/02  10:00:00,308.627171925,33.5326445657,8.28833402307,0.0,62.886420148,41.4019203762,11.6725663776,0.0,10.5075,1.16506637761
 08/02  11:00:00,333.984495154,33.5326445657,12.0690670902,0.0,62.886420148,41.4019203762,11.6728051825,0.0,10.5075,1.16530518254
 08/02  12:00:00,334.728379304,33.5326445657,17.5578074713,0.0,62.886420148,41.4019203762,11.672884582,0.0,10.5075,1.165384582
 08/02  13:00:00,344.148765371,33.5326445657,22.6369916506,0.0,62.886420148,41.4019203762,12.8182380848,0.0,10.5075,2.31073808479
 08/02  14:00:00,338.915577827,33.5326445657,26.1635792965,0.0,62.886420148,41.4019203762,11.6727854849,0.0,10.5075,1.16528548486
 08/02  15:00:00,335.580005502,33.5326445657,27.9233120626,0.0,62.886420148,41.4019203762,11.6724899114,0.0,10.5075,1.16498991136
 08/02  16:00:00,334.823284456,33.5326445657,27.4590736678,0.0,62.886420148,41.4019203762,11.6725566935,0.0,10.5075,1.16505669347
 08/02  17:00:00,328.527293602,33.5326445657,23.0342887925,0.0,62.886420148,41.4019203762,11.6726402001,0.0,10.5075,1.16514020011
 08/02  18:00:00,315.137578252,33.5326445657,16.5479829373,0.0,41.9242800987,36.8599292233,10.5050553918,0.0,9.34,1.16505539179
 08/02  19:00:00,308.465532443,33.5326445657,14.2362197948,0.0,41.9242800987,36.8599292233,10.5047944488,0.0,9.34,1.16479444883
 08/02  20:00:00,289.457746664,33.5326445657,11.5252748963,0.0,34.9369000822,32.3179380704,9.33730577846,0.0,8.1725,1.16480577846
 08/02  21:00:00,208.351384083,33.5326445657,9.25567974135,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/02  22:00:00,133.271165001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942631115,0.0,2.335,1.16442631115
 08/02  23:00:00,161.587702645,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/02  24:00:00,142.425184654,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  01:00:00,130.733794875,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929652163,0.0,2.335,1.16429652163
 08/03  02:00:00,129.650852331,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  03:00:00,129.060951747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  04:00:00,135.87711469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926809686,0.0,2.335,1.16426809686
 08/03  05:00:00,123.613066634,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  06:00:00,179.158501189,33.5326445657,1.42023279849,0.0,13.9747600329,18.6919646116,10.191962734,5.50196273398,4.67,0.02
 08/03  07:00:00,199.294069821,33.5326445657,1.23146981971,0.0,13.9747600329,18.6919646116,28.7075075938,22.8730674538,4.67,1.16444014006
 08/03  08:00:00,273.004022645,33.5326445657,2.84393091155,0.0,34.9369000822,32.3179380704,21.3562312951,13.1637312951,8.1725,0.02
 08/03  09:00:00,305.749699786,33.5326445657,5.22705557188,0.0,62.886420148,41.4019203762,11.6724055342,0.0,10.5075,1.16490553419
 08/03  10:00:00,302.187681899,33.5326445657,6.11686510548,0.0,62.886420148,41.4019203762,11.6724636243,0.0,10.5075,1.16496362425
 08/03  11:00:00,322.698295007,33.5326445657,8.00046143028,0.0,62.886420148,41.4019203762,11.6728579486,0.0,10.5075,1.16535794856
 08/03  12:00:00,317.513320346,33.5326445657,10.0011419622,0.0,62.886420148,41.4019203762,12.8183389642,0.0,10.5075,2.31083896424
 08/03  13:00:00,318.905260176,33.5326445657,10.247329411,0.0,62.886420148,41.4019203762,11.6729006962,0.0,10.5075,1.16540069617
 08/03  14:00:00,310.521661823,33.5326445657,10.917105628,0.0,62.886420148,41.4019203762,11.6726036329,0.0,10.5075,1.16510363286
 08/03  15:00:00,305.666696115,33.5326445657,12.0318526424,0.0,62.886420148,41.4019203762,11.6725890474,0.0,10.5075,1.16508904741
 08/03  16:00:00,303.308722226,33.5326445657,12.0729204108,0.0,62.886420148,41.4019203762,11.6726508856,0.0,10.5075,1.16515088556
 08/03  17:00:00,296.934144999,33.5326445657,10.7539740633,0.0,62.886420148,41.4019203762,11.6727292839,0.0,10.5075,1.16522928389
 08/03  18:00:00,285.464844941,33.5326445657,7.74981305691,0.0,41.9242800987,36.8599292233,11.5693840331,1.06444659966,9.34,1.16493743344
 08/03  19:00:00,273.475584857,33.5326445657,5.23074441853,0.0,41.9242800987,36.8599292233,12.3277570927,1.8228202328,9.34,1.16493685987
 08/03  20:00:00,252.806528414,33.5326445657,3.7743277962,0.0,34.9369000822,32.3179380704,11.1315352445,1.79427339261,8.1725,1.16476185188
 08/03  21:00:00,184.334657247,33.5326445657,1.8661718042,0.0,13.9747600329,18.6919646116,5.83462617116,0.0,4.67,1.16462617116
 08/03  22:00:00,118.742424622,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  23:00:00,148.993909662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/03  24:00:00,123.496703585,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925771647,0.0,2.335,1.16425771647
 08/04  01:00:00,112.018487602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  02:00:00,110.301605364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  03:00:00,108.794726532,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926017217,0.0,2.335,1.16426017217
 08/04  04:00:00,131.710416031,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  05:00:00,120.174373351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  06:00:00,173.851144411,33.5326445657,0.010231287446,0.0,13.9747600329,18.6919646116,93.6046104201,87.7703811522,4.67,1.16422926786
 08/04  07:00:00,184.616313357,33.5326445657,0.0768459591346,0.0,13.9747600329,18.6919646116,97.8037462009,93.1137462009,4.67,0.02
 08/04  08:00:00,254.758492151,33.5326445657,1.14309433722,0.0,34.9369000822,32.3179380704,69.1554300152,59.8182271429,8.1725,1.16470287234
 08/04  09:00:00,289.803263383,33.5326445657,3.01563447276,0.0,62.886420148,41.4019203762,31.7557310634,21.2282310634,10.5075,0.02
 08/04  10:00:00,286.942647611,33.5326445657,4.29683544045,0.0,62.886420148,41.4019203762,13.0326957996,1.36012337417,10.5075,1.16507242546
 08/04  11:00:00,308.444166675,33.5326445657,5.61243108546,0.0,62.886420148,41.4019203762,12.8182420219,0.0,10.5075,2.31074202191
 08/04  12:00:00,296.601625107,33.5326445657,7.15849600831,0.0,62.886420148,41.4019203762,11.6729418758,0.0,10.5075,1.16544187576
 08/04  13:00:00,296.166341417,33.5326445657,8.61664634778,0.0,62.886420148,41.4019203762,11.6729225576,0.0,10.5075,1.16542255761
 08/04  14:00:00,292.36229395,33.5326445657,9.40538677839,0.0,62.886420148,41.4019203762,11.6726709455,0.0,10.5075,1.16517094551
 08/04  15:00:00,290.217384792,33.5326445657,10.5981973774,0.0,62.886420148,41.4019203762,12.8176482239,0.0,10.5075,2.31014822394
 08/04  16:00:00,290.963117059,33.5326445657,11.3874568449,0.0,62.886420148,41.4019203762,11.6725409177,0.0,10.5075,1.16504091772
 08/04  17:00:00,289.599464788,33.5326445657,10.9935371403,0.0,62.886420148,41.4019203762,11.6726270427,0.0,10.5075,1.16512704266
 08/04  18:00:00,283.726085804,33.5326445657,8.8885362973,0.0,41.9242800987,36.8599292233,10.5050202747,0.0,9.34,1.16502027467
 08/04  19:00:00,267.775986151,33.5326445657,6.93122452688,0.0,41.9242800987,36.8599292233,9.77344499836,0.413444998358,9.34,0.02
 08/04  20:00:00,245.697789084,33.5326445657,4.33937893651,0.0,34.9369000822,32.3179380704,11.5604650027,2.22306843684,8.1725,1.16489656584
 08/04  21:00:00,178.861337595,33.5326445657,1.86632800085,0.0,13.9747600329,18.6919646116,5.83465428299,0.0,4.67,1.16465428299
 08/04  22:00:00,119.215662511,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/04  23:00:00,148.394677643,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934657906,0.0,2.335,1.16434657906
 08/04  24:00:00,122.188952589,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/05  01:00:00,108.153209566,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  02:00:00,105.955928546,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557862971,0.0,1.75125,1.16432862971
 08/05  03:00:00,104.033671515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  04:00:00,108.681195057,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  05:00:00,96.6617347743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556697846,0.0,1.75125,1.16431697846
 08/05  06:00:00,138.896133899,33.5326445657,0.00986437754671,0.0,6.98738001645,14.1499734587,115.977533184,112.455033184,3.5025,0.02
 08/05  07:00:00,157.549311533,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,115.128766358,110.461654535,3.5025,1.16461182284
 08/05  08:00:00,228.367406374,33.5326445657,0.49402639053,0.0,20.9621400493,23.2339557645,72.5839658446,66.7264658446,5.8375,0.02
 08/05  09:00:00,264.559830041,33.5326445657,2.44324893577,0.0,41.9242800987,36.8599292233,28.445668046,17.9409432466,9.34,1.16472479946
 08/05  10:00:00,295.935858854,33.5326445657,5.12680903966,0.0,62.886420148,41.4019203762,11.6725213068,0.0,10.5075,1.16502130684
 08/05  11:00:00,325.31207094,33.5326445657,8.07314372767,0.0,62.886420148,41.4019203762,11.6728239108,0.0,10.5075,1.1653239108
 08/05  12:00:00,322.197172316,33.5326445657,10.7631460508,0.0,62.886420148,41.4019203762,12.8181540891,0.0,10.5075,2.31065408911
 08/05  13:00:00,326.783461084,33.5326445657,12.5386869383,0.0,62.886420148,41.4019203762,11.6728114558,0.0,10.5075,1.16531145576
 08/05  14:00:00,322.814893528,33.5326445657,15.8185533471,0.0,62.886420148,41.4019203762,11.6727569077,0.0,10.5075,1.16525690772
 08/05  15:00:00,320.136299919,33.5326445657,18.8727498935,0.0,62.886420148,41.4019203762,11.672574642,0.0,10.5075,1.16507464196
 08/05  16:00:00,318.322160503,33.5326445657,18.7780857669,0.0,62.886420148,41.4019203762,11.6726318109,0.0,10.5075,1.16513181092
 08/05  17:00:00,312.305402801,33.5326445657,17.0776658578,0.0,62.886420148,41.4019203762,11.6726723232,0.0,10.5075,1.16517232321
 08/05  18:00:00,284.871749274,33.5326445657,10.9033412894,0.0,34.9369000822,32.3179380704,10.3732811695,1.03561165766,8.1725,1.16516951185
 08/05  19:00:00,245.761007465,33.5326445657,7.13886260973,0.0,20.9621400493,23.2339557645,8.20112030995,1.19864637442,5.8375,1.16497393552
 08/05  20:00:00,234.923688017,33.5326445657,4.87804519612,0.0,20.9621400493,23.2339557645,8.5824854673,1.58031390091,5.8375,1.16467156639
 08/05  21:00:00,177.313764888,33.5326445657,2.41273818305,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/05  22:00:00,121.717221879,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579967808,0.0,1.75125,1.16454967808
 08/05  23:00:00,151.163302909,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/05  24:00:00,127.607858703,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566214769,0.0,1.75125,1.16441214769
 08/06  01:00:00,116.007723558,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  02:00:00,114.700714154,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552632755,0.0,1.75125,1.16427632755
 08/06  03:00:00,113.797977237,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  04:00:00,120.988646599,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  05:00:00,109.647277528,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551209638,0.0,1.75125,1.16426209638
 08/06  06:00:00,154.384320878,33.5326445657,0.18032883938,0.0,6.98738001645,14.1499734587,37.0971253986,33.5746253986,3.5025,0.02
 08/06  07:00:00,178.905303225,33.5326445657,0.506860587431,0.0,6.98738001645,14.1499734587,41.8414193777,38.3189193777,3.5025,0.02
 08/06  08:00:00,216.909170825,33.5326445657,0.868376378086,0.0,6.98738001645,14.1499734587,26.1364308026,21.4695026587,3.5025,1.16442814383
 08/06  09:00:00,202.094983377,33.5326445657,1.37043677154,0.0,6.98738001645,14.1499734587,8.17191434463,4.64941434463,3.5025,0.02
 08/06  10:00:00,241.083845934,33.5326445657,4.8844196283,0.0,27.9495200658,27.7759469175,8.16980677657,0.0,7.005,1.16480677657
 08/06  11:00:00,270.477480281,33.5326445657,8.36964684216,0.0,27.9495200658,27.7759469175,8.16980683377,0.0,7.005,1.16480683377
 08/06  12:00:00,301.761068741,33.5326445657,15.5451764868,0.0,41.9242800987,36.8599292233,10.5049625726,0.0,9.34,1.16496257264
 08/06  13:00:00,311.406153485,33.5326445657,21.1024724839,0.0,41.9242800987,36.8599292233,10.5048459361,0.0,9.34,1.16484593612
 08/06  14:00:00,300.912204935,33.5326445657,21.6872543512,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 08/06  15:00:00,291.276896518,33.5326445657,20.6206678506,0.0,41.9242800987,36.8599292233,10.5048755331,0.0,9.34,1.16487553306
 08/06  16:00:00,284.58422223,33.5326445657,17.5217635904,0.0,41.9242800987,36.8599292233,10.504993082,0.0,9.34,1.16499308201
 08/06  17:00:00,246.187044303,33.5326445657,11.7065845925,0.0,27.9495200658,27.7759469175,8.16981336219,0.0,7.005,1.16481336219
 08/06  18:00:00,244.241692452,33.5326445657,7.62849335965,0.0,13.9747600329,18.6919646116,6.89925718677,1.06452093774,4.67,1.16473624903
 08/06  19:00:00,235.902513709,33.5326445657,6.42202821257,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  20:00:00,229.677657133,33.5326445657,5.57792165661,0.0,13.9747600329,18.6919646116,5.83453626455,0.0,4.67,1.16453626455
 08/06  21:00:00,201.931152447,33.5326445657,6.439882027,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/06  22:00:00,129.471676177,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566659079,0.0,1.75125,1.16441659079
 08/06  23:00:00,158.628661718,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/06  24:00:00,136.955215127,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558205286,0.0,1.75125,1.16433205286
 08/07  01:00:00,126.341769831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  02:00:00,124.185723364,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  03:00:00,122.857710691,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  04:00:00,130.385635265,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927878759,0.0,2.335,1.16427878759
 08/07  05:00:00,119.081501038,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  06:00:00,176.141300451,33.5326445657,1.06149415062,0.0,13.9747600329,18.6919646116,13.7399413098,9.04994130979,4.67,0.02
 08/07  07:00:00,198.014105831,33.5326445657,1.14676683015,0.0,13.9747600329,18.6919646116,27.354488854,21.519986969,4.67,1.16450188493
 08/07  08:00:00,278.647939293,33.5326445657,3.86185804572,0.0,34.9369000822,32.3179380704,10.9670585246,1.62997696696,8.1725,1.16458155762
 08/07  09:00:00,315.810283176,33.5326445657,7.94866762388,0.0,62.886420148,41.4019203762,10.5275,0.0,10.5075,0.02
 08/07  10:00:00,316.184768514,33.5326445657,10.5916820134,0.0,62.886420148,41.4019203762,11.6724485392,0.0,10.5075,1.16494853915
 08/07  11:00:00,335.124689894,33.5326445657,13.0858186793,0.0,62.886420148,41.4019203762,12.8179877759,0.0,10.5075,2.31048777593
 08/07  12:00:00,332.403543925,33.5326445657,15.9015380578,0.0,62.886420148,41.4019203762,11.6728115158,0.0,10.5075,1.1653115158
 08/07  13:00:00,343.444214535,33.5326445657,22.0698904333,0.0,62.886420148,41.4019203762,11.6727903341,0.0,10.5075,1.1652903341
 08/07  14:00:00,336.839070943,33.5326445657,24.7133375093,0.0,62.886420148,41.4019203762,11.6727970828,0.0,10.5075,1.16529708282
 08/07  15:00:00,329.22789655,33.5326445657,24.6815345999,0.0,62.886420148,41.4019203762,11.6725410178,0.0,10.5075,1.16504101781
 08/07  16:00:00,320.451832157,33.5326445657,21.0325243567,0.0,62.886420148,41.4019203762,11.6725959544,0.0,10.5075,1.16509595443
 08/07  17:00:00,309.819719375,33.5326445657,15.9577336004,0.0,62.886420148,41.4019203762,11.6726674031,0.0,10.5075,1.16516740311
 08/07  18:00:00,294.963525528,33.5326445657,11.4194196854,0.0,41.9242800987,36.8599292233,11.6281884741,1.12306710183,9.34,1.16512137227
 08/07  19:00:00,276.572124943,33.5326445657,7.17867166451,0.0,41.9242800987,36.8599292233,12.4994251234,1.99449854917,9.34,1.16492657427
 08/07  20:00:00,250.332292968,33.5326445657,4.55016230467,0.0,34.9369000822,32.3179380704,12.0892395469,2.75198717476,8.1725,1.16475237212
 08/07  21:00:00,181.176748938,33.5326445657,2.49635271116,0.0,13.9747600329,18.6919646116,5.83465661311,0.0,4.67,1.16465661311
 08/07  22:00:00,114.166764968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/07  23:00:00,145.606764039,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993711232,0.0,2.335,1.1643711232
 08/07  24:00:00,119.180093898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  01:00:00,107.28087797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  02:00:00,105.180683933,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924950647,0.0,2.335,1.16424950647
 08/08  03:00:00,103.024404919,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  04:00:00,125.107636327,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  05:00:00,112.967471328,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  06:00:00,169.12957164,33.5326445657,0.00943352398962,0.0,13.9747600329,18.6919646116,96.9798383376,91.1455702705,4.67,1.16426806711
 08/08  07:00:00,182.481188813,33.5326445657,0.212557642702,0.0,13.9747600329,18.6919646116,91.2179082673,86.5279082673,4.67,0.02
 08/08  08:00:00,255.091600587,33.5326445657,1.33989145466,0.0,34.9369000822,32.3179380704,60.8316207112,51.4945391109,8.1725,1.1645816003
 08/08  09:00:00,292.364695037,33.5326445657,3.49561922971,0.0,62.886420148,41.4019203762,23.3036700489,11.6313129447,10.5075,1.16485710418
 08/08  10:00:00,290.222650039,33.5326445657,4.89553385756,0.0,62.886420148,41.4019203762,11.6724864723,0.0,10.5075,1.16498647226
 08/08  11:00:00,318.232523059,33.5326445657,6.97603245529,0.0,62.886420148,41.4019203762,11.6727199857,0.0,10.5075,1.1652199857
 08/08  12:00:00,309.569776935,33.5326445657,7.67252802587,0.0,62.886420148,41.4019203762,11.6727948206,0.0,10.5075,1.1652948206
 08/08  13:00:00,310.676912607,33.5326445657,9.07731650261,0.0,62.886420148,41.4019203762,12.8180464587,0.0,10.5075,2.31054645869
 08/08  14:00:00,305.917832559,33.5326445657,10.5206186639,0.0,62.886420148,41.4019203762,11.6726843235,0.0,10.5075,1.16518432346
 08/08  15:00:00,302.187454748,33.5326445657,11.2983037302,0.0,62.886420148,41.4019203762,11.6726253373,0.0,10.5075,1.16512533735
 08/08  16:00:00,302.826419947,33.5326445657,11.4318755812,0.0,62.886420148,41.4019203762,11.6726919477,0.0,10.5075,1.16519194772
 08/08  17:00:00,301.026814849,33.5326445657,10.3743516711,0.0,62.886420148,41.4019203762,11.6725280025,0.0,10.5075,1.16502800247
 08/08  18:00:00,294.512707717,33.5326445657,8.38214293843,0.0,41.9242800987,36.8599292233,10.9236475924,0.418707760468,9.34,1.16493983196
 08/08  19:00:00,276.724843809,33.5326445657,6.11909373781,0.0,41.9242800987,36.8599292233,11.7217820825,1.2169122589,9.34,1.1648698236
 08/08  20:00:00,258.090873489,33.5326445657,4.36786374401,0.0,34.9369000822,32.3179380704,9.5709814474,1.3784814474,8.1725,0.02
 08/08  21:00:00,187.261111979,33.5326445657,2.49682060939,0.0,13.9747600329,18.6919646116,5.8346506216,0.0,4.67,1.1646506216
 08/08  22:00:00,126.114148885,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49940985067,0.0,2.335,1.16440985067
 08/08  23:00:00,155.255032351,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/08  24:00:00,131.303522728,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  01:00:00,120.246010731,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924638409,0.0,2.335,1.16424638409
 08/09  02:00:00,118.882528677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  03:00:00,117.322319487,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  04:00:00,123.374449716,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  05:00:00,111.755184211,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928113929,0.0,2.335,1.16428113929
 08/09  06:00:00,166.870501466,33.5326445657,0.216852922079,0.0,13.9747600329,18.6919646116,55.0141292648,50.3241292648,4.67,0.02
 08/09  07:00:00,189.248981851,33.5326445657,0.528477733156,0.0,13.9747600329,18.6919646116,63.5256882248,57.6912603528,4.67,1.16442787196
 08/09  08:00:00,271.656137009,33.5326445657,2.25826952648,0.0,34.9369000822,32.3179380704,28.1392449315,19.9467449315,8.1725,0.02
 08/09  09:00:00,309.621003792,33.5326445657,5.56974938807,0.0,62.886420148,41.4019203762,11.6723674251,0.0,10.5075,1.16486742506
 08/09  10:00:00,311.685892026,33.5326445657,8.76054786132,0.0,62.886420148,41.4019203762,11.6725500207,0.0,10.5075,1.16505002071
 08/09  11:00:00,335.654171333,33.5326445657,12.7795642514,0.0,62.886420148,41.4019203762,11.6727166173,0.0,10.5075,1.1652166173
 08/09  12:00:00,335.752409272,33.5326445657,17.5598801781,0.0,62.886420148,41.4019203762,12.8180439916,0.0,10.5075,2.31054399158
 08/09  13:00:00,346.360865658,33.5326445657,23.5885628416,0.0,62.886420148,41.4019203762,11.6730524949,0.0,10.5075,1.16555249491
 08/09  14:00:00,344.24908197,33.5326445657,28.857943361,0.0,62.886420148,41.4019203762,11.6727071343,0.0,10.5075,1.1652071343
 08/09  15:00:00,339.308836293,33.5326445657,30.2472606014,0.0,62.886420148,41.4019203762,11.6726683748,0.0,10.5075,1.16516837485
 08/09  16:00:00,340.468874434,33.5326445657,31.5194616596,0.0,62.886420148,41.4019203762,11.6724874271,0.0,10.5075,1.16498742715
 08/09  17:00:00,338.333160591,33.5326445657,29.8074646112,0.0,62.886420148,41.4019203762,11.6725618091,0.0,10.5075,1.16506180912
 08/09  18:00:00,320.840114644,33.5326445657,20.7243343423,0.0,41.9242800987,36.8599292233,10.504993975,0.0,9.34,1.16499397501
 08/09  19:00:00,308.335896811,33.5326445657,14.4825386592,0.0,41.9242800987,36.8599292233,10.5047635156,0.0,9.34,1.16476351562
 08/09  20:00:00,287.219252886,33.5326445657,10.8949046003,0.0,34.9369000822,32.3179380704,10.2530799555,0.915805099036,8.1725,1.16477485647
 08/09  21:00:00,209.060284647,33.5326445657,9.60123071316,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/09  22:00:00,134.199763521,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947770813,0.0,2.335,1.16447770813
 08/09  23:00:00,163.068220313,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/09  24:00:00,144.003532418,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921627289,0.0,2.335,1.16421627289
 08/10  01:00:00,131.674084168,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  02:00:00,130.865102284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  03:00:00,130.667680974,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  04:00:00,138.649108046,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921719957,0.0,2.335,1.16421719957
 08/10  05:00:00,128.331892662,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  06:00:00,187.667882693,33.5326445657,4.26597602467,0.0,13.9747600329,18.6919646116,7.4902308756,2.8002308756,4.67,0.02
 08/10  07:00:00,209.772694668,33.5326445657,2.96306050617,0.0,13.9747600329,18.6919646116,7.59790150453,1.76342458735,4.67,1.16447691718
 08/10  08:00:00,288.110398948,33.5326445657,6.60787655004,0.0,34.9369000822,32.3179380704,8.1925,0.0,8.1725,0.02
 08/10  09:00:00,316.579447677,33.5326445657,8.45066527923,0.0,62.886420148,41.4019203762,11.6723655921,0.0,10.5075,1.16486559206
 08/10  10:00:00,310.179820909,33.5326445657,8.49843069807,0.0,62.886420148,41.4019203762,11.6726038456,0.0,10.5075,1.16510384557
 08/10  11:00:00,329.226395001,33.5326445657,10.8421332899,0.0,62.886420148,41.4019203762,11.6727032223,0.0,10.5075,1.16520322231
 08/10  12:00:00,321.381475708,33.5326445657,11.1444471001,0.0,62.886420148,41.4019203762,12.8185916216,0.0,10.5075,2.31109162155
 08/10  13:00:00,326.750733239,33.5326445657,12.2113641861,0.0,62.886420148,41.4019203762,11.6730201842,0.0,10.5075,1.16552018421
 08/10  14:00:00,324.343405895,33.5326445657,15.0424509293,0.0,62.886420148,41.4019203762,11.6727202003,0.0,10.5075,1.16522020032
 08/10  15:00:00,323.860010006,33.5326445657,17.0463453047,0.0,62.886420148,41.4019203762,11.6724631595,0.0,10.5075,1.16496315954
 08/10  16:00:00,321.205284955,33.5326445657,15.9450696019,0.0,62.886420148,41.4019203762,11.6725162124,0.0,10.5075,1.16501621244
 08/10  17:00:00,315.679489889,33.5326445657,14.1468865946,0.0,62.886420148,41.4019203762,11.6725859527,0.0,10.5075,1.16508595273
 08/10  18:00:00,304.747564748,33.5326445657,10.9822099425,0.0,41.9242800987,36.8599292233,10.5050384628,0.0,9.34,1.16503846278
 08/10  19:00:00,290.388818823,33.5326445657,8.20646756054,0.0,41.9242800987,36.8599292233,11.6914835828,1.18664257398,9.34,1.16484100878
 08/10  20:00:00,260.954487518,33.5326445657,4.75489908535,0.0,34.9369000822,32.3179380704,11.6743991068,2.33704318268,8.1725,1.16485592407
 08/10  21:00:00,184.716767489,33.5326445657,2.2386749115,0.0,13.9747600329,18.6919646116,5.8345698467,0.0,4.67,1.1645698467
 08/10  22:00:00,115.634357939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  23:00:00,144.29159013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/10  24:00:00,117.327727001,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928003223,0.0,2.335,1.16428003223
 08/11  01:00:00,105.967323651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  02:00:00,103.331826583,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  03:00:00,101.462821321,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928119396,0.0,2.335,1.16428119396
 08/11  04:00:00,123.165167432,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  05:00:00,110.598695143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  06:00:00,165.462034143,33.5326445657,0.00734265270484,0.0,13.9747600329,18.6919646116,117.310715315,111.476466177,4.67,1.16424913763
 08/11  07:00:00,176.018452849,33.5326445657,0.00930817199563,0.0,13.9747600329,18.6919646116,112.454932664,107.764932664,4.67,0.02
 08/11  08:00:00,245.823774262,33.5326445657,0.920634784206,0.0,34.9369000822,32.3179380704,87.3488308447,78.0116916051,8.1725,1.16463923952
 08/11  09:00:00,277.387462408,33.5326445657,2.47012263745,0.0,62.886420148,41.4019203762,55.4022295136,43.7299641737,10.5075,1.16476533981
 08/11  10:00:00,271.612286339,33.5326445657,3.31075350629,0.0,62.886420148,41.4019203762,32.332876836,20.6604839446,10.5075,1.16489289143
 08/11  11:00:00,300.678280272,33.5326445657,4.07094516297,0.0,62.886420148,41.4019203762,13.1423749935,1.46946285055,10.5075,1.165412143
 08/11  12:00:00,287.625099986,33.5326445657,4.65718469084,0.0,62.886420148,41.4019203762,11.6730057727,0.0,10.5075,1.16550577271
 08/11  13:00:00,287.000159606,33.5326445657,5.57865532712,0.0,62.886420148,41.4019203762,11.6729822123,0.0,10.5075,1.16548221233
 08/11  14:00:00,283.082011942,33.5326445657,6.63111300779,0.0,62.886420148,41.4019203762,12.8178093968,0.0,10.5075,2.31030939675
 08/11  15:00:00,280.337871229,33.5326445657,7.49761618647,0.0,62.886420148,41.4019203762,11.6725211698,0.0,10.5075,1.16502116978
 08/11  16:00:00,280.188172883,33.5326445657,7.80457421026,0.0,62.886420148,41.4019203762,11.672586202,0.0,10.5075,1.16508620197
 08/11  17:00:00,279.190930687,33.5326445657,7.86025191441,0.0,62.886420148,41.4019203762,11.6726677634,0.0,10.5075,1.16516776342
 08/11  18:00:00,272.531779606,33.5326445657,5.89190240246,0.0,41.9242800987,36.8599292233,11.3877584006,0.882700922522,9.34,1.16505747803
 08/11  19:00:00,253.200075825,33.5326445657,4.65636299899,0.0,41.9242800987,36.8599292233,12.604660075,2.09990002256,9.34,1.16476005244
 08/11  20:00:00,229.408832933,33.5326445657,3.15701715615,0.0,34.9369000822,32.3179380704,28.6129432133,20.4204432133,8.1725,0.02
 08/11  21:00:00,166.726336801,33.5326445657,1.18258226717,0.0,13.9747600329,18.6919646116,12.7169146881,6.8822284606,4.67,1.16468622747
 08/11  22:00:00,108.121315515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/11  23:00:00,139.944334266,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929233838,0.0,2.335,1.16429233838
 08/11  24:00:00,112.57594166,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/12  01:00:00,100.020823683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  02:00:00,97.6304926286,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560763381,0.0,1.75125,1.16435763381
 08/12  03:00:00,96.4188554924,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  04:00:00,102.311727668,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551772876,0.0,1.75125,1.16426772876
 08/12  05:00:00,90.4982550673,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  06:00:00,132.901372483,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,143.621323383,140.098823383,3.5025,0.02
 08/12  07:00:00,150.716056983,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,131.790264039,127.123128527,3.5025,1.16463551172
 08/12  08:00:00,218.891016551,33.5326445657,0.263635615649,0.0,20.9621400493,23.2339557645,93.5842696976,87.7267696976,5.8375,0.02
 08/12  09:00:00,249.107337953,33.5326445657,1.76481059092,0.0,41.9242800987,36.8599292233,53.4982324162,42.9934874171,9.34,1.16474499911
 08/12  10:00:00,281.477163404,33.5326445657,3.78187193616,0.0,62.886420148,41.4019203762,17.5328500197,5.8603140061,10.5075,1.16503601356
 08/12  11:00:00,313.79279759,33.5326445657,6.051966708,0.0,62.886420148,41.4019203762,11.6728331837,0.0,10.5075,1.16533318367
 08/12  12:00:00,307.958819612,33.5326445657,7.76338166655,0.0,62.886420148,41.4019203762,12.8181603098,0.0,10.5075,2.31066030978
 08/12  13:00:00,309.428263664,33.5326445657,9.01874187206,0.0,62.886420148,41.4019203762,11.6728085453,0.0,10.5075,1.16530854528
 08/12  14:00:00,303.283687694,33.5326445657,9.63431389811,0.0,62.886420148,41.4019203762,11.6727504446,0.0,10.5075,1.16525044462
 08/12  15:00:00,300.497784427,33.5326445657,10.3270400447,0.0,62.886420148,41.4019203762,11.6725650906,0.0,10.5075,1.16506509063
 08/12  16:00:00,301.616781773,33.5326445657,11.2262794968,0.0,62.886420148,41.4019203762,11.6726181334,0.0,10.5075,1.16511813335
 08/12  17:00:00,299.647126219,33.5326445657,10.6814119624,0.0,62.886420148,41.4019203762,11.6726546264,0.0,10.5075,1.16515462644
 08/12  18:00:00,276.502381702,33.5326445657,7.36575919991,0.0,34.9369000822,32.3179380704,10.2001422068,0.862494115769,8.1725,1.16514809107
 08/12  19:00:00,241.469446621,33.5326445657,4.1781203937,0.0,20.9621400493,23.2339557645,9.26208577483,2.25963607528,5.8375,1.16494969955
 08/12  20:00:00,228.462591079,33.5326445657,2.76334396117,0.0,20.9621400493,23.2339557645,9.04034588149,2.03802857633,5.8375,1.16481730516
 08/12  21:00:00,173.508236412,33.5326445657,1.32767603105,0.0,6.98738001645,14.1499734587,3.5225,0.0,3.5025,0.02
 08/12  22:00:00,119.968748479,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91577066989,0.0,1.75125,1.16452066989
 08/12  23:00:00,149.878316714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/12  24:00:00,125.175409349,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563119755,0.0,1.75125,1.16438119755
 08/13  01:00:00,114.142626958,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  02:00:00,111.789114541,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557490903,0.0,1.75125,1.16432490903
 08/13  03:00:00,109.47959848,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  04:00:00,115.100485053,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  05:00:00,106.7642569,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555503696,0.0,1.75125,1.16430503696
 08/13  06:00:00,146.003237298,33.5326445657,0.0086037393774,0.0,6.98738001645,14.1499734587,74.3669680392,70.8444680392,3.5025,0.02
 08/13  07:00:00,164.579886991,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,90.829539591,87.307039591,3.5025,0.02
 08/13  08:00:00,200.103545214,33.5326445657,0.0335103174079,0.0,6.98738001645,14.1499734587,78.3257505497,73.6588588526,3.5025,1.1643916971
