Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/13  09:00:00,182.691816885,33.5326445657,0.294884343516,0.0,6.98738001645,14.1499734587,56.0549344698,52.5324344698,3.5025,0.02
 08/13  10:00:00,221.358783842,33.5326445657,1.64842288025,0.0,27.9495200658,27.7759469175,23.6726111995,15.5028463383,7.005,1.16476486123
 08/13  11:00:00,249.52119412,33.5326445657,2.6562042221,0.0,27.9495200658,27.7759469175,8.64769860776,0.477935939212,7.005,1.16476266855
 08/13  12:00:00,271.374496772,33.5326445657,5.15307392903,0.0,41.9242800987,36.8599292233,10.5049143024,0.0,9.34,1.16491430238
 08/13  13:00:00,274.720135843,33.5326445657,6.42637062227,0.0,41.9242800987,36.8599292233,9.36764276643,0.0,9.34,0.0276427664344
 08/13  14:00:00,271.674561969,33.5326445657,7.13830773008,0.0,41.9242800987,36.8599292233,10.4973010984,0.0,9.34,1.15730109844
 08/13  15:00:00,271.392329702,33.5326445657,8.24900953252,0.0,41.9242800987,36.8599292233,10.5048206718,0.0,9.34,1.16482067185
 08/13  16:00:00,271.078130239,33.5326445657,8.55038474397,0.0,41.9242800987,36.8599292233,10.504934372,0.0,9.34,1.16493437199
 08/13  17:00:00,239.853720429,33.5326445657,6.97929692501,0.0,27.9495200658,27.7759469175,8.16994472767,0.0,7.005,1.16494472767
 08/13  18:00:00,236.154554563,33.5326445657,3.81904142877,0.0,13.9747600329,18.6919646116,8.20918327574,2.37451123809,4.67,1.16467203765
 08/13  19:00:00,222.492185202,33.5326445657,1.70616821092,0.0,13.9747600329,18.6919646116,9.09315342923,4.40315342923,4.67,0.02
 08/13  20:00:00,210.076618568,33.5326445657,0.925275934041,0.0,13.9747600329,18.6919646116,28.6121198958,22.7775112236,4.67,1.16460867215
 08/13  21:00:00,184.147489091,33.5326445657,0.518472635187,0.0,13.9747600329,18.6919646116,16.2467402954,11.5567402954,4.67,0.02
 08/13  22:00:00,117.221480553,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91562584898,0.0,1.75125,1.16437584898
 08/13  23:00:00,148.299690042,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/13  24:00:00,123.052818438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/14  01:00:00,114.214619024,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929832213,0.0,2.335,1.16429832213
 08/14  02:00:00,110.603405071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  03:00:00,106.707943848,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  04:00:00,110.828776619,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927641807,0.0,2.335,1.16427641807
 08/14  05:00:00,101.246480824,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  06:00:00,151.525795856,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,128.213283102,123.523283102,4.67,0.02
 08/14  07:00:00,169.285698945,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,121.100433576,115.265966906,4.67,1.16446666968
 08/14  08:00:00,249.164605066,33.5326445657,0.80404568434,0.0,34.9369000822,32.3179380704,87.7959062596,79.6034062596,8.1725,0.02
 08/14  09:00:00,282.195238735,33.5326445657,2.36968454151,0.0,62.886420148,41.4019203762,52.6178079918,40.9454549562,10.5075,1.16485303566
 08/14  10:00:00,276.821838715,33.5326445657,3.10785118157,0.0,62.886420148,41.4019203762,30.4201628794,18.7475738232,10.5075,1.16508905615
 08/14  11:00:00,303.758298572,33.5326445657,4.05354692836,0.0,62.886420148,41.4019203762,12.7414885777,1.06880218834,10.5075,1.16518638935
 08/14  12:00:00,292.160879804,33.5326445657,5.05553158993,0.0,62.886420148,41.4019203762,12.8185505987,0.0,10.5075,2.31105059874
 08/14  13:00:00,291.509272054,33.5326445657,5.76972211743,0.0,62.886420148,41.4019203762,11.6729969409,0.0,10.5075,1.16549694088
 08/14  14:00:00,285.895661899,33.5326445657,6.48087390515,0.0,62.886420148,41.4019203762,11.6726958308,0.0,10.5075,1.16519583079
 08/14  15:00:00,281.537735005,33.5326445657,7.09698380306,0.0,62.886420148,41.4019203762,11.6726754962,0.0,10.5075,1.16517549617
 08/14  16:00:00,278.595273476,33.5326445657,6.51568755126,0.0,62.886420148,41.4019203762,11.6724884915,0.0,10.5075,1.16498849152
 08/14  17:00:00,277.371077204,33.5326445657,6.4073524394,0.0,62.886420148,41.4019203762,11.6725562136,0.0,10.5075,1.16505621359
 08/14  18:00:00,272.265660341,33.5326445657,5.45995598281,0.0,41.9242800987,36.8599292233,10.9203755159,0.415368446214,9.34,1.16500706971
 08/14  19:00:00,265.239335038,33.5326445657,4.30123300412,0.0,41.9242800987,36.8599292233,14.8348238959,4.33001557127,9.34,1.16480832468
 08/14  20:00:00,240.002292531,33.5326445657,3.02525341526,0.0,34.9369000822,32.3179380704,29.4810098461,20.1436882652,8.1725,1.16482158089
 08/14  21:00:00,173.577761555,33.5326445657,1.06503606092,0.0,13.9747600329,18.6919646116,14.6017639296,8.76708211819,4.67,1.1646818114
 08/14  22:00:00,107.283333251,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  23:00:00,137.702784134,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/14  24:00:00,109.706595584,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992444769,0.0,2.335,1.1642444769
 08/15  01:00:00,99.8549038241,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  02:00:00,98.1461376668,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  03:00:00,96.5908445686,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924501331,0.0,2.335,1.16424501331
 08/15  04:00:00,117.399253907,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  05:00:00,109.558258625,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  06:00:00,160.146303275,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,176.66695753,170.832676829,4.67,1.164280701
 08/15  07:00:00,169.375766106,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,155.679203203,150.989203203,4.67,0.02
 08/15  08:00:00,243.297562108,33.5326445657,0.557225287241,0.0,34.9369000822,32.3179380704,108.751768613,99.4146686154,8.1725,1.1645999978
 08/15  09:00:00,280.346143932,33.5326445657,2.1331752083,0.0,62.886420148,41.4019203762,59.8841856027,48.2119613382,10.5075,1.16472426447
 08/15  10:00:00,279.560336925,33.5326445657,3.44855909307,0.0,62.886420148,41.4019203762,23.0065043522,12.4790043522,10.5075,0.02
 08/15  11:00:00,308.039187245,33.5326445657,4.92393478729,0.0,62.886420148,41.4019203762,12.8182925504,0.0,10.5075,2.31079255041
 08/15  12:00:00,297.832655566,33.5326445657,6.47610380692,0.0,62.886420148,41.4019203762,11.6729574982,0.0,10.5075,1.16545749825
 08/15  13:00:00,298.353216,33.5326445657,8.30441791703,0.0,62.886420148,41.4019203762,11.6729322505,0.0,10.5075,1.16543225049
 08/15  14:00:00,289.810534818,33.5326445657,8.25830636543,0.0,62.886420148,41.4019203762,11.6726765601,0.0,10.5075,1.16517656011
 08/15  15:00:00,285.619023523,33.5326445657,8.78001776549,0.0,62.886420148,41.4019203762,12.8176435685,0.0,10.5075,2.31014356848
 08/15  16:00:00,285.38466164,33.5326445657,9.10246610623,0.0,62.886420148,41.4019203762,11.6725301789,0.0,10.5075,1.16503017893
 08/15  17:00:00,285.805834646,33.5326445657,9.19942315863,0.0,62.886420148,41.4019203762,11.672609952,0.0,10.5075,1.16510995203
 08/15  18:00:00,279.178511627,33.5326445657,7.59973423863,0.0,41.9242800987,36.8599292233,11.3841228029,0.879124418524,9.34,1.16499838435
 08/15  19:00:00,263.178341631,33.5326445657,5.2414963094,0.0,41.9242800987,36.8599292233,10.9460212148,1.58602121478,9.34,0.02
 08/15  20:00:00,237.284931706,33.5326445657,3.73604078674,0.0,34.9369000822,32.3179380704,13.3675021769,4.03013176354,8.1725,1.16487041333
 08/15  21:00:00,171.584196394,33.5326445657,1.62692571019,0.0,13.9747600329,18.6919646116,5.83462476309,0.0,4.67,1.16462476309
 08/15  22:00:00,111.281780231,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/15  23:00:00,141.728861811,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931548758,0.0,2.335,1.16431548758
 08/15  24:00:00,114.905863596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  01:00:00,104.975892484,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  02:00:00,103.628608924,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929006147,0.0,2.335,1.16429006147
 08/16  03:00:00,101.410262411,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  04:00:00,106.462015323,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  05:00:00,98.0281379497,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924322787,0.0,2.335,1.16424322787
 08/16  06:00:00,149.868770736,33.5326445657,0.00818797715004,0.0,13.9747600329,18.6919646116,125.192963607,120.502963607,4.67,0.02
 08/16  07:00:00,169.207697087,33.5326445657,0.0101800513226,0.0,13.9747600329,18.6919646116,112.876065472,108.186065472,4.67,0.02
 08/16  08:00:00,252.803290327,33.5326445657,1.05904913057,0.0,34.9369000822,32.3179380704,75.2630029793,65.9258131454,8.1725,1.1646898339
 08/16  09:00:00,290.782917689,33.5326445657,3.05418095316,0.0,62.886420148,41.4019203762,31.3195748194,19.6472982391,10.5075,1.1647765803
 08/16  10:00:00,290.103363436,33.5326445657,4.79796251787,0.0,62.886420148,41.4019203762,11.6725861172,0.0,10.5075,1.16508611722
 08/16  11:00:00,318.773240404,33.5326445657,7.19310936454,0.0,62.886420148,41.4019203762,11.6728145178,0.0,10.5075,1.16531451778
 08/16  12:00:00,309.348343043,33.5326445657,8.74556968436,0.0,62.886420148,41.4019203762,11.6728852157,0.0,10.5075,1.16538521573
 08/16  13:00:00,306.932304416,33.5326445657,9.99082015961,0.0,62.886420148,41.4019203762,12.8182159333,0.0,10.5075,2.31071593335
 08/16  14:00:00,300.805934138,33.5326445657,11.3917432208,0.0,62.886420148,41.4019203762,11.6727638771,0.0,10.5075,1.16526387713
 08/16  15:00:00,298.565589874,33.5326445657,13.3376155128,0.0,62.886420148,41.4019203762,11.6724635335,0.0,10.5075,1.16496353346
 08/16  16:00:00,297.422023615,33.5326445657,13.5510935886,0.0,62.886420148,41.4019203762,11.6725222039,0.0,10.5075,1.16502220389
 08/16  17:00:00,295.200033016,33.5326445657,12.6065384824,0.0,62.886420148,41.4019203762,11.6725974771,0.0,10.5075,1.16509747711
 08/16  18:00:00,286.666909453,33.5326445657,9.30588734373,0.0,41.9242800987,36.8599292233,11.6603676494,1.15536144213,9.34,1.16500620728
 08/16  19:00:00,282.934945315,33.5326445657,7.61237316933,0.0,41.9242800987,36.8599292233,11.0639430911,0.559009972066,9.34,1.16493311902
 08/16  20:00:00,257.087568609,33.5326445657,4.91201916046,0.0,34.9369000822,32.3179380704,10.6759352515,1.33869044172,8.1725,1.16474480976
 08/16  21:00:00,188.445902752,33.5326445657,2.73229387576,0.0,13.9747600329,18.6919646116,4.69,0.0,4.67,0.02
 08/16  22:00:00,122.319307527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946924377,0.0,2.335,1.16446924377
 08/16  23:00:00,151.864481566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/16  24:00:00,127.776698468,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  01:00:00,116.838514473,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923229435,0.0,2.335,1.16423229435
 08/17  02:00:00,116.221422578,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  03:00:00,116.242185747,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  04:00:00,123.737962698,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  05:00:00,115.858776753,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992700913,0.0,2.335,1.1642700913
 08/17  06:00:00,168.125030026,33.5326445657,0.471705674082,0.0,13.9747600329,18.6919646116,41.4200808796,36.7300808796,4.67,0.02
 08/17  07:00:00,187.186825966,33.5326445657,0.48265427187,0.0,13.9747600329,18.6919646116,67.018499604,61.1840169538,4.67,1.1644826501
 08/17  08:00:00,263.001091254,33.5326445657,1.40748866123,0.0,34.9369000822,32.3179380704,54.7939485387,46.6014485387,8.1725,0.02
 08/17  09:00:00,295.00968738,33.5326445657,3.09282458594,0.0,62.886420148,41.4019203762,34.3126707677,22.6403467895,10.5075,1.16482397819
 08/17  10:00:00,290.918429845,33.5326445657,3.6694718654,0.0,62.886420148,41.4019203762,28.0860617806,16.4134658269,10.5075,1.16509595363
 08/17  11:00:00,310.153470948,33.5326445657,4.06940217416,0.0,62.886420148,41.4019203762,24.1779810915,12.5052230872,10.5075,1.16525800424
 08/17  12:00:00,299.911115652,33.5326445657,4.43388900239,0.0,62.886420148,41.4019203762,21.1393823975,8.32126658417,10.5075,2.31061581333
 08/17  13:00:00,300.719937408,33.5326445657,4.79259110632,0.0,62.886420148,41.4019203762,14.1046614114,2.43188324894,10.5075,1.16527816245
 08/17  14:00:00,294.503599407,33.5326445657,4.83579123631,0.0,62.886420148,41.4019203762,13.5944702962,1.92173541062,10.5075,1.16523488554
 08/17  15:00:00,290.564342296,33.5326445657,4.9765130447,0.0,62.886420148,41.4019203762,11.6726928678,0.0,10.5075,1.16519286777
 08/17  16:00:00,291.823959406,33.5326445657,5.20398521676,0.0,62.886420148,41.4019203762,11.6725091151,0.0,10.5075,1.1650091151
 08/17  17:00:00,292.418129438,33.5326445657,5.21381128098,0.0,62.886420148,41.4019203762,11.6725799147,0.0,10.5075,1.16507991469
 08/17  18:00:00,285.815664026,33.5326445657,4.22140511339,0.0,41.9242800987,36.8599292233,14.6914197551,4.18641071327,9.34,1.16500904183
 08/17  19:00:00,281.852898463,33.5326445657,3.92640483465,0.0,41.9242800987,36.8599292233,22.0187556614,11.5139793417,9.34,1.16477631964
 08/17  20:00:00,263.870645898,33.5326445657,3.22235446676,0.0,34.9369000822,32.3179380704,24.7151921934,15.3779076842,8.1725,1.16478450922
 08/17  21:00:00,190.074478592,33.5326445657,1.24442266359,0.0,13.9747600329,18.6919646116,5.47156519001,0.781565190015,4.67,0.02
 08/17  22:00:00,123.871912851,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945102124,0.0,2.335,1.16445102124
 08/17  23:00:00,153.077518276,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/17  24:00:00,129.620623304,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922403438,0.0,2.335,1.16422403438
 08/18  01:00:00,120.323946507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  02:00:00,118.947627971,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  03:00:00,118.048811847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  04:00:00,142.479378208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922386224,0.0,2.335,1.16422386224
 08/18  05:00:00,135.220259147,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  06:00:00,188.134492706,33.5326445657,0.131563786743,0.0,13.9747600329,18.6919646116,60.2992427256,55.6092427256,4.67,0.02
 08/18  07:00:00,199.908765316,33.5326445657,0.291429774902,0.0,13.9747600329,18.6919646116,77.2300448239,71.3955634797,4.67,1.1644813442
 08/18  08:00:00,266.116659902,33.5326445657,1.45108577327,0.0,34.9369000822,32.3179380704,56.6893644688,48.4968644688,8.1725,0.02
 08/18  09:00:00,297.857805601,33.5326445657,3.28445281224,0.0,62.886420148,41.4019203762,30.2773536577,18.6049877517,10.5075,1.16486590594
 08/18  10:00:00,295.95437856,33.5326445657,4.20628440143,0.0,62.886420148,41.4019203762,13.2786580862,1.60605782802,10.5075,1.16510025821
 08/18  11:00:00,318.734348438,33.5326445657,6.15711368296,0.0,62.886420148,41.4019203762,11.6726959308,0.0,10.5075,1.16519593078
 08/18  12:00:00,311.946669495,33.5326445657,7.07615115821,0.0,62.886420148,41.4019203762,12.8185645178,0.0,10.5075,2.31106451782
 08/18  13:00:00,312.890844861,33.5326445657,7.8375773794,0.0,62.886420148,41.4019203762,11.6730018011,0.0,10.5075,1.16550180113
 08/18  14:00:00,305.659562065,33.5326445657,8.23367422603,0.0,62.886420148,41.4019203762,11.6726998326,0.0,10.5075,1.16519983256
 08/18  15:00:00,301.819585568,33.5326445657,9.02390891236,0.0,62.886420148,41.4019203762,11.6726782273,0.0,10.5075,1.16517822727
 08/18  16:00:00,302.177602513,33.5326445657,9.24930937473,0.0,62.886420148,41.4019203762,11.6724901505,0.0,10.5075,1.16499015052
 08/18  17:00:00,300.59301119,33.5326445657,8.47170440851,0.0,62.886420148,41.4019203762,11.6725564472,0.0,10.5075,1.16505644715
 08/18  18:00:00,293.181113378,33.5326445657,6.43408655714,0.0,41.9242800987,36.8599292233,10.5050060737,0.0,9.34,1.16500607374
 08/18  19:00:00,279.040602187,33.5326445657,5.30397618975,0.0,41.9242800987,36.8599292233,11.7406014093,1.2357950331,9.34,1.16480637618
 08/18  20:00:00,256.854340368,33.5326445657,3.86751372363,0.0,34.9369000822,32.3179380704,10.8099197993,1.47260141162,8.1725,1.1648183877
 08/18  21:00:00,185.511618995,33.5326445657,1.95346871643,0.0,13.9747600329,18.6919646116,5.83467774999,0.0,4.67,1.16467774999
 08/18  22:00:00,124.401540897,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  23:00:00,154.0027796,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/18  24:00:00,130.098776559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924038636,0.0,2.335,1.16424038636
 08/19  01:00:00,116.799745027,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  02:00:00,115.208260881,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555845246,0.0,1.75125,1.16430845246
 08/19  03:00:00,114.096888121,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  04:00:00,120.281707557,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  05:00:00,111.104941314,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155198395,0.0,1.75125,1.1642698395
 08/19  06:00:00,150.175083007,33.5326445657,0.0174508960177,0.0,6.98738001645,14.1499734587,65.8802963755,62.3577963755,3.5025,0.02
 08/19  07:00:00,170.092830088,33.5326445657,0.0600609365143,0.0,6.98738001645,14.1499734587,73.86321298,70.34071298,3.5025,0.02
 08/19  08:00:00,233.759387512,33.5326445657,0.746921153823,0.0,20.9621400493,23.2339557645,56.9449492724,49.9427620238,5.8375,1.16468724864
 08/19  09:00:00,259.371584555,33.5326445657,2.09200789421,0.0,41.9242800987,36.8599292233,34.7358655566,24.231104689,9.34,1.16476086759
 08/19  10:00:00,284.688032929,33.5326445657,3.52078838111,0.0,62.886420148,41.4019203762,14.5148236375,2.84237502734,10.5075,1.1649486102
 08/19  11:00:00,313.693173345,33.5326445657,5.05233982033,0.0,62.886420148,41.4019203762,11.6727918657,0.0,10.5075,1.1652918657
 08/19  12:00:00,304.688565301,33.5326445657,6.18874463358,0.0,62.886420148,41.4019203762,11.6728244186,0.0,10.5075,1.16532441862
 08/19  13:00:00,304.629469175,33.5326445657,7.54326256722,0.0,62.886420148,41.4019203762,12.8180939346,0.0,10.5075,2.31059393456
 08/19  14:00:00,299.5360212,33.5326445657,8.78844218584,0.0,62.886420148,41.4019203762,11.6726789982,0.0,10.5075,1.16517899815
 08/19  15:00:00,295.283560402,33.5326445657,9.4073358038,0.0,62.886420148,41.4019203762,11.6727376658,0.0,10.5075,1.16523766583
 08/19  16:00:00,293.614015752,33.5326445657,9.11281859957,0.0,62.886420148,41.4019203762,11.6725338093,0.0,10.5075,1.16503380925
 08/19  17:00:00,289.867095488,33.5326445657,7.64097372676,0.0,62.886420148,41.4019203762,11.6725636683,0.0,10.5075,1.16506366831
 08/19  18:00:00,265.253813196,33.5326445657,4.64917777947,0.0,34.9369000822,32.3179380704,10.692767322,1.35522072067,8.1725,1.16504660131
 08/19  19:00:00,227.210681166,33.5326445657,2.53878502489,0.0,20.9621400493,23.2339557645,11.6855617876,4.68324828723,5.8375,1.1648135004
 08/19  20:00:00,216.355362451,33.5326445657,1.67251666492,0.0,20.9621400493,23.2339557645,26.4333538402,20.5758538402,5.8375,0.02
 08/19  21:00:00,164.262983898,33.5326445657,0.585869378813,0.0,6.98738001645,14.1499734587,12.9504624361,8.28329495479,3.5025,1.16466748135
 08/19  22:00:00,111.742842419,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578477331,0.0,1.75125,1.16453477331
 08/19  23:00:00,142.680436152,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/19  24:00:00,116.65368912,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  01:00:00,106.746319866,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559099259,0.0,1.75125,1.16434099259
 08/20  02:00:00,105.142497364,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  03:00:00,104.188205973,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552252477,0.0,1.75125,1.16427252477
 08/20  04:00:00,110.308153074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  05:00:00,101.944623913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  06:00:00,141.020327714,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,124.376293338,119.709488656,3.5025,1.16430468172
 08/20  07:00:00,160.185342789,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,123.633790443,120.111290443,3.5025,0.02
 08/20  08:00:00,197.334450146,33.5326445657,0.030936705844,0.0,6.98738001645,14.1499734587,98.4123525527,94.8898525527,3.5025,0.02
 08/20  09:00:00,178.788633176,33.5326445657,0.00598349167936,0.0,6.98738001645,14.1499734587,86.5308659949,81.8639690362,3.5025,1.16439695875
 08/20  10:00:00,213.592236972,33.5326445657,0.667613541427,0.0,27.9495200658,27.7759469175,72.0136851428,63.8439231747,7.005,1.16476196804
 08/20  11:00:00,240.890633116,33.5326445657,0.857889846817,0.0,27.9495200658,27.7759469175,62.104256709,55.079256709,7.005,0.02
 08/20  12:00:00,257.43458943,33.5326445657,1.8673613376,0.0,41.9242800987,36.8599292233,48.4940734675,37.9891882587,9.34,1.16488520878
 08/20  13:00:00,257.061759915,33.5326445657,2.12904414478,0.0,41.9242800987,36.8599292233,42.6856677731,32.1807034071,9.34,1.16496436597
 08/20  14:00:00,251.05738337,33.5326445657,2.26827991948,0.0,41.9242800987,36.8599292233,40.3715842491,29.8667940738,9.34,1.16479017528
 08/20  15:00:00,247.693290248,33.5326445657,2.45958014859,0.0,41.9242800987,36.8599292233,34.9618274796,24.456968831,9.34,1.16485864866
 08/20  16:00:00,248.143533281,33.5326445657,2.62697149159,0.0,41.9242800987,36.8599292233,31.2237879773,20.7188015785,9.34,1.16498639876
 08/20  17:00:00,218.205751827,33.5326445657,1.43557801404,0.0,27.9495200658,27.7759469175,40.5554079639,32.3856303531,7.005,1.16477761079
 08/20  18:00:00,221.219368625,33.5326445657,0.708720770495,0.0,13.9747600329,18.6919646116,46.6818953334,41.9918953334,4.67,0.02
 08/20  19:00:00,214.012651233,33.5326445657,0.591852275583,0.0,13.9747600329,18.6919646116,53.4623095983,47.6276345741,4.67,1.16467502414
 08/20  20:00:00,207.837585076,33.5326445657,0.48742205849,0.0,13.9747600329,18.6919646116,59.856157157,54.0216331655,4.67,1.16452399147
 08/20  21:00:00,185.272674106,33.5326445657,0.409741247215,0.0,13.9747600329,18.6919646116,22.6963692983,18.0063692983,4.67,0.02
 08/20  22:00:00,118.626161343,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/20  23:00:00,148.02923325,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550026462,0.0,1.75125,1.16425026462
 08/20  24:00:00,122.393526407,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/21  01:00:00,115.077897547,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  02:00:00,113.651125356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929779446,0.0,2.335,1.16429779446
 08/21  03:00:00,112.371100599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  04:00:00,118.876204828,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  05:00:00,111.318995783,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925466984,0.0,2.335,1.16425466984
 08/21  06:00:00,162.248751293,33.5326445657,0.00927154495171,0.0,13.9747600329,18.6919646116,95.6386137624,90.9486137624,4.67,0.02
 08/21  07:00:00,180.73466394,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,104.03109708,99.3410970801,4.67,0.02
 08/21  08:00:00,257.175630856,33.5326445657,0.73652594819,0.0,34.9369000822,32.3179380704,87.8609976402,78.5238262785,8.1725,1.16467136169
 08/21  09:00:00,287.664254921,33.5326445657,1.82425867126,0.0,62.886420148,41.4019203762,67.5523833909,55.8800296739,10.5075,1.16485371698
 08/21  10:00:00,283.930979269,33.5326445657,2.36992853603,0.0,62.886420148,41.4019203762,56.5938043954,44.9213639519,10.5075,1.16494044351
 08/21  11:00:00,306.503515045,33.5326445657,2.90319127454,0.0,62.886420148,41.4019203762,43.7343827883,32.0614944533,10.5075,1.16538833492
 08/21  12:00:00,295.651323506,33.5326445657,3.28631185275,0.0,62.886420148,41.4019203762,35.468425858,23.7954685159,10.5075,1.16545734205
 08/21  13:00:00,296.228771308,33.5326445657,3.60073998492,0.0,62.886420148,41.4019203762,28.5000905252,15.681734451,10.5075,2.31085607423
 08/21  14:00:00,291.771597688,33.5326445657,3.92409357579,0.0,62.886420148,41.4019203762,20.9192795148,9.2467054713,10.5075,1.16507404353
 08/21  15:00:00,289.193903195,33.5326445657,4.32420101207,0.0,62.886420148,41.4019203762,13.9194248253,2.24689386645,10.5075,1.16503095882
 08/21  16:00:00,289.992869441,33.5326445657,4.49466236337,0.0,62.886420148,41.4019203762,12.6802433461,1.00765501117,10.5075,1.1650883349
 08/21  17:00:00,289.51546694,33.5326445657,4.4263577751,0.0,62.886420148,41.4019203762,17.5932340181,5.92057190086,10.5075,1.16516211728
 08/21  18:00:00,284.098343359,33.5326445657,3.67860214039,0.0,41.9242800987,36.8599292233,22.745291908,12.240222289,9.34,1.16506961905
 08/21  19:00:00,284.032839445,33.5326445657,3.48102735511,0.0,41.9242800987,36.8599292233,27.8554028415,17.3505996567,9.34,1.16480318485
 08/21  20:00:00,262.020981468,33.5326445657,2.6781308487,0.0,34.9369000822,32.3179380704,34.4265130831,25.0892067266,8.1725,1.16480635652
 08/21  21:00:00,189.725513501,33.5326445657,0.989508164613,0.0,13.9747600329,18.6919646116,5.28638394488,0.596383944882,4.67,0.02
 08/21  22:00:00,125.057554877,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942464361,0.0,2.335,1.16442464361
 08/21  23:00:00,155.352306398,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/21  24:00:00,133.041530069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  01:00:00,123.908355722,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929282908,0.0,2.335,1.16429282908
 08/22  02:00:00,123.63314478,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  03:00:00,122.988250692,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  04:00:00,147.401910122,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992618775,0.0,2.335,1.1642618775
 08/22  05:00:00,139.504924733,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  06:00:00,191.308021556,33.5326445657,0.181453391719,0.0,13.9747600329,18.6919646116,52.1971267262,47.5071267262,4.67,0.02
 08/22  07:00:00,201.046426837,33.5326445657,0.28649970332,0.0,13.9747600329,18.6919646116,76.0875523429,70.2531243961,4.67,1.16442794682
 08/22  08:00:00,266.977177591,33.5326445657,1.48772810422,0.0,34.9369000822,32.3179380704,55.3307232027,47.1382232027,8.1725,0.02
 08/22  09:00:00,299.138786734,33.5326445657,3.33043872018,0.0,62.886420148,41.4019203762,28.5574391892,16.8850574375,10.5075,1.16488175177
 08/22  10:00:00,296.705373072,33.5326445657,4.12654151919,0.0,62.886420148,41.4019203762,14.5869926718,2.9145614877,10.5075,1.16493118409
 08/22  11:00:00,316.465532975,33.5326445657,4.88413428047,0.0,62.886420148,41.4019203762,11.6728129519,0.0,10.5075,1.16531295191
 08/22  12:00:00,307.150817725,33.5326445657,5.23015367714,0.0,62.886420148,41.4019203762,12.8182217493,0.0,10.5075,2.31072174926
 08/22  13:00:00,308.436197584,33.5326445657,5.81481055411,0.0,62.886420148,41.4019203762,11.6728293285,0.0,10.5075,1.16532932845
 08/22  14:00:00,301.248215914,33.5326445657,5.90995985852,0.0,62.886420148,41.4019203762,11.6727849773,0.0,10.5075,1.16528497731
 08/22  15:00:00,298.219023211,33.5326445657,6.30406241075,0.0,62.886420148,41.4019203762,11.6725042381,0.0,10.5075,1.16500423806
 08/22  16:00:00,302.095257657,33.5326445657,7.63449492462,0.0,62.886420148,41.4019203762,11.6725573367,0.0,10.5075,1.16505733665
 08/22  17:00:00,300.743687021,33.5326445657,7.09970576548,0.0,62.886420148,41.4019203762,11.6726268522,0.0,10.5075,1.16512685219
 08/22  18:00:00,291.935820741,33.5326445657,5.42948404351,0.0,41.9242800987,36.8599292233,10.937242445,0.43218754211,9.34,1.16505490289
 08/22  19:00:00,280.895764301,33.5326445657,4.58822096559,0.0,41.9242800987,36.8599292233,11.7880327816,1.28321136844,9.34,1.16482141313
 08/22  20:00:00,257.049450363,33.5326445657,3.34082360925,0.0,34.9369000822,32.3179380704,15.1427213883,5.80539286616,8.1725,1.16482852216
 08/22  21:00:00,184.508851651,33.5326445657,1.32875015587,0.0,13.9747600329,18.6919646116,4.9280278655,0.238027865498,4.67,0.02
 08/22  22:00:00,123.634302909,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945945598,0.0,2.335,1.16445945598
 08/22  23:00:00,152.98808666,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/22  24:00:00,128.942301062,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926730376,0.0,2.335,1.16426730376
 08/23  01:00:00,118.574271516,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  02:00:00,116.159315173,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  03:00:00,114.409666343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  04:00:00,119.849355471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926681201,0.0,2.335,1.16426681201
 08/23  05:00:00,110.936970264,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  06:00:00,161.512093779,33.5326445657,0.0125660656952,0.0,13.9747600329,18.6919646116,93.3484596264,88.6584596264,4.67,0.02
 08/23  07:00:00,182.392075993,33.5326445657,0.0438768540788,0.0,13.9747600329,18.6919646116,92.1518550839,86.3173316524,4.67,1.16452343155
 08/23  08:00:00,263.555190304,33.5326445657,1.21501766697,0.0,34.9369000822,32.3179380704,62.7314572268,53.3943970759,8.1725,1.16456015089
 08/23  09:00:00,300.657976544,33.5326445657,3.44712674562,0.0,62.886420148,41.4019203762,20.8675983122,10.3400983122,10.5075,0.02
 08/23  10:00:00,299.623609036,33.5326445657,4.75570264178,0.0,62.886420148,41.4019203762,11.6724189912,0.0,10.5075,1.16491899119
 08/23  11:00:00,323.622523865,33.5326445657,7.29299323831,0.0,62.886420148,41.4019203762,12.4119890035,0.0,10.5075,1.90448900345
 08/23  12:00:00,320.205017214,33.5326445657,9.74672331235,0.0,62.886420148,41.4019203762,12.0788906484,0.0,10.5075,1.57139064844
 08/23  13:00:00,320.503544859,33.5326445657,9.67297616293,0.0,62.886420148,41.4019203762,11.6730371259,0.0,10.5075,1.16553712587
 08/23  14:00:00,306.895183869,33.5326445657,8.94912766268,0.0,62.886420148,41.4019203762,11.672734483,0.0,10.5075,1.16523448305
 08/23  15:00:00,299.063968623,33.5326445657,8.93423277573,0.0,62.886420148,41.4019203762,11.6724745823,0.0,10.5075,1.16497458227
 08/23  16:00:00,298.793862171,33.5326445657,8.79453051689,0.0,62.886420148,41.4019203762,11.6725233139,0.0,10.5075,1.16502331394
 08/23  17:00:00,292.358544244,33.5326445657,6.23690177638,0.0,62.886420148,41.4019203762,14.0870401116,2.41445153464,10.5075,1.16508857692
 08/23  18:00:00,283.851708057,33.5326445657,4.49250211134,0.0,41.9242800987,36.8599292233,13.585517577,3.08048030361,9.34,1.16503727342
 08/23  19:00:00,281.495173419,33.5326445657,3.83081436727,0.0,41.9242800987,36.8599292233,15.6850998102,5.18026293847,9.34,1.16483687175
 08/23  20:00:00,259.893195942,33.5326445657,2.99925665143,0.0,34.9369000822,32.3179380704,23.3970830868,14.0597351545,8.1725,1.16484793229
 08/23  21:00:00,188.394547762,33.5326445657,1.23308066446,0.0,13.9747600329,18.6919646116,5.96679624754,0.132236549265,4.67,1.16455969827
 08/23  22:00:00,123.355216363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  23:00:00,153.916843525,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/23  24:00:00,129.630697633,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926927449,0.0,2.335,1.16426927449
 08/24  01:00:00,117.870613896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  02:00:00,115.028292214,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  03:00:00,111.681753905,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926908024,0.0,2.335,1.16426908024
 08/24  04:00:00,114.873928449,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  05:00:00,107.950280132,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  06:00:00,152.610828816,33.5326445657,0.00816096337528,0.0,13.9747600329,18.6919646116,123.030874438,117.196638566,4.67,1.16423587201
 08/24  07:00:00,166.162389048,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,129.591646583,124.901646583,4.67,0.02
 08/24  08:00:00,241.754548553,33.5326445657,0.531658879587,0.0,34.9369000822,32.3179380704,110.270231423,100.933110208,8.1725,1.16462121425
 08/24  09:00:00,271.305260442,33.5326445657,1.60688560592,0.0,62.886420148,41.4019203762,82.7798417228,71.1075984561,10.5075,1.16474326669
 08/24  10:00:00,264.260471644,33.5326445657,2.35863153854,0.0,62.886420148,41.4019203762,59.0759789496,48.5484789496,10.5075,0.02
 08/24  11:00:00,291.94460674,33.5326445657,2.97854565225,0.0,62.886420148,41.4019203762,38.8378663086,26.0195456036,10.5075,2.31082070497
 08/24  12:00:00,276.281494728,33.5326445657,3.52417509161,0.0,62.886420148,41.4019203762,23.4772616318,11.8042935033,10.5075,1.16546812851
 08/24  13:00:00,273.655609627,33.5326445657,4.07431439808,0.0,62.886420148,41.4019203762,14.6224206764,2.94947989444,10.5075,1.165440782
 08/24  14:00:00,267.275359177,33.5326445657,4.29018209665,0.0,62.886420148,41.4019203762,14.1093038231,2.43662017133,10.5075,1.16518365172
 08/24  15:00:00,262.610926952,33.5326445657,4.49222793181,0.0,62.886420148,41.4019203762,15.875928698,3.05827657465,10.5075,2.31015212336
 08/24  16:00:00,260.672579228,33.5326445657,4.52106943773,0.0,62.886420148,41.4019203762,20.6043210729,8.93178958243,10.5075,1.16503149048
 08/24  17:00:00,257.196330343,33.5326445657,4.26727970483,0.0,62.886420148,41.4019203762,31.8965657516,20.2239567382,10.5075,1.16510901344
 08/24  18:00:00,249.438521107,33.5326445657,3.00912313197,0.0,41.9242800987,36.8599292233,55.2791394667,44.774143729,9.34,1.16499573768
 08/24  19:00:00,238.693866413,33.5326445657,1.9551216344,0.0,41.9242800987,36.8599292233,90.3775531734,81.0175531734,9.34,0.02
 08/24  20:00:00,213.03044263,33.5326445657,1.02514470801,0.0,34.9369000822,32.3179380704,109.099144453,99.7617782016,8.1725,1.16486625145
 08/24  21:00:00,153.547293899,33.5326445657,0.121772845288,0.0,13.9747600329,18.6919646116,81.0834660823,75.2488466672,4.67,1.16461941516
 08/24  22:00:00,90.3869850905,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/24  23:00:00,124.316217245,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930957594,0.0,2.335,1.16430957594
 08/24  24:00:00,94.6568080316,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  01:00:00,87.1996093718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  02:00:00,86.3879433824,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928359014,0.0,2.335,1.16428359014
 08/25  03:00:00,85.9210537854,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  04:00:00,108.216885612,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  05:00:00,104.893009671,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992362513,0.0,2.335,1.1642362513
 08/25  06:00:00,153.613596286,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,245.014728699,240.324728699,4.67,0.02
 08/25  07:00:00,159.377535904,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,217.156377642,212.466377642,4.67,0.02
 08/25  08:00:00,228.418220718,33.5326445657,0.0851728693838,0.0,34.9369000822,32.3179380704,166.023426296,156.686244788,8.1725,1.16468150722
 08/25  09:00:00,261.601726715,33.5326445657,1.05225567206,0.0,62.886420148,41.4019203762,110.707002676,99.034736947,10.5075,1.16476572923
 08/25  10:00:00,254.097242492,33.5326445657,1.73306618294,0.0,62.886420148,41.4019203762,85.0988812449,73.4263083661,10.5075,1.16507287882
 08/25  11:00:00,284.715359247,33.5326445657,2.52915630907,0.0,62.886420148,41.4019203762,59.087978925,47.4151800429,10.5075,1.16529888214
 08/25  12:00:00,269.743834735,33.5326445657,3.20256227719,0.0,62.886420148,41.4019203762,37.9133238848,26.2404563455,10.5075,1.1653675393
 08/25  13:00:00,269.913549173,33.5326445657,3.93747194804,0.0,62.886420148,41.4019203762,21.5889338164,8.77075870244,10.5075,2.31067511392
 08/25  14:00:00,267.733650785,33.5326445657,4.59514609619,0.0,62.886420148,41.4019203762,11.672741025,0.0,10.5075,1.16524102496
 08/25  15:00:00,265.021204794,33.5326445657,5.18984773237,0.0,62.886420148,41.4019203762,11.6726769597,0.0,10.5075,1.16517695969
 08/25  16:00:00,266.806116687,33.5326445657,5.59466867782,0.0,62.886420148,41.4019203762,11.6724962023,0.0,10.5075,1.16499620231
 08/25  17:00:00,266.701172966,33.5326445657,5.5714246803,0.0,62.886420148,41.4019203762,11.6725694987,0.0,10.5075,1.16506949869
 08/25  18:00:00,261.896532327,33.5326445657,4.50873029577,0.0,41.9242800987,36.8599292233,15.1027154864,4.59773874769,9.34,1.16497673872
 08/25  19:00:00,248.974405894,33.5326445657,3.43313478787,0.0,41.9242800987,36.8599292233,38.0941384259,27.5892361777,9.34,1.16490224814
 08/25  20:00:00,223.042029812,33.5326445657,2.20243567977,0.0,34.9369000822,32.3179380704,54.1479923236,45.9554923236,8.1725,0.02
 08/25  21:00:00,160.623340341,33.5326445657,0.588299193959,0.0,13.9747600329,18.6919646116,37.9623755882,32.1276966371,4.67,1.16467895112
 08/25  22:00:00,101.762898769,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943655329,0.0,2.335,1.16443655329
 08/25  23:00:00,133.906699189,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/25  24:00:00,104.959711658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/26  01:00:00,93.2683550054,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560210509,0.0,1.75125,1.16435210509
 08/26  02:00:00,91.6501759309,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  03:00:00,90.4203282759,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  04:00:00,96.4942417134,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557587738,0.0,1.75125,1.16432587738
 08/26  05:00:00,92.6192057569,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  06:00:00,128.865397054,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,177.012491838,173.489991838,3.5025,0.02
 08/26  07:00:00,144.843789333,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,161.894191943,157.227059986,3.5025,1.16463195674
 08/26  08:00:00,212.018740263,33.5326445657,0.0556194077972,0.0,20.9621400493,23.2339557645,126.60723868,119.605085035,5.8375,1.16465364527
 08/26  09:00:00,240.855563237,33.5326445657,1.04851813699,0.0,41.9242800987,36.8599292233,81.0446188309,71.6846188309,9.34,0.02
 08/26  10:00:00,271.433719832,33.5326445657,2.43377910593,0.0,62.886420148,41.4019203762,43.9281056541,32.2556717601,10.5075,1.16493389406
 08/26  11:00:00,306.845098794,33.5326445657,3.7646143958,0.0,62.886420148,41.4019203762,13.8389716946,2.16629474873,10.5075,1.16517694591
 08/26  12:00:00,302.125990841,33.5326445657,5.45061659724,0.0,62.886420148,41.4019203762,12.8183860139,0.0,10.5075,2.31088601389
 08/26  13:00:00,306.182381363,33.5326445657,6.77096734503,0.0,62.886420148,41.4019203762,11.6729159869,0.0,10.5075,1.16541598685
 08/26  14:00:00,299.615015,33.5326445657,7.32246103244,0.0,62.886420148,41.4019203762,11.6726009999,0.0,10.5075,1.16510099986
 08/26  15:00:00,295.607064979,33.5326445657,7.5541770457,0.0,62.886420148,41.4019203762,11.672666871,0.0,10.5075,1.16516687096
 08/26  16:00:00,294.743034121,33.5326445657,6.90018719038,0.0,62.886420148,41.4019203762,11.6727162682,0.0,10.5075,1.16521626823
 08/26  17:00:00,293.983000358,33.5326445657,6.2924556076,0.0,62.886420148,41.4019203762,11.6725075746,0.0,10.5075,1.16500757461
 08/26  18:00:00,273.980172797,33.5326445657,4.47741075484,0.0,34.9369000822,32.3179380704,10.316683534,0.979058526762,8.1725,1.16512500728
 08/26  19:00:00,244.702517921,33.5326445657,2.84619200225,0.0,20.9621400493,23.2339557645,7.68120580228,0.678867319274,5.8375,1.16483848301
 08/26  20:00:00,230.84255674,33.5326445657,2.27351181377,0.0,20.9621400493,23.2339557645,7.65133182277,0.649099221439,5.8375,1.16473260133
 08/26  21:00:00,173.670730549,33.5326445657,0.874517958175,0.0,6.98738001645,14.1499734587,4.81961697921,0.152520950917,3.5025,1.16459602829
 08/26  22:00:00,119.229338396,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/26  23:00:00,148.27024576,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565354369,0.0,1.75125,1.16440354369
 08/26  24:00:00,121.681940829,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  01:00:00,109.778807258,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  02:00:00,107.428843486,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557626322,0.0,1.75125,1.16432626322
 08/27  03:00:00,106.201652963,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  04:00:00,112.564544252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  05:00:00,108.40334478,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555928608,0.0,1.75125,1.16430928608
 08/27  06:00:00,144.373014707,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,106.967920559,103.445420559,3.5025,0.02
 08/27  07:00:00,161.540215004,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,124.651688543,121.129188543,3.5025,0.02
 08/27  08:00:00,195.565371965,33.5326445657,0.0150163554687,0.0,6.98738001645,14.1499734587,111.547413624,106.880544452,3.5025,1.16436917231
 08/27  09:00:00,174.667730772,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,104.339044163,100.816544163,3.5025,0.02
 08/27  10:00:00,209.598690311,33.5326445657,0.379932649493,0.0,27.9495200658,27.7759469175,90.9907339805,82.8209495423,7.005,1.16478443828
 08/27  11:00:00,236.685255573,33.5326445657,0.540269388382,0.0,27.9495200658,27.7759469175,85.566074235,77.3962390384,7.005,1.16483519659
 08/27  12:00:00,251.831263042,33.5326445657,1.22956732136,0.0,41.9242800987,36.8599292233,73.3068725965,62.8018891482,9.34,1.16498344827
 08/27  13:00:00,252.167708084,33.5326445657,1.47309035829,0.0,41.9242800987,36.8599292233,67.6953649773,57.1905036249,9.34,1.16486135233
 08/27  14:00:00,248.160675452,33.5326445657,1.76543026998,0.0,41.9242800987,36.8599292233,58.1402568377,48.7802568377,9.34,0.02
 08/27  15:00:00,244.712145796,33.5326445657,1.90324303554,0.0,41.9242800987,36.8599292233,57.3127349316,46.8078503033,9.34,1.16488462829
 08/27  16:00:00,245.712246248,33.5326445657,2.05081687166,0.0,41.9242800987,36.8599292233,53.9305203771,43.4255253519,9.34,1.16499502517
 08/27  17:00:00,216.627118921,33.5326445657,0.961366901179,0.0,27.9495200658,27.7759469175,62.9686365982,54.7988261637,7.005,1.16481043452
 08/27  18:00:00,219.508985451,33.5326445657,0.388216492901,0.0,13.9747600329,18.6919646116,70.1496463675,64.3149179415,4.67,1.16472842603
 08/27  19:00:00,215.600230163,33.5326445657,0.264601823849,0.0,13.9747600329,18.6919646116,74.4905470627,69.8005470627,4.67,0.02
 08/27  20:00:00,205.491098799,33.5326445657,0.0930575311803,0.0,13.9747600329,18.6919646116,85.5690599436,79.7345357423,4.67,1.16452420128
 08/27  21:00:00,182.476637359,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,50.511303618,45.821303618,4.67,0.02
 08/27  22:00:00,116.952248588,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565572448,0.0,1.75125,1.16440572448
 08/27  23:00:00,147.099988633,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 08/27  24:00:00,120.717804497,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556404238,0.0,1.75125,1.16431404238
 08/28  01:00:00,113.331318492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  02:00:00,112.391398374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  03:00:00,111.503071745,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  04:00:00,117.81048546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925920753,0.0,2.335,1.16425920753
 08/28  05:00:00,113.372562915,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  06:00:00,161.185735621,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,106.732112187,102.042112187,4.67,0.02
 08/28  07:00:00,181.058077749,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,106.346875935,100.512360171,4.67,1.16451576329
 08/28  08:00:00,259.360371228,33.5326445657,0.803560096425,0.0,34.9369000822,32.3179380704,80.6014992274,72.4089992274,8.1725,0.02
 08/28  09:00:00,290.748664582,33.5326445657,2.04161691272,0.0,62.886420148,41.4019203762,58.2792338913,46.6068340058,10.5075,1.16489988559
 08/28  10:00:00,287.373164753,33.5326445657,2.64158371656,0.0,62.886420148,41.4019203762,42.6177064273,30.9452958385,10.5075,1.16491058879
 08/28  11:00:00,310.800520133,33.5326445657,3.41680292175,0.0,62.886420148,41.4019203762,17.8512490686,6.17852313952,10.5075,1.16522592907
 08/28  12:00:00,305.177162152,33.5326445657,4.85707289695,0.0,62.886420148,41.4019203762,12.8186197332,0.0,10.5075,2.31111973321
 08/28  13:00:00,310.356140996,33.5326445657,6.44982826313,0.0,62.886420148,41.4019203762,11.6730274209,0.0,10.5075,1.16552742087
 08/28  14:00:00,306.34622574,33.5326445657,7.38489832423,0.0,62.886420148,41.4019203762,11.6727246499,0.0,10.5075,1.16522464991
 08/28  15:00:00,295.792209997,33.5326445657,5.90264588519,0.0,62.886420148,41.4019203762,12.2481339008,0.575669305734,10.5075,1.16496459511
 08/28  16:00:00,292.959682616,33.5326445657,5.47767283,0.0,62.886420148,41.4019203762,12.2377300609,0.565216986775,10.5075,1.1650130741
 08/28  17:00:00,296.119321469,33.5326445657,5.94304199917,0.0,62.886420148,41.4019203762,11.6725781097,0.0,10.5075,1.1650781097
 08/28  18:00:00,289.322229633,33.5326445657,4.90659258012,0.0,41.9242800987,36.8599292233,11.7348020091,1.22977539746,9.34,1.16502661168
 08/28  19:00:00,283.251916631,33.5326445657,3.68328027344,0.0,41.9242800987,36.8599292233,16.4475747244,5.94274867152,9.34,1.16482605288
 08/28  20:00:00,258.511160849,33.5326445657,2.56136111868,0.0,34.9369000822,32.3179380704,29.4511570632,20.1138201452,8.1725,1.16483691799
 08/28  21:00:00,187.367748518,33.5326445657,0.881194956044,0.0,13.9747600329,18.6919646116,8.21242941324,2.37773395692,4.67,1.16469545632
 08/28  22:00:00,123.152593084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  23:00:00,153.523890466,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/28  24:00:00,130.072938352,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925801577,0.0,2.335,1.16425801577
 08/29  01:00:00,119.865832399,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  02:00:00,118.332936401,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  03:00:00,116.788698052,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925776387,0.0,2.335,1.16425776387
 08/29  04:00:00,138.068672627,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  05:00:00,132.218120776,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  06:00:00,177.37041842,33.5326445657,0.0109828046108,0.0,13.9747600329,18.6919646116,98.3588592396,92.5246347316,4.67,1.16422450792
 08/29  07:00:00,184.244453028,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,109.463524907,104.773524907,4.67,0.02
 08/29  08:00:00,249.110253496,33.5326445657,0.661890694959,0.0,34.9369000822,32.3179380704,93.9390266231,84.6019169754,8.1725,1.16460964766
 08/29  09:00:00,276.465601312,33.5326445657,1.59958438241,0.0,62.886420148,41.4019203762,74.8651494339,63.192917806,10.5075,1.16473162786
 08/29  10:00:00,269.69498438,33.5326445657,2.23806066651,0.0,62.886420148,41.4019203762,54.8007443467,44.2732443467,10.5075,0.02
 08/29  11:00:00,298.789626857,33.5326445657,2.95863066423,0.0,62.886420148,41.4019203762,31.687424456,18.8691272579,10.5075,2.31079719813
 08/29  12:00:00,284.449547804,33.5326445657,3.25855468079,0.0,62.886420148,41.4019203762,22.397854467,10.7248981806,10.5075,1.16545628635
 08/29  13:00:00,280.544521174,33.5326445657,3.47970123494,0.0,62.886420148,41.4019203762,18.7638149906,7.09088611041,10.5075,1.16542888018
