Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  14:00:00,274.519483874,33.5326445657,3.90877622711,0.0,62.886420148,41.4019203762,12.5299781076,0.857306403982,10.5075,1.16517170361
 08/29  15:00:00,269.672523167,33.5326445657,4.29262787573,0.0,62.886420148,41.4019203762,12.8176280818,0.0,10.5075,2.31012808178
 08/29  16:00:00,267.715740783,33.5326445657,4.27535704579,0.0,62.886420148,41.4019203762,15.2234927991,3.55097344243,10.5075,1.16501935668
 08/29  17:00:00,264.8095216,33.5326445657,4.00620416294,0.0,62.886420148,41.4019203762,26.9944087447,15.3218119268,10.5075,1.16509681786
 08/29  18:00:00,256.527118062,33.5326445657,2.7910828295,0.0,41.9242800987,36.8599292233,49.8552552228,39.35027171,9.34,1.16498351279
 08/29  19:00:00,243.934626014,33.5326445657,2.10372434432,0.0,41.9242800987,36.8599292233,71.9352244492,62.5752244492,9.34,0.02
 08/29  20:00:00,218.22781423,33.5326445657,1.25165980832,0.0,34.9369000822,32.3179380704,88.8916536176,79.5542996228,8.1725,1.16485399485
 08/29  21:00:00,156.51925896,33.5326445657,0.1324471012,0.0,13.9747600329,18.6919646116,71.854852326,66.0202452207,4.67,1.1646071053
 08/29  22:00:00,98.5250259304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/29  23:00:00,131.712879559,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992972611,0.0,2.335,1.1642972611
 08/29  24:00:00,102.810545438,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  01:00:00,94.3249049158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  02:00:00,92.6620993093,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927134172,0.0,2.335,1.16427134172
 08/30  03:00:00,91.3840775609,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  04:00:00,96.5708326416,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  05:00:00,91.4147584972,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922402277,0.0,2.335,1.16422402277
 08/30  06:00:00,138.789672042,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,231.875918903,227.185918903,4.67,0.02
 08/30  07:00:00,151.717222097,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,205.31463555,200.62463555,4.67,0.02
 08/30  08:00:00,229.859982883,33.5326445657,0.0798964514534,0.0,34.9369000822,32.3179380704,164.674240409,155.337071043,8.1725,1.1646693661
 08/30  09:00:00,264.361566873,33.5326445657,0.997160773756,0.0,62.886420148,41.4019203762,108.593704016,96.921450358,10.5075,1.16475365831
 08/30  10:00:00,260.821006215,33.5326445657,1.83972253442,0.0,62.886420148,41.4019203762,73.5635764229,61.8910154909,10.5075,1.165060932
 08/30  11:00:00,293.277473531,33.5326445657,2.81301347776,0.0,62.886420148,41.4019203762,38.4974921644,26.824705082,10.5075,1.16528708235
 08/30  12:00:00,280.611922215,33.5326445657,3.43009864546,0.0,62.886420148,41.4019203762,18.9392919054,7.26643606872,10.5075,1.16535583668
 08/30  13:00:00,279.844899086,33.5326445657,3.9046975152,0.0,62.886420148,41.4019203762,12.8181519855,0.0,10.5075,2.31065198549
 08/30  14:00:00,277.657069543,33.5326445657,4.57957575257,0.0,62.886420148,41.4019203762,11.6727295961,0.0,10.5075,1.16522959614
 08/30  15:00:00,276.076433885,33.5326445657,5.10511113441,0.0,62.886420148,41.4019203762,11.6726656447,0.0,10.5075,1.16516564472
 08/30  16:00:00,276.588598228,33.5326445657,5.25391132601,0.0,62.886420148,41.4019203762,11.6724849929,0.0,10.5075,1.16498499286
 08/30  17:00:00,276.163348932,33.5326445657,5.1292188648,0.0,62.886420148,41.4019203762,11.6725583457,0.0,10.5075,1.16505834572
 08/30  18:00:00,268.9168611,33.5326445657,3.90002310355,0.0,41.9242800987,36.8599292233,16.0719082655,5.56694259085,9.34,1.16496567469
 08/30  19:00:00,268.301016322,33.5326445657,3.16398036075,0.0,41.9242800987,36.8599292233,33.793552965,23.2886616917,9.34,1.16489127327
 08/30  20:00:00,238.175831347,33.5326445657,2.22021755155,0.0,34.9369000822,32.3179380704,45.7063608279,37.5138608279,8.1725,0.02
 08/30  21:00:00,173.721285006,33.5326445657,0.731008054999,0.0,13.9747600329,18.6919646116,23.3843366447,17.5496678396,4.67,1.16466880509
 08/30  22:00:00,108.474274239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942572586,0.0,2.335,1.16442572586
 08/30  23:00:00,138.951980469,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/30  24:00:00,111.390392844,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  01:00:00,102.106071667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926120583,0.0,2.335,1.16426120583
 08/31  02:00:00,100.917594831,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  03:00:00,99.7704870725,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  04:00:00,105.813119412,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  05:00:00,102.348748415,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922615174,0.0,2.335,1.16422615174
 08/31  06:00:00,151.148129261,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,136.415806148,131.725806148,4.67,0.02
 08/31  07:00:00,170.617573877,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,127.433667754,121.599230107,4.67,1.16443764702
 08/31  08:00:00,253.477907186,33.5326445657,0.737292182601,0.0,34.9369000822,32.3179380704,86.7044205868,78.5119205868,8.1725,0.02
 08/31  09:00:00,289.854942659,33.5326445657,2.23080362094,0.0,62.886420148,41.4019203762,48.3877903219,36.7155130082,10.5075,1.16477731367
 08/31  10:00:00,290.778365214,33.5326445657,3.33661076283,0.0,62.886420148,41.4019203762,18.9566277829,7.28408005192,10.5075,1.16504773098
 08/31  11:00:00,319.835657638,33.5326445657,5.8831863527,0.0,62.886420148,41.4019203762,11.6727083942,0.0,10.5075,1.16520839422
 08/31  12:00:00,314.314988785,33.5326445657,7.17954342427,0.0,62.886420148,41.4019203762,11.6730639288,0.0,10.5075,1.16556392879
 08/31  13:00:00,318.641646292,33.5326445657,8.96908649625,0.0,62.886420148,41.4019203762,12.818567777,0.0,10.5075,2.31106777698
 08/31  14:00:00,313.761566553,33.5326445657,10.2255395113,0.0,62.886420148,41.4019203762,11.672679229,0.0,10.5075,1.165179229
 08/31  15:00:00,310.017018821,33.5326445657,10.8942834201,0.0,62.886420148,41.4019203762,11.6726361187,0.0,10.5075,1.1651361187
 08/31  16:00:00,310.322135293,33.5326445657,11.3406727371,0.0,62.886420148,41.4019203762,11.6726930265,0.0,10.5075,1.16519302647
 08/31  17:00:00,307.392341267,33.5326445657,10.443116525,0.0,62.886420148,41.4019203762,11.6725206846,0.0,10.5075,1.16502068455
 08/31  18:00:00,298.985354805,33.5326445657,8.61344323453,0.0,41.9242800987,36.8599292233,10.9507297021,0.445781059751,9.34,1.16494864231
 08/31  19:00:00,300.354482855,33.5326445657,6.67932313221,0.0,41.9242800987,36.8599292233,10.9512769192,0.446369585023,9.34,1.16490733413
 08/31  20:00:00,267.265491552,33.5326445657,4.18286011435,0.0,34.9369000822,32.3179380704,12.1811286933,2.84371855915,8.1725,1.16491013412
 08/31  21:00:00,189.456198473,33.5326445657,1.54553802791,0.0,13.9747600329,18.6919646116,4.94484248583,0.254842485828,4.67,0.02
 08/31  22:00:00,123.335186989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4994757583,0.0,2.335,1.1644757583
 08/31  23:00:00,152.97486981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 08/31  24:00:00,129.708934674,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  01:00:00,119.526592705,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925126949,0.0,2.335,1.16425126949
 09/01  02:00:00,117.094936712,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  03:00:00,114.904689882,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  04:00:00,136.870881191,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922853865,0.0,2.335,1.16422853865
 09/01  05:00:00,131.032756839,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  06:00:00,175.602778629,33.5326445657,0.00869804544389,0.0,13.9747600329,18.6919646116,103.800191833,99.1101918332,4.67,0.02
 09/01  07:00:00,183.437458794,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,110.998320859,105.163903675,4.67,1.1644171841
 09/01  08:00:00,252.590041648,33.5326445657,0.837877472807,0.0,34.9369000822,32.3179380704,82.1540106712,73.9615106712,8.1725,0.02
 09/01  09:00:00,286.238913404,33.5326445657,2.25825664545,0.0,62.886420148,41.4019203762,48.6412552544,36.9689543813,10.5075,1.16480087313
 09/01  10:00:00,281.854266606,33.5326445657,2.90847892495,0.0,62.886420148,41.4019203762,26.6370199663,14.9644856321,10.5075,1.16503433419
 09/01  11:00:00,307.642900227,33.5326445657,3.54225680321,0.0,62.886420148,41.4019203762,12.2732461497,0.600330141016,10.5075,1.16541600866
 09/01  12:00:00,299.198596281,33.5326445657,4.13499944577,0.0,62.886420148,41.4019203762,12.8184273261,0.0,10.5075,2.31092732606
 09/01  13:00:00,298.318328245,33.5326445657,4.55142106527,0.0,62.886420148,41.4019203762,11.6729320554,0.0,10.5075,1.16543205538
 09/01  14:00:00,290.85304362,33.5326445657,4.83629810214,0.0,62.886420148,41.4019203762,11.672629644,0.0,10.5075,1.16512964399
 09/01  15:00:00,285.805877658,33.5326445657,5.17438386526,0.0,62.886420148,41.4019203762,11.672607157,0.0,10.5075,1.165107157
 09/01  16:00:00,283.997804238,33.5326445657,5.16010094608,0.0,62.886420148,41.4019203762,11.6726601409,0.0,10.5075,1.16516014092
 09/01  17:00:00,282.559034653,33.5326445657,5.02903027396,0.0,62.886420148,41.4019203762,11.6727295271,0.0,10.5075,1.1652295271
 09/01  18:00:00,277.108463219,33.5326445657,3.97854101989,0.0,41.9242800987,36.8599292233,11.5340532778,1.0291209445,9.34,1.16493233332
 09/01  19:00:00,270.139598103,33.5326445657,3.24750381756,0.0,41.9242800987,36.8599292233,23.7105565211,13.205632273,9.34,1.16492424813
 09/01  20:00:00,240.898815968,33.5326445657,2.35537614761,0.0,34.9369000822,32.3179380704,35.5616841432,26.2244409809,8.1725,1.16474316228
 09/01  21:00:00,175.43261428,33.5326445657,0.766068691821,0.0,13.9747600329,18.6919646116,14.92145088,9.08684880999,4.67,1.16460206998
 09/01  22:00:00,116.588198682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  23:00:00,147.426296032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/01  24:00:00,121.089142315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923330212,0.0,2.335,1.16423330212
 09/02  01:00:00,108.312720188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  02:00:00,106.3194805,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  03:00:00,104.743606426,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552276438,0.0,1.75125,1.16427276438
 09/02  04:00:00,110.482072023,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  05:00:00,105.523714606,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  06:00:00,141.762996389,33.5326445657,0.00323822330866,0.0,6.98738001645,14.1499734587,133.273601846,128.606768997,3.5025,1.16433284838
 09/02  07:00:00,161.764727843,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,124.988031863,121.465531863,3.5025,0.02
 09/02  08:00:00,228.616561053,33.5326445657,0.154305138456,0.0,20.9621400493,23.2339557645,93.4979213489,86.495710188,5.8375,1.16471116094
 09/02  09:00:00,255.993633814,33.5326445657,1.33772727515,0.0,41.9242800987,36.8599292233,59.5421114404,49.0374279712,9.34,1.16468346919
 09/02  10:00:00,280.446727875,33.5326445657,2.72388273427,0.0,62.886420148,41.4019203762,29.4732820766,17.800686189,10.5075,1.16509588761
 09/02  11:00:00,308.912594549,33.5326445657,3.77816446263,0.0,62.886420148,41.4019203762,11.672713253,0.0,10.5075,1.16521325299
 09/02  12:00:00,298.589734996,33.5326445657,4.35292779831,0.0,62.886420148,41.4019203762,11.6727455295,0.0,10.5075,1.16524552953
 09/02  13:00:00,299.700008284,33.5326445657,5.19266163064,0.0,62.886420148,41.4019203762,11.6727300796,0.0,10.5075,1.16523007965
 09/02  14:00:00,296.050406868,33.5326445657,6.42540835705,0.0,62.886420148,41.4019203762,12.8178593092,0.0,10.5075,2.31035930924
 09/02  15:00:00,291.771130444,33.5326445657,7.19195381379,0.0,62.886420148,41.4019203762,11.672657342,0.0,10.5075,1.16515734196
 09/02  16:00:00,290.333472472,33.5326445657,7.63520947384,0.0,62.886420148,41.4019203762,11.6726990965,0.0,10.5075,1.16519909652
 09/02  17:00:00,286.633253399,33.5326445657,6.60377838138,0.0,62.886420148,41.4019203762,11.6724826414,0.0,10.5075,1.16498264137
 09/02  18:00:00,264.007919652,33.5326445657,3.93248604788,0.0,34.9369000822,32.3179380704,10.652464238,1.31499911291,8.1725,1.16496512512
 09/02  19:00:00,235.622338694,33.5326445657,1.9207089853,0.0,20.9621400493,23.2339557645,18.8957453121,11.8933129568,5.8375,1.16493235533
 09/02  20:00:00,220.890617204,33.5326445657,1.3525383411,0.0,20.9621400493,23.2339557645,29.3496728929,23.4921728929,5.8375,0.02
 09/02  21:00:00,169.766833607,33.5326445657,0.559484785955,0.0,6.98738001645,14.1499734587,8.88276661862,4.21560980712,3.5025,1.1646568115
 09/02  22:00:00,117.866250231,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570244144,0.0,1.75125,1.16445244144
 09/02  23:00:00,146.954236683,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/02  24:00:00,121.482086127,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  01:00:00,111.184478132,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558940907,0.0,1.75125,1.16433940907
 09/03  02:00:00,109.341710678,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  03:00:00,107.84739089,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  04:00:00,113.647124818,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551673069,0.0,1.75125,1.16426673069
 09/03  05:00:00,108.719898438,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  06:00:00,144.214097538,33.5326445657,0.022688618336,0.0,6.98738001645,14.1499734587,111.696603334,108.174103334,3.5025,0.02
 09/03  07:00:00,163.730334894,33.5326445657,0.0161671352149,0.0,6.98738001645,14.1499734587,107.589383207,102.922513521,3.5025,1.164369686
 09/03  08:00:00,200.202123167,33.5326445657,0.0138049504431,0.0,6.98738001645,14.1499734587,87.9632990475,84.4407990475,3.5025,0.02
 09/03  09:00:00,182.69243873,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,71.4566465212,66.7897223067,3.5025,1.16442421447
 09/03  10:00:00,221.888215969,33.5326445657,1.28571280356,0.0,27.9495200658,27.7759469175,35.8386538527,27.6689746018,7.005,1.16467925086
 09/03  11:00:00,251.995772288,33.5326445657,1.95381167915,0.0,27.9495200658,27.7759469175,13.5361306091,6.51113060909,7.005,0.02
 09/03  12:00:00,271.93541272,33.5326445657,3.72795042369,0.0,41.9242800987,36.8599292233,10.5048026533,0.0,9.34,1.16480265326
 09/03  13:00:00,273.21075767,33.5326445657,4.17666742535,0.0,41.9242800987,36.8599292233,10.504881926,0.0,9.34,1.164881926
 09/03  14:00:00,268.504293253,33.5326445657,4.85907682951,0.0,41.9242800987,36.8599292233,10.5049001647,0.0,9.34,1.16490016468
 09/03  15:00:00,265.318818377,33.5326445657,5.90124641902,0.0,41.9242800987,36.8599292233,10.5047762388,0.0,9.34,1.1647762388
 09/03  16:00:00,265.482250238,33.5326445657,6.5345865835,0.0,41.9242800987,36.8599292233,10.5049040682,0.0,9.34,1.16490406823
 09/03  17:00:00,233.41991788,33.5326445657,4.81514428624,0.0,27.9495200658,27.7759469175,7.025,0.0,7.005,0.02
 09/03  18:00:00,229.297244034,33.5326445657,1.98091402285,0.0,13.9747600329,18.6919646116,8.38107793853,2.54639005525,4.67,1.16468788329
 09/03  19:00:00,224.107920308,33.5326445657,1.10126067741,0.0,13.9747600329,18.6919646116,19.252796069,13.4180397444,4.67,1.16475632467
 09/03  20:00:00,206.018936277,33.5326445657,0.814622400377,0.0,13.9747600329,18.6919646116,34.7656230903,30.0756230903,4.67,0.02
 09/03  21:00:00,182.440301853,33.5326445657,0.59711623727,0.0,13.9747600329,18.6919646116,14.6236393116,8.78911056348,4.67,1.16452874813
 09/03  22:00:00,116.014129982,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/03  23:00:00,144.28761793,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557121845,0.0,1.75125,1.16432121845
 09/03  24:00:00,117.306025046,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  01:00:00,106.666834391,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  02:00:00,104.33099178,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555145492,0.0,1.75125,1.16430145492
 09/04  03:00:00,102.460440978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  04:00:00,107.319211188,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  05:00:00,101.387060244,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553900335,0.0,1.75125,1.16428900335
 09/04  06:00:00,135.033363939,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,170.322654988,166.800154988,3.5025,0.02
 09/04  07:00:00,152.818402645,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,148.416786788,144.894286788,3.5025,0.02
 09/04  08:00:00,193.478986035,33.5326445657,0.0303240693414,0.0,6.98738001645,14.1499734587,111.660556853,106.993630649,3.5025,1.1644262043
 09/04  09:00:00,176.886564117,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,84.0000157248,80.4775157248,3.5025,0.02
 09/04  10:00:00,216.25141199,33.5326445657,0.805399770246,0.0,27.9495200658,27.7759469175,49.0353890961,40.8656039988,7.005,1.16478509733
 09/04  11:00:00,247.441790468,33.5326445657,1.46714659009,0.0,27.9495200658,27.7759469175,20.993654829,12.8239407161,7.005,1.16471411294
 09/04  12:00:00,267.397519157,33.5326445657,3.42883135825,0.0,41.9242800987,36.8599292233,10.5048430409,0.0,9.34,1.1648430409
 09/04  13:00:00,270.072962017,33.5326445657,4.42352892033,0.0,41.9242800987,36.8599292233,10.5049225086,0.0,9.34,1.16492250859
 09/04  14:00:00,264.758290572,33.5326445657,5.16814810835,0.0,41.9242800987,36.8599292233,9.36,0.0,9.34,0.02
 09/04  15:00:00,260.753886846,33.5326445657,5.99388684746,0.0,41.9242800987,36.8599292233,10.5049466103,0.0,9.34,1.16494661032
 09/04  16:00:00,262.810602234,33.5326445657,6.76306013605,0.0,41.9242800987,36.8599292233,10.5048533002,0.0,9.34,1.16485330022
 09/04  17:00:00,233.646974983,33.5326445657,5.47672838139,0.0,27.9495200658,27.7759469175,8.16987432644,0.0,7.005,1.16487432644
 09/04  18:00:00,231.592784774,33.5326445657,2.4295742838,0.0,13.9747600329,18.6919646116,8.49313720875,2.65849942962,4.67,1.16463777913
 09/04  19:00:00,227.847887517,33.5326445657,1.20918524218,0.0,13.9747600329,18.6919646116,13.5789225429,8.88892254294,4.67,0.02
 09/04  20:00:00,212.148222679,33.5326445657,0.919447183308,0.0,13.9747600329,18.6919646116,26.7686140021,20.934024323,4.67,1.16458967902
 09/04  21:00:00,188.036292621,33.5326445657,0.749955841624,0.0,13.9747600329,18.6919646116,6.2872946766,0.452831243908,4.67,1.16446343269
 09/04  22:00:00,119.901916564,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  23:00:00,148.28794381,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/04  24:00:00,125.820825099,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554923215,0.0,1.75125,1.16429923215
 09/05  01:00:00,115.608279474,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  02:00:00,110.991855513,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  03:00:00,108.687469527,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925703822,0.0,2.335,1.16425703822
 09/05  04:00:00,129.890579607,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  05:00:00,126.570285222,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  06:00:00,170.188395624,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,140.607094854,135.917094854,4.67,0.02
 09/05  07:00:00,179.427907765,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,134.203086874,128.368618352,4.67,1.1644685221
 09/05  08:00:00,250.353373073,33.5326445657,0.638577001901,0.0,34.9369000822,32.3179380704,95.4342295931,86.0971094284,8.1725,1.16462016471
 09/05  09:00:00,286.13056472,33.5326445657,2.04164598892,0.0,62.886420148,41.4019203762,52.2573034542,41.7298034542,10.5075,0.02
 09/05  10:00:00,281.604839944,33.5326445657,2.74067154872,0.0,62.886420148,41.4019203762,31.2895562223,19.6170758515,10.5075,1.16498037075
 09/05  11:00:00,307.775723637,33.5326445657,3.38086864358,0.0,62.886420148,41.4019203762,15.1559603407,2.33792736792,10.5075,2.31053297283
 09/05  12:00:00,299.335227937,33.5326445657,4.37002677059,0.0,62.886420148,41.4019203762,11.672826155,0.0,10.5075,1.165326155
 09/05  13:00:00,302.309757503,33.5326445657,5.51955193895,0.0,62.886420148,41.4019203762,11.6728000652,0.0,10.5075,1.16530006518
 09/05  14:00:00,300.848695759,33.5326445657,7.06471307492,0.0,62.886420148,41.4019203762,11.6728020203,0.0,10.5075,1.16530202031
 09/05  15:00:00,299.580439316,33.5326445657,8.27068946215,0.0,62.886420148,41.4019203762,11.6725425666,0.0,10.5075,1.1650425666
 09/05  16:00:00,299.416504,33.5326445657,8.49207715402,0.0,62.886420148,41.4019203762,11.672592472,0.0,10.5075,1.16509247204
 09/05  17:00:00,295.769559553,33.5326445657,7.87487188193,0.0,62.886420148,41.4019203762,11.6726587557,0.0,10.5075,1.16515875569
 09/05  18:00:00,285.830608384,33.5326445657,5.31619417561,0.0,41.9242800987,36.8599292233,12.0038478075,1.49873947817,9.34,1.16510832928
 09/05  19:00:00,276.778231271,33.5326445657,4.10320423698,0.0,41.9242800987,36.8599292233,12.12730483,1.62239617968,9.34,1.16490865033
 09/05  20:00:00,244.606370363,33.5326445657,2.7348164478,0.0,34.9369000822,32.3179380704,22.6531042469,13.3156836568,8.1725,1.16492059006
 09/05  21:00:00,174.765751848,33.5326445657,0.831401122762,0.0,13.9747600329,18.6919646116,11.9164838197,6.08185086208,4.67,1.16463295763
 09/05  22:00:00,114.427573811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/05  23:00:00,142.169817161,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934642844,0.0,2.335,1.16434642844
 09/05  24:00:00,113.460907118,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  01:00:00,104.183551536,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  02:00:00,102.60318775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  03:00:00,101.655540762,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927403763,0.0,2.335,1.16427403763
 09/06  04:00:00,107.761225,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  05:00:00,107.125050112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  06:00:00,151.597323371,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,140.291810708,134.457569484,4.67,1.16424122331
 09/06  07:00:00,166.795327272,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,133.433949823,128.743949823,4.67,0.02
 09/06  08:00:00,245.407793532,33.5326445657,0.578030593843,0.0,34.9369000822,32.3179380704,104.597295819,95.2600986394,8.1725,1.16469717923
 09/06  09:00:00,280.627054325,33.5326445657,1.95868892196,0.0,62.886420148,41.4019203762,63.9108694295,52.2385486609,10.5075,1.16482076858
 09/06  10:00:00,275.978800321,33.5326445657,2.64382015827,0.0,62.886420148,41.4019203762,43.7870776995,32.1146320628,10.5075,1.16494563666
 09/06  11:00:00,302.810925866,33.5326445657,3.21560539967,0.0,62.886420148,41.4019203762,22.9493601166,11.2767955648,10.5075,1.16506455189
 09/06  12:00:00,290.749762997,33.5326445657,3.75977163703,0.0,62.886420148,41.4019203762,12.3799779684,0.706926116339,10.5075,1.16555185204
 09/06  13:00:00,288.967952009,33.5326445657,4.22199632228,0.0,62.886420148,41.4019203762,11.6730258509,0.0,10.5075,1.1655258509
 09/06  14:00:00,286.000824973,33.5326445657,5.20003833489,0.0,62.886420148,41.4019203762,12.8178913287,0.0,10.5075,2.31039132875
 09/06  15:00:00,284.303489046,33.5326445657,6.23309820385,0.0,62.886420148,41.4019203762,11.6725591081,0.0,10.5075,1.16505910811
 09/06  16:00:00,285.789180046,33.5326445657,6.75485591209,0.0,62.886420148,41.4019203762,11.6726216007,0.0,10.5075,1.16512160072
 09/06  17:00:00,285.828954272,33.5326445657,6.77226718814,0.0,62.886420148,41.4019203762,11.6727005546,0.0,10.5075,1.1652005546
 09/06  18:00:00,280.085613682,33.5326445657,4.34070742718,0.0,41.9242800987,36.8599292233,12.8929727059,2.38788445169,9.34,1.16508825417
 09/06  19:00:00,275.779531747,33.5326445657,3.1489214859,0.0,41.9242800987,36.8599292233,26.123261677,15.6184722008,9.34,1.16478947622
 09/06  20:00:00,245.324458085,33.5326445657,2.14885912579,0.0,34.9369000822,32.3179380704,39.0301049097,30.8376049097,8.1725,0.02
 09/06  21:00:00,178.469086196,33.5326445657,0.694471136659,0.0,13.9747600329,18.6919646116,19.4260087657,13.5913674761,4.67,1.1646412896
 09/06  22:00:00,112.906582318,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/06  23:00:00,142.829655027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993196929,0.0,2.335,1.1643196929
 09/06  24:00:00,114.724362062,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  01:00:00,104.06690121,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  02:00:00,101.496708027,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923393898,0.0,2.335,1.16423393898
 09/07  03:00:00,99.6658760446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  04:00:00,105.235558291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  05:00:00,104.046099455,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926363303,0.0,2.335,1.16426363303
 09/07  06:00:00,146.671404022,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,172.655690679,167.965690679,4.67,0.02
 09/07  07:00:00,160.783373442,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,158.718832376,154.028832376,4.67,0.02
 09/07  08:00:00,240.866058534,33.5326445657,0.304108445736,0.0,34.9369000822,32.3179380704,124.63597838,115.298796682,8.1725,1.16468169834
 09/07  09:00:00,272.859457428,33.5326445657,1.20966183963,0.0,62.886420148,41.4019203762,92.1597677851,80.4874022226,10.5075,1.16486556242
 09/07  10:00:00,266.992550113,33.5326445657,1.70292212242,0.0,62.886420148,41.4019203762,77.0665640053,65.3941102611,10.5075,1.16495374418
 09/07  11:00:00,297.585607742,33.5326445657,2.42611411608,0.0,62.886420148,41.4019203762,45.4054128529,33.7325090619,10.5075,1.16540379101
 09/07  12:00:00,288.487053242,33.5326445657,3.19647204391,0.0,62.886420148,41.4019203762,18.1892905262,6.51631624238,10.5075,1.16547428381
 09/07  13:00:00,290.357711335,33.5326445657,3.78453577213,0.0,62.886420148,41.4019203762,12.8183940399,0.0,10.5075,2.31089403989
 09/07  14:00:00,287.591058497,33.5326445657,4.63486801625,0.0,62.886420148,41.4019203762,11.6725944238,0.0,10.5075,1.16509442381
 09/07  15:00:00,284.834611891,33.5326445657,5.32002172136,0.0,62.886420148,41.4019203762,11.6725526172,0.0,10.5075,1.16505261724
 09/07  16:00:00,284.580653263,33.5326445657,5.48529554215,0.0,62.886420148,41.4019203762,11.6726113834,0.0,10.5075,1.16511138338
 09/07  17:00:00,280.844894973,33.5326445657,4.86220972562,0.0,62.886420148,41.4019203762,12.6414025554,0.968715969831,10.5075,1.16518658559
 09/07  18:00:00,276.386546106,33.5326445657,3.42766721542,0.0,41.9242800987,36.8599292233,16.7113638461,6.20626865469,9.34,1.16509519139
 09/07  19:00:00,270.549827777,33.5326445657,2.52121865086,0.0,41.9242800987,36.8599292233,41.1639290499,30.6590994807,9.34,1.16482956919
 09/07  20:00:00,240.868584748,33.5326445657,1.66319388678,0.0,34.9369000822,32.3179380704,56.9059600604,47.5686260963,8.1725,1.16483396414
 09/07  21:00:00,176.24906005,33.5326445657,0.507584909403,0.0,13.9747600329,18.6919646116,28.9391267556,24.2491267556,4.67,0.02
 09/07  22:00:00,112.497337208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945254709,0.0,2.335,1.16445254709
 09/07  23:00:00,142.952829655,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/07  24:00:00,115.393304151,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  01:00:00,105.400872108,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992484944,0.0,2.335,1.1642484944
 09/08  02:00:00,103.766121384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  03:00:00,102.682910405,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  04:00:00,124.721516374,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922219921,0.0,2.335,1.16422219921
 09/08  05:00:00,124.874463981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  06:00:00,169.840071317,33.5326445657,0.0180680038807,0.0,13.9747600329,18.6919646116,134.561094235,129.871094235,4.67,0.02
 09/08  07:00:00,175.134712758,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,139.70112873,133.866670832,4.67,1.16445789748
 09/08  08:00:00,242.426393964,33.5326445657,0.381183067246,0.0,34.9369000822,32.3179380704,117.855745154,109.663245154,8.1725,0.02
 09/08  09:00:00,275.705544449,33.5326445657,1.38760609337,0.0,62.886420148,41.4019203762,84.2232880787,72.5509332828,10.5075,1.16485479594
 09/08  10:00:00,272.518598307,33.5326445657,1.97514259835,0.0,62.886420148,41.4019203762,60.9239551833,49.2514894813,10.5075,1.16496570202
 09/08  11:00:00,302.34114504,33.5326445657,2.629850158,0.0,62.886420148,41.4019203762,32.4151934512,20.7423431836,10.5075,1.16535026757
 09/08  12:00:00,292.975925757,33.5326445657,3.27436388159,0.0,62.886420148,41.4019203762,14.7915476399,1.97324534078,10.5075,2.31080229914
 09/08  13:00:00,295.785950803,33.5326445657,3.87103665404,0.0,62.886420148,41.4019203762,11.6728724236,0.0,10.5075,1.16537242362
 09/08  14:00:00,294.344557431,33.5326445657,4.57382168575,0.0,62.886420148,41.4019203762,11.6725712616,0.0,10.5075,1.16507126156
 09/08  15:00:00,289.66545553,33.5326445657,4.9358689905,0.0,62.886420148,41.4019203762,11.6725504583,0.0,10.5075,1.16505045827
 09/08  16:00:00,287.364216421,33.5326445657,4.9082078819,0.0,62.886420148,41.4019203762,11.6726055105,0.0,10.5075,1.16510551046
 09/08  17:00:00,284.50291338,33.5326445657,4.71073795133,0.0,62.886420148,41.4019203762,11.6726769711,0.0,10.5075,1.16517697114
 09/08  18:00:00,281.099049131,33.5326445657,3.82356248356,0.0,41.9242800987,36.8599292233,10.939896549,0.434789944281,9.34,1.16510660472
 09/08  19:00:00,271.136086518,33.5326445657,3.36395027593,0.0,41.9242800987,36.8599292233,21.0114222024,10.5065478683,9.34,1.16487433411
 09/08  20:00:00,241.531892959,33.5326445657,2.58482000935,0.0,34.9369000822,32.3179380704,29.8668699153,20.5294867877,8.1725,1.16488312756
 09/08  21:00:00,175.53502916,33.5326445657,0.908543770471,0.0,13.9747600329,18.6919646116,8.16691652238,3.47691652238,4.67,0.02
 09/08  22:00:00,116.666395814,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947948014,0.0,2.335,1.16447948014
 09/08  23:00:00,147.200781874,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/08  24:00:00,120.684656341,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925464046,0.0,2.335,1.16425464046
 09/09  01:00:00,108.078013981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  02:00:00,106.291910881,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  03:00:00,104.797048216,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555318164,0.0,1.75125,1.16430318164
 09/09  04:00:00,111.098549279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  05:00:00,110.538942273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  06:00:00,142.882269709,33.5326445657,0.0101426223454,0.0,6.98738001645,14.1499734587,104.605666445,99.9388386712,3.5025,1.16432777394
 09/09  07:00:00,158.893594532,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,112.097536104,108.575036104,3.5025,0.02
 09/09  08:00:00,219.596076137,33.5326445657,0.058365631761,0.0,20.9621400493,23.2339557645,106.143024009,99.1408067069,5.8375,1.16471730251
 09/09  09:00:00,241.277580911,33.5326445657,0.866792442267,0.0,41.9242800987,36.8599292233,95.2304277482,84.7257858334,9.34,1.16464191484
 09/09  10:00:00,267.163512412,33.5326445657,1.55006166383,0.0,62.886420148,41.4019203762,79.5661567875,67.8935994018,10.5075,1.16505738572
 09/09  11:00:00,297.334477111,33.5326445657,2.05152807106,0.0,62.886420148,41.4019203762,62.4290443766,50.7563670219,10.5075,1.16517735466
 09/09  12:00:00,283.688252637,33.5326445657,2.24984302763,0.0,62.886420148,41.4019203762,56.9573039114,45.2846916388,10.5075,1.16511227256
 09/09  13:00:00,284.734102213,33.5326445657,2.55660379264,0.0,62.886420148,41.4019203762,47.9431494973,36.2701511725,10.5075,1.16549832478
 09/09  14:00:00,278.199067306,33.5326445657,2.46963508448,0.0,62.886420148,41.4019203762,53.7384916103,40.9206899848,10.5075,2.31030162555
 09/09  15:00:00,269.108553076,33.5326445657,2.1204169139,0.0,62.886420148,41.4019203762,66.1649604982,54.4923290101,10.5075,1.1651314881
 09/09  16:00:00,262.814486052,33.5326445657,2.01306022825,0.0,62.886420148,41.4019203762,75.6956545553,64.0229791202,10.5075,1.16517543509
 09/09  17:00:00,256.009048253,33.5326445657,1.84152879427,0.0,62.886420148,41.4019203762,90.6480820728,78.9753793552,10.5075,1.16520271768
 09/09  18:00:00,235.823904584,33.5326445657,0.676176501842,0.0,34.9369000822,32.3179380704,120.394378495,111.056933694,8.1725,1.16494480058
 09/09  19:00:00,198.671254968,33.5326445657,0.0470326415931,0.0,20.9621400493,23.2339557645,137.685092865,130.682679036,5.8375,1.16491382923
 09/09  20:00:00,186.251474397,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,148.116755076,142.259255076,5.8375,0.02
 09/09  21:00:00,140.742383426,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,131.521572973,126.854433618,3.5025,1.16463935457
 09/09  22:00:00,89.1976893575,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568600591,0.0,1.75125,1.16443600591
 09/09  23:00:00,122.97571817,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/09  24:00:00,92.4001550813,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  01:00:00,85.3852692747,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91557389842,0.0,1.75125,1.16432389842
 09/10  02:00:00,84.3807925978,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  03:00:00,83.8157884424,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  04:00:00,89.9057364215,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155020371,0.0,1.75125,1.1642520371
 09/10  05:00:00,88.9744839526,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  06:00:00,121.347935619,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,318.618434597,315.095934597,3.5025,0.02
 09/10  07:00:00,133.133501364,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,274.191844523,269.524988255,3.5025,1.16435626741
 09/10  08:00:00,169.980385811,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,214.550386306,211.027886306,3.5025,0.02
 09/10  09:00:00,147.060711238,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,180.278966093,175.612053716,3.5025,1.16441237765
 09/10  10:00:00,183.999456429,33.5326445657,0.0745107621538,0.0,27.9495200658,27.7759469175,138.990953375,130.821283288,7.005,1.16467008696
 09/10  11:00:00,215.488357173,33.5326445657,0.0294601731477,0.0,27.9495200658,27.7759469175,119.536760232,112.511760232,7.005,0.02
 09/10  12:00:00,226.872988505,33.5326445657,0.861683940654,0.0,41.9242800987,36.8599292233,99.2126542538,88.7077559055,9.34,1.16489834829
 09/10  13:00:00,224.639597122,33.5326445657,1.01877862208,0.0,41.9242800987,36.8599292233,93.5157277792,83.0108502563,9.34,1.16487752296
 09/10  14:00:00,220.233549517,33.5326445657,1.14494831837,0.0,41.9242800987,36.8599292233,89.8421227264,79.3372248288,9.34,1.16489789758
 09/10  15:00:00,216.605796591,33.5326445657,1.27461266203,0.0,41.9242800987,36.8599292233,89.6367094403,79.1317367719,9.34,1.16497266839
 09/10  16:00:00,215.495862488,33.5326445657,1.19795122444,0.0,41.9242800987,36.8599292233,95.4300864728,84.9251805602,9.34,1.16490591263
 09/10  17:00:00,185.828910359,33.5326445657,0.416964728649,0.0,27.9495200658,27.7759469175,112.257928981,105.232928981,7.005,0.02
 09/10  18:00:00,194.0984566,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,126.819634076,120.984942003,4.67,1.16469207299
 09/10  19:00:00,187.002806412,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,138.232955185,132.398193455,4.67,1.16476173002
 09/10  20:00:00,177.027241281,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,149.300458268,144.610458268,4.67,0.02
 09/10  21:00:00,160.80669069,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,112.69860658,106.864130788,4.67,1.16447579124
 09/10  22:00:00,97.2674987537,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/10  23:00:00,130.592137943,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550177696,0.0,1.75125,1.16425177696
 09/10  24:00:00,101.460366317,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/11  01:00:00,95.6564192042,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  02:00:00,94.6349767789,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929609582,0.0,2.335,1.16429609582
 09/11  03:00:00,94.2407318389,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  04:00:00,100.60512898,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  05:00:00,100.125339486,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924962989,0.0,2.335,1.16424962989
 09/11  06:00:00,144.624540973,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,190.581320691,185.891320691,4.67,0.02
 09/11  07:00:00,160.803978085,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,174.782949723,170.092949723,4.67,0.02
 09/11  08:00:00,238.01792867,33.5326445657,0.0589904957638,0.0,34.9369000822,32.3179380704,152.50074307,143.163545033,8.1725,1.16469803746
 09/11  09:00:00,267.09834619,33.5326445657,0.702107089694,0.0,62.886420148,41.4019203762,124.509981153,112.837694682,10.5075,1.16478647107
 09/11  10:00:00,260.415330612,33.5326445657,0.857088269087,0.0,62.886420148,41.4019203762,113.632049045,101.959450859,10.5075,1.16509818573
 09/11  11:00:00,288.136351533,33.5326445657,1.08271155473,0.0,62.886420148,41.4019203762,98.4373487214,86.7645199329,10.5075,1.16532878844
 09/11  12:00:00,271.082429764,33.5326445657,1.18296697801,0.0,62.886420148,41.4019203762,96.6061890017,84.9332876399,10.5075,1.1654013618
 09/11  13:00:00,267.727260641,33.5326445657,1.34038759873,0.0,62.886420148,41.4019203762,95.3524192293,82.5341659801,10.5075,2.31075324922
 09/11  14:00:00,263.685121366,33.5326445657,1.61138731954,0.0,62.886420148,41.4019203762,85.809280409,74.1364956303,10.5075,1.16528477868
 09/11  15:00:00,260.710387044,33.5326445657,1.83351813571,0.0,62.886420148,41.4019203762,79.0125418853,67.3400564995,10.5075,1.16498538578
 09/11  16:00:00,260.832399966,33.5326445657,1.90579520019,0.0,62.886420148,41.4019203762,78.889914727,67.2173688758,10.5075,1.16504585121
 09/11  17:00:00,259.726511236,33.5326445657,1.83067429233,0.0,62.886420148,41.4019203762,85.9799009406,74.3072780604,10.5075,1.16512288026
 09/11  18:00:00,257.066140449,33.5326445657,1.09465693833,0.0,41.9242800987,36.8599292233,100.450992858,89.9459598845,9.34,1.16503297332
 09/11  19:00:00,252.640903718,33.5326445657,0.877335896306,0.0,41.9242800987,36.8599292233,111.928713672,101.42394531,9.34,1.16476836277
 09/11  20:00:00,223.989757308,33.5326445657,0.433827212417,0.0,34.9369000822,32.3179380704,133.946469665,124.60919544,8.1725,1.16477422557
 09/11  21:00:00,162.637176725,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,114.713887118,110.023887118,4.67,0.02
 09/11  22:00:00,100.2432002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939330762,0.0,2.335,1.16439330762
 09/11  23:00:00,132.98264229,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/11  24:00:00,103.227711268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  01:00:00,94.9258599381,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926244354,0.0,2.335,1.16426244354
 09/12  02:00:00,93.3822771029,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  03:00:00,92.3313982383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  04:00:00,113.774266302,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923252477,0.0,2.335,1.16423252477
 09/12  05:00:00,113.042648439,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  06:00:00,157.316560738,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,251.442801043,246.752801043,4.67,0.02
 09/12  07:00:00,162.620543475,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,231.517744759,225.683229512,4.67,1.16451524663
 09/12  08:00:00,229.805982364,33.5326445657,0.0340974380598,0.0,34.9369000822,32.3179380704,193.295097169,185.102597169,8.1725,0.02
 09/12  09:00:00,260.450251421,33.5326445657,0.398035050398,0.0,62.886420148,41.4019203762,146.446772804,134.774413047,10.5075,1.1648597569
 09/12  10:00:00,257.534649581,33.5326445657,0.78453276328,0.0,62.886420148,41.4019203762,119.640036657,107.967623696,10.5075,1.16491296078
 09/12  11:00:00,291.818562244,33.5326445657,1.29162334645,0.0,62.886420148,41.4019203762,86.124490962,74.4516908728,10.5075,1.16530008915
 09/12  12:00:00,281.19651365,33.5326445657,1.77830492444,0.0,62.886420148,41.4019203762,66.3855903459,53.5673824792,10.5075,2.31070786671
 09/12  13:00:00,281.400606779,33.5326445657,2.01954960289,0.0,62.886420148,41.4019203762,59.7679479779,48.0951200872,10.5075,1.16532789061
 09/12  14:00:00,280.501952932,33.5326445657,2.65585046572,0.0,62.886420148,41.4019203762,39.8363948273,28.1636079537,10.5075,1.16528687363
 09/12  15:00:00,279.612682991,33.5326445657,2.99450229313,0.0,62.886420148,41.4019203762,27.9098387325,16.2373302108,10.5075,1.16500852174
 09/12  16:00:00,279.67876917,33.5326445657,3.03746338147,0.0,62.886420148,41.4019203762,28.8948647456,17.222299356,10.5075,1.16506538961
 09/12  17:00:00,279.006721091,33.5326445657,2.9936362711,0.0,62.886420148,41.4019203762,34.082331362,22.4096925995,10.5075,1.16513876244
 09/12  18:00:00,275.205772858,33.5326445657,2.17014715669,0.0,41.9242800987,36.8599292233,50.8377080735,40.3326381015,9.34,1.16506997203
 09/12  19:00:00,263.457847048,33.5326445657,1.65444527157,0.0,41.9242800987,36.8599292233,71.5500487769,61.04520993,9.34,1.1648388469
 09/12  20:00:00,237.018106173,33.5326445657,0.984936902585,0.0,34.9369000822,32.3179380704,80.8893253618,71.5519761176,8.1725,1.16484924421
 09/12  21:00:00,173.515323674,33.5326445657,0.202645247603,0.0,13.9747600329,18.6919646116,47.412893504,42.722893504,4.67,0.02
 09/12  22:00:00,114.648377986,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946729199,0.0,2.335,1.16446729199
 09/12  23:00:00,144.4114422,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/12  24:00:00,116.767225471,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922166797,0.0,2.335,1.16422166797
 09/13  01:00:00,106.539151023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  02:00:00,103.746582144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  03:00:00,101.46593163,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922259895,0.0,2.335,1.16422259895
 09/13  04:00:00,106.147209926,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  05:00:00,104.130281384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  06:00:00,146.138447051,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,194.13746519,189.44746519,4.67,0.02
 09/13  07:00:00,160.173500396,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,175.134789121,169.300352928,4.67,1.16443619279
 09/13  08:00:00,238.912176004,33.5326445657,0.121308347184,0.0,34.9369000822,32.3179380704,140.05549903,130.718408064,8.1725,1.16459096612
 09/13  09:00:00,273.318361399,33.5326445657,1.14385109994,0.0,62.886420148,41.4019203762,89.8882430792,79.3607430792,10.5075,0.02
 09/13  10:00:00,272.458479886,33.5326445657,2.04161720499,0.0,62.886420148,41.4019203762,56.4861598292,44.8137041539,10.5075,1.16495567531
 09/13  11:00:00,300.942093814,33.5326445657,2.50068063698,0.0,62.886420148,41.4019203762,43.0411130763,30.2231172074,10.5075,2.3104958689
 09/13  12:00:00,291.353024793,33.5326445657,3.01052449915,0.0,62.886420148,41.4019203762,23.603527238,11.9307143514,10.5075,1.16531288665
 09/13  13:00:00,292.762122037,33.5326445657,3.52586738438,0.0,62.886420148,41.4019203762,12.248378088,0.57558802973,10.5075,1.1652900583
 09/13  14:00:00,286.456002528,33.5326445657,3.81195550206,0.0,62.886420148,41.4019203762,11.6727951948,0.0,10.5075,1.16529519481
 09/13  15:00:00,282.76264917,33.5326445657,4.1077083263,0.0,62.886420148,41.4019203762,11.6725380076,0.0,10.5075,1.16503800759
 09/13  16:00:00,279.975968052,33.5326445657,4.01591141204,0.0,62.886420148,41.4019203762,11.6725912489,0.0,10.5075,1.16509124888
 09/13  17:00:00,276.854597119,33.5326445657,3.65388612042,0.0,62.886420148,41.4019203762,22.2341126764,10.56145171,10.5075,1.16516096643
 09/13  18:00:00,272.090197227,33.5326445657,2.41105701903,0.0,41.9242800987,36.8599292233,46.431783676,35.9266702139,9.34,1.16511346211
 09/13  19:00:00,268.262874054,33.5326445657,1.78281119608,0.0,41.9242800987,36.8599292233,70.0187420963,59.513826054,9.34,1.16491604225
 09/13  20:00:00,237.83536616,33.5326445657,0.914295998934,0.0,34.9369000822,32.3179380704,90.4990362799,81.1619264527,8.1725,1.16460982718
 09/13  21:00:00,170.498098756,33.5326445657,0.0333808306871,0.0,13.9747600329,18.6919646116,70.9004955583,65.0658504641,4.67,1.16464509421
 09/13  22:00:00,106.797861338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/13  23:00:00,137.581060357,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935927213,0.0,2.335,1.16435927213
 09/13  24:00:00,108.595959606,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  01:00:00,99.347205559,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  02:00:00,97.1212082068,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923744604,0.0,2.335,1.16423744604
 09/14  03:00:00,94.9799754061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  04:00:00,99.6231263507,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  05:00:00,97.879943811,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  06:00:00,141.289694834,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,230.902582811,225.068326969,4.67,1.16425584184
 09/14  07:00:00,153.358153991,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,207.032537856,202.342537856,4.67,0.02
 09/14  08:00:00,229.692418732,33.5326445657,0.0599869378783,0.0,34.9369000822,32.3179380704,178.280436133,168.943292879,8.1725,1.16464325417
 09/14  09:00:00,258.637895401,33.5326445657,0.455285470697,0.0,62.886420148,41.4019203762,147.769954542,136.097610986,10.5075,1.16484355608
 09/14  10:00:00,252.072606024,33.5326445657,0.679116709814,0.0,62.886420148,41.4019203762,134.887430958,123.214958596,10.5075,1.16497236196
 09/14  11:00:00,281.937123501,33.5326445657,0.801808279355,0.0,62.886420148,41.4019203762,121.873678722,110.200973507,10.5075,1.16520521444
 09/14  12:00:00,266.150933499,33.5326445657,0.909528500981,0.0,62.886420148,41.4019203762,114.237907258,102.565127781,10.5075,1.1652794775
 09/14  13:00:00,266.695129693,33.5326445657,1.15586504186,0.0,62.886420148,41.4019203762,105.920477102,93.1024628334,10.5075,2.31051426847
 09/14  14:00:00,263.926091972,33.5326445657,1.37557044537,0.0,62.886420148,41.4019203762,96.7007353675,85.0280678001,10.5075,1.16516756743
 09/14  15:00:00,261.014040352,33.5326445657,1.48423233572,0.0,62.886420148,41.4019203762,91.8618943685,80.1892861785,10.5075,1.16510818995
 09/14  16:00:00,259.682347797,33.5326445657,1.4188336841,0.0,62.886420148,41.4019203762,97.225736165,85.5530618665,10.5075,1.16517429851
 09/14  17:00:00,258.302962738,33.5326445657,1.36333304403,0.0,62.886420148,41.4019203762,103.249113686,91.5766036787,10.5075,1.1650100077
 09/14  18:00:00,261.599498862,33.5326445657,0.862900481037,0.0,41.9242800987,36.8599292233,109.580306267,99.0753849032,9.34,1.16492136423
