Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/14  19:00:00,255.383736898,33.5326445657,0.785655075455,0.0,41.9242800987,36.8599292233,116.423035357,105.918184377,9.34,1.16485097965
 09/14  20:00:00,228.868991756,33.5326445657,0.506707465079,0.0,34.9369000822,32.3179380704,122.396430227,114.203930227,8.1725,0.02
 09/14  21:00:00,167.963485311,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,91.4589888156,85.6242837272,4.67,1.1647050884
 09/14  22:00:00,106.83882016,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49939040719,0.0,2.335,1.16439040719
 09/14  23:00:00,139.379386119,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/14  24:00:00,110.999307543,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  01:00:00,101.854583291,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  02:00:00,100.134268687,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929963092,0.0,2.335,1.16429963092
 09/15  03:00:00,99.0738537979,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  04:00:00,120.579821569,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  05:00:00,120.006037772,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926194295,0.0,2.335,1.16426194295
 09/15  06:00:00,163.777334105,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,194.585702483,189.895702483,4.67,0.02
 09/15  07:00:00,171.594789009,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,181.280478995,176.590478995,4.67,0.02
 09/15  08:00:00,240.311481558,33.5326445657,0.0702092802608,0.0,34.9369000822,32.3179380704,150.516129112,141.178925975,8.1725,1.16470313723
 09/15  09:00:00,273.15194662,33.5326445657,0.847171232704,0.0,62.886420148,41.4019203762,105.859073811,94.1868184606,10.5075,1.16475535014
 09/15  10:00:00,268.809812984,33.5326445657,1.25139464654,0.0,62.886420148,41.4019203762,84.0136989089,72.3411663046,10.5075,1.16503260426
 09/15  11:00:00,294.645539726,33.5326445657,1.81532773634,0.0,62.886420148,41.4019203762,62.0474923193,50.3747922556,10.5075,1.16520006371
 09/15  12:00:00,279.421766439,33.5326445657,2.33504034349,0.0,62.886420148,41.4019203762,44.8150797735,33.1420164052,10.5075,1.16556336829
 09/15  13:00:00,277.546086401,33.5326445657,2.97649810441,0.0,62.886420148,41.4019203762,28.9127837965,16.0942006872,10.5075,2.31108310926
 09/15  14:00:00,272.363291586,33.5326445657,3.38952116362,0.0,62.886420148,41.4019203762,22.9288015785,11.2561089366,10.5075,1.16519264186
 09/15  15:00:00,265.995959306,33.5326445657,3.54894095156,0.0,62.886420148,41.4019203762,23.2079723125,11.5353178811,10.5075,1.16515443141
 09/15  16:00:00,264.031146985,33.5326445657,3.59123126143,0.0,62.886420148,41.4019203762,28.3822699692,16.7095530246,10.5075,1.16521694459
 09/15  17:00:00,261.76868291,33.5326445657,3.20798812564,0.0,62.886420148,41.4019203762,42.9751369063,31.3025880749,10.5075,1.16504883134
 09/15  18:00:00,264.067881548,33.5326445657,2.31160546997,0.0,41.9242800987,36.8599292233,59.583600307,49.0786187623,9.34,1.16498154468
 09/15  19:00:00,250.17026455,33.5326445657,1.87087909035,0.0,41.9242800987,36.8599292233,75.2798078922,64.7748631362,9.34,1.16494475594
 09/15  20:00:00,222.402930218,33.5326445657,0.983492060373,0.0,34.9369000822,32.3179380704,91.8006363977,82.4633731334,8.1725,1.16476326431
 09/15  21:00:00,162.300616085,33.5326445657,0.0949461899005,0.0,13.9747600329,18.6919646116,64.5902826381,59.9002826381,4.67,0.02
 09/15  22:00:00,104.362760693,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946636019,0.0,2.335,1.16446636019
 09/15  23:00:00,136.804585829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/15  24:00:00,108.735080672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/16  01:00:00,97.1612806979,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565751381,0.0,1.75125,1.16440751381
 09/16  02:00:00,95.490571238,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  03:00:00,94.4400678508,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551302201,0.0,1.75125,1.16426302201
 09/16  04:00:00,100.073135961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  05:00:00,98.4841095515,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  06:00:00,128.4990082,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,236.12142575,231.454632466,3.5025,1.16429328363
 09/16  07:00:00,140.147312869,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,218.885271086,215.362771086,3.5025,0.02
 09/16  08:00:00,203.083476395,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,184.253826014,177.25172057,5.8375,1.16460544473
 09/16  09:00:00,226.896017256,33.5326445657,0.190103175703,0.0,41.9242800987,36.8599292233,145.181333331,134.676635977,9.34,1.16469735348
 09/16  10:00:00,256.15087099,33.5326445657,0.849233899844,0.0,62.886420148,41.4019203762,111.876541662,100.204088145,10.5075,1.16495351672
 09/16  11:00:00,287.860063192,33.5326445657,1.30743419022,0.0,62.886420148,41.4019203762,87.4276434752,75.7547894513,10.5075,1.16535402392
 09/16  12:00:00,273.540907213,33.5326445657,1.78828983822,0.0,62.886420148,41.4019203762,70.8070648228,59.1341519506,10.5075,1.16541287219
 09/16  13:00:00,271.388715026,33.5326445657,2.19675228137,0.0,62.886420148,41.4019203762,59.7950259893,48.1221186786,10.5075,1.16540731071
 09/16  14:00:00,265.18493908,33.5326445657,2.45158236842,0.0,62.886420148,41.4019203762,55.5167241882,43.8440822524,10.5075,1.16514193584
 09/16  15:00:00,259.766092403,33.5326445657,2.6551614124,0.0,62.886420148,41.4019203762,53.7023749139,40.8846068889,10.5075,2.31026802506
 09/16  16:00:00,257.903179112,33.5326445657,2.82418785467,0.0,62.886420148,41.4019203762,52.6498135949,40.9772165797,10.5075,1.16509701527
 09/16  17:00:00,256.580515598,33.5326445657,2.66742437224,0.0,62.886420148,41.4019203762,62.4490450527,50.7764170114,10.5075,1.16512804125
 09/16  18:00:00,241.482522222,33.5326445657,0.946892053923,0.0,34.9369000822,32.3179380704,100.424343623,91.086736093,8.1725,1.16510752988
 09/16  19:00:00,200.301557378,33.5326445657,0.1092772734,0.0,20.9621400493,23.2339557645,128.605501998,121.603157325,5.8375,1.16484467286
 09/16  20:00:00,187.204224549,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,146.753434644,140.895934644,5.8375,0.02
 09/16  21:00:00,141.578933072,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,130.279713652,125.612570015,3.5025,1.16464363664
 09/16  22:00:00,90.6291699405,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/16  23:00:00,124.578032162,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567180161,0.0,1.75125,1.16442180161
 09/16  24:00:00,94.3130957697,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  01:00:00,86.73675544,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91559065275,0.0,1.75125,1.16434065275
 09/17  02:00:00,85.6603801684,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  03:00:00,84.8377403648,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  04:00:00,91.1567314692,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915516035,0.0,1.75125,1.164266035
 09/17  05:00:00,89.9450047212,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  06:00:00,124.635514105,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,335.928294707,332.405794707,3.5025,0.02
 09/17  07:00:00,132.642977999,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,283.640180628,278.973291603,3.5025,1.16438902477
 09/17  08:00:00,170.063921917,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,218.008394107,214.485894107,3.5025,0.02
 09/17  09:00:00,147.002286558,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,183.005156199,178.338191757,3.5025,1.16446444183
 09/17  10:00:00,185.169185149,33.5326445657,0.0714617702027,0.0,27.9495200658,27.7759469175,135.848336606,128.823336606,7.005,0.02
 09/17  11:00:00,217.187854071,33.5326445657,0.0959385196546,0.0,27.9495200658,27.7759469175,106.904747136,98.734913546,7.005,1.1648335905
 09/17  12:00:00,226.742295825,33.5326445657,0.943648494602,0.0,41.9242800987,36.8599292233,85.8784695211,75.3735217791,9.34,1.16494774208
 09/17  13:00:00,224.133577672,33.5326445657,1.18521673298,0.0,41.9242800987,36.8599292233,76.4161542596,65.9113230832,9.34,1.16483117647
 09/17  14:00:00,220.758539508,33.5326445657,1.56314818895,0.0,41.9242800987,36.8599292233,67.4220015912,56.9171465515,9.34,1.16485503973
 09/17  15:00:00,217.19688585,33.5326445657,1.8636527438,0.0,41.9242800987,36.8599292233,65.368003403,54.8630697341,9.34,1.1649336689
 09/17  16:00:00,216.685685397,33.5326445657,1.93458839875,0.0,41.9242800987,36.8599292233,69.9310650669,59.426194807,9.34,1.16487025986
 09/17  17:00:00,185.912121701,33.5326445657,0.746788939992,0.0,27.9495200658,27.7759469175,91.1424354722,84.1174354722,7.005,0.02
 09/17  18:00:00,194.957645014,33.5326445657,0.0195749371679,0.0,13.9747600329,18.6919646116,122.915275625,117.080539043,4.67,1.16473658189
 09/17  19:00:00,180.612018386,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,149.938439457,144.103707666,4.67,1.1647317903
 09/17  20:00:00,169.044969657,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,170.399744181,165.709744181,4.67,0.02
 09/17  21:00:00,153.531056192,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,145.656211581,139.821764097,4.67,1.16444748435
 09/17  22:00:00,88.3919376568,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/17  23:00:00,122.459191076,0.0,0.0,0.0,3.49369000822,6.81298672936,2.915551573,0.0,1.75125,1.164301573
 09/17  24:00:00,92.2153194186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/18  01:00:00,86.9926328868,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  02:00:00,85.9407061692,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927055673,0.0,2.335,1.16427055673
 09/18  03:00:00,85.0879547021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  04:00:00,91.0311668672,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  05:00:00,89.8236640981,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922516489,0.0,2.335,1.16422516489
 09/18  06:00:00,136.551316505,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,332.018509536,327.328509536,4.67,0.02
 09/18  07:00:00,143.742214571,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,287.466746356,282.776746356,4.67,0.02
 09/18  08:00:00,221.270945669,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,240.108862572,230.771684491,8.1725,1.16467808144
 09/18  09:00:00,249.400087072,33.5326445657,0.0542865983277,0.0,62.886420148,41.4019203762,200.634999765,188.962635145,10.5075,1.16486461964
 09/18  10:00:00,241.31969216,33.5326445657,0.152966515866,0.0,62.886420148,41.4019203762,182.385114763,170.712527253,10.5075,1.16508751065
 09/18  11:00:00,272.414636887,33.5326445657,0.38940212452,0.0,62.886420148,41.4019203762,165.328169827,153.655346314,10.5075,1.16532351313
 09/18  12:00:00,255.073778055,33.5326445657,0.555159462684,0.0,62.886420148,41.4019203762,150.976554806,139.303654213,10.5075,1.16540059317
 09/18  13:00:00,255.796074082,33.5326445657,0.72660683806,0.0,62.886420148,41.4019203762,136.548002245,123.729738412,10.5075,2.31076383282
 09/18  14:00:00,254.929386303,33.5326445657,0.952605018207,0.0,62.886420148,41.4019203762,117.107191334,105.434395813,10.5075,1.16529552059
 09/18  15:00:00,254.534992801,33.5326445657,1.3648742686,0.0,62.886420148,41.4019203762,98.5321573242,86.8596587261,10.5075,1.1649985981
 09/18  16:00:00,255.978359142,33.5326445657,1.70489570971,0.0,62.886420148,41.4019203762,88.7581217356,77.0855584755,10.5075,1.16506326016
 09/18  17:00:00,256.764406889,33.5326445657,1.66708623784,0.0,62.886420148,41.4019203762,92.8941597512,81.2215152004,10.5075,1.16514455085
 09/18  18:00:00,258.709901849,33.5326445657,0.949222150317,0.0,41.9242800987,36.8599292233,106.742670247,96.2376122585,9.34,1.16505798835
 09/18  19:00:00,250.496103784,33.5326445657,0.747428214128,0.0,41.9242800987,36.8599292233,123.47676028,112.971964489,9.34,1.16479579189
 09/18  20:00:00,223.130077289,33.5326445657,0.457408620579,0.0,34.9369000822,32.3179380704,131.287012153,121.949706893,8.1725,1.16480525997
 09/18  21:00:00,164.56208545,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,92.9468521951,88.2568521951,4.67,0.02
 09/18  22:00:00,103.710030554,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942528064,0.0,2.335,1.16442528064
 09/18  23:00:00,136.829410363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/18  24:00:00,108.121407832,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  01:00:00,99.441731171,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929511605,0.0,2.335,1.16429511605
 09/19  02:00:00,98.1189256196,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  03:00:00,97.1150215028,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  04:00:00,119.405802889,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926637068,0.0,2.335,1.16426637068
 09/19  05:00:00,118.16312055,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  06:00:00,164.317746776,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,201.485082896,196.795082896,4.67,0.02
 09/19  07:00:00,164.815467846,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,193.52425101,187.689813183,4.67,1.16443782751
 09/19  08:00:00,231.449457035,33.5326445657,0.0657640169381,0.0,34.9369000822,32.3179380704,167.431841001,159.239341001,8.1725,0.02
 09/19  09:00:00,262.414719057,33.5326445657,0.596880802407,0.0,62.886420148,41.4019203762,134.997371215,123.324968877,10.5075,1.16490233804
 09/19  10:00:00,257.130015182,33.5326445657,0.774893752621,0.0,62.886420148,41.4019203762,123.202098772,111.529638986,10.5075,1.16495978693
 09/19  11:00:00,285.864341804,33.5326445657,0.86390653837,0.0,62.886420148,41.4019203762,112.622439534,100.949586358,10.5075,1.1653531758
 09/19  12:00:00,270.254425312,33.5326445657,0.999703154225,0.0,62.886420148,41.4019203762,107.64801084,94.8296834388,10.5075,2.3108274007
 09/19  13:00:00,267.736566162,33.5326445657,1.03227814752,0.0,62.886420148,41.4019203762,108.615164301,96.942270334,10.5075,1.16539396661
 09/19  14:00:00,259.59943607,33.5326445657,0.990158852242,0.0,62.886420148,41.4019203762,114.700587197,103.02799068,10.5075,1.16509651683
 09/19  15:00:00,255.472964236,33.5326445657,1.07614370052,0.0,62.886420148,41.4019203762,112.775273205,101.102691873,10.5075,1.16508133206
 09/19  16:00:00,254.646364654,33.5326445657,1.02982640848,0.0,62.886420148,41.4019203762,117.24310456,105.57046203,10.5075,1.16514252937
 09/19  17:00:00,253.248033689,33.5326445657,0.873287441677,0.0,62.886420148,41.4019203762,127.204692281,115.53197201,10.5075,1.16522027017
 09/19  18:00:00,256.78108443,33.5326445657,0.589277695077,0.0,41.9242800987,36.8599292233,135.344757803,124.839829762,9.34,1.16492804066
 09/19  19:00:00,242.658891806,33.5326445657,0.478573583024,0.0,41.9242800987,36.8599292233,145.244502474,134.739575588,9.34,1.16492688552
 09/19  20:00:00,215.466988018,33.5326445657,0.178115954364,0.0,34.9369000822,32.3179380704,154.820156276,145.482904841,8.1725,1.16475143513
 09/19  21:00:00,156.872764013,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,120.560766505,114.726151153,4.67,1.1646153518
 09/19  22:00:00,100.576542068,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  23:00:00,134.043480972,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/19  24:00:00,105.034384792,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924692636,0.0,2.335,1.16424692636
 09/20  01:00:00,97.1892072908,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  02:00:00,96.01433345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  03:00:00,95.1398916135,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924942177,0.0,2.335,1.16424942177
 09/20  04:00:00,101.096408017,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  05:00:00,100.107395677,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  06:00:00,147.019372944,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,216.247539537,210.413320898,4.67,1.16421863933
 09/20  07:00:00,156.959742433,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,204.721142144,200.031142144,4.67,0.02
 09/20  08:00:00,232.228599884,33.5326445657,0.0450322595355,0.0,34.9369000822,32.3179380704,182.933619941,173.596426865,8.1725,1.1646930761
 09/20  09:00:00,259.346187862,33.5326445657,0.253053975573,0.0,62.886420148,41.4019203762,158.431888576,147.904388576,10.5075,0.02
 09/20  10:00:00,252.052227998,33.5326445657,0.518919507954,0.0,62.886420148,41.4019203762,146.70304489,135.030481136,10.5075,1.1650637543
 09/20  11:00:00,280.331735009,33.5326445657,0.584217856382,0.0,62.886420148,41.4019203762,140.435848187,127.617620448,10.5075,2.31072773929
 09/20  12:00:00,262.502906496,33.5326445657,0.702478496756,0.0,62.886420148,41.4019203762,130.23777426,118.564838218,10.5075,1.16543604153
 09/20  13:00:00,262.020862882,33.5326445657,0.8175102819,0.0,62.886420148,41.4019203762,120.866474954,109.193557422,10.5075,1.1654175323
 09/20  14:00:00,257.993106485,33.5326445657,0.985384032882,0.0,62.886420148,41.4019203762,111.083042957,99.4103764814,10.5075,1.16516647593
 09/20  15:00:00,253.405381582,33.5326445657,1.08296873795,0.0,62.886420148,41.4019203762,111.136310742,98.3186692847,10.5075,2.31014145689
 09/20  16:00:00,250.890520046,33.5326445657,1.08206122741,0.0,62.886420148,41.4019203762,114.366498824,102.693960151,10.5075,1.16503867265
 09/20  17:00:00,247.106279647,33.5326445657,1.00332898095,0.0,62.886420148,41.4019203762,123.805290858,112.132665193,10.5075,1.1651256644
 09/20  18:00:00,249.000948187,33.5326445657,0.490628563747,0.0,41.9242800987,36.8599292233,149.257333124,138.752313567,9.34,1.16501955694
 09/20  19:00:00,239.831115241,33.5326445657,0.265089886304,0.0,41.9242800987,36.8599292233,167.928910618,158.568910618,9.34,0.02
 09/20  20:00:00,213.103976666,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,179.308722938,169.971326505,8.1725,1.16489643298
 09/20  21:00:00,154.170840537,33.5326445657,0.00641604829312,0.0,13.9747600329,18.6919646116,155.449042729,149.614387321,4.67,1.16465540752
 09/20  22:00:00,91.0282806404,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/20  23:00:00,125.294653468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934717805,0.0,2.335,1.16434717805
 09/20  24:00:00,94.837979773,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  01:00:00,87.9715791116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  02:00:00,87.1087575427,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925113642,0.0,2.335,1.16425113642
 09/21  03:00:00,86.4100573447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  04:00:00,92.3969713105,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  05:00:00,91.488416516,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927896314,0.0,2.335,1.16427896314
 09/21  06:00:00,139.108841024,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,288.840866347,284.150866347,4.67,0.02
 09/21  07:00:00,147.641241008,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,259.431741022,254.741741022,4.67,0.02
 09/21  08:00:00,224.630631804,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,217.635300336,208.298139064,8.1725,1.16466127183
 09/21  09:00:00,252.177071205,33.5326445657,0.186239025382,0.0,62.886420148,41.4019203762,169.506956898,157.834627647,10.5075,1.16482925104
 09/21  10:00:00,243.383584506,33.5326445657,0.570271879136,0.0,62.886420148,41.4019203762,140.386296414,128.71387056,10.5075,1.16492585418
 09/21  11:00:00,273.557954885,33.5326445657,0.834485920385,0.0,62.886420148,41.4019203762,119.666091645,107.993203553,10.5075,1.16538809175
 09/21  12:00:00,255.179629983,33.5326445657,0.977489275259,0.0,62.886420148,41.4019203762,110.096386893,98.4234194174,10.5075,1.16546747525
 09/21  13:00:00,254.399686012,33.5326445657,1.36131701601,0.0,62.886420148,41.4019203762,94.1108715844,81.2924675766,10.5075,2.31090400778
 09/21  14:00:00,250.41774434,33.5326445657,1.66942115803,0.0,62.886420148,41.4019203762,85.1671352467,73.4945274961,10.5075,1.16510775058
 09/21  15:00:00,245.7329873,33.5326445657,1.82454981471,0.0,62.886420148,41.4019203762,85.7239659617,74.0513929331,10.5075,1.16507302865
 09/21  16:00:00,245.491927725,33.5326445657,1.96563690993,0.0,62.886420148,41.4019203762,86.6111404038,74.9385004904,10.5075,1.16513991343
 09/21  17:00:00,243.509600586,33.5326445657,1.78407138905,0.0,62.886420148,41.4019203762,99.0048997431,87.3321763445,10.5075,1.16522339866
 09/21  18:00:00,247.856619266,33.5326445657,0.857570858576,0.0,41.9242800987,36.8599292233,124.468584346,113.963676855,9.34,1.16490749087
 09/21  19:00:00,235.231210362,33.5326445657,0.511705096558,0.0,41.9242800987,36.8599292233,153.316464301,142.811586511,9.34,1.16487779039
 09/21  20:00:00,209.650908174,33.5326445657,0.0458553219072,0.0,34.9369000822,32.3179380704,175.154350961,165.816961777,8.1725,1.16488918414
 09/21  21:00:00,151.543551007,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,155.672923592,150.982923592,4.67,0.02
 09/21  22:00:00,88.2277124028,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945677425,0.0,2.335,1.16445677425
 09/21  23:00:00,122.390697261,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/21  24:00:00,91.3836596116,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  01:00:00,84.2687702884,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923429302,0.0,2.335,1.16423429302
 09/22  02:00:00,83.2766607431,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  03:00:00,82.4522548994,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  04:00:00,104.285288969,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49921457967,0.0,2.335,1.16421457967
 09/22  05:00:00,104.068380209,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  06:00:00,152.198542306,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,347.353571555,342.663571555,4.67,0.02
 09/22  07:00:00,152.875701524,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,304.669415479,298.834890922,4.67,1.16452455752
 09/22  08:00:00,221.305317006,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,253.449429599,245.256929599,8.1725,0.02
 09/22  09:00:00,249.475280574,33.5326445657,0.0624692406997,0.0,62.886420148,41.4019203762,207.805891328,196.133521227,10.5075,1.16487010036
 09/22  10:00:00,241.24735049,33.5326445657,0.108376555515,0.0,62.886420148,41.4019203762,181.506108466,169.833556569,10.5075,1.16505189652
 09/22  11:00:00,271.97426322,33.5326445657,0.487563777189,0.0,62.886420148,41.4019203762,154.236384545,142.563436049,10.5075,1.16544849635
 09/22  12:00:00,253.731048239,33.5326445657,0.655000643385,0.0,62.886420148,41.4019203762,140.194215976,127.375691238,10.5075,2.31102473806
 09/22  13:00:00,251.976920147,33.5326445657,0.747698265474,0.0,62.886420148,41.4019203762,133.249903059,121.576907138,10.5075,1.16549592088
 09/22  14:00:00,248.450988433,33.5326445657,0.858859828832,0.0,62.886420148,41.4019203762,126.258702433,114.586002706,10.5075,1.16519972703
 09/22  15:00:00,244.849592111,33.5326445657,0.879949976839,0.0,62.886420148,41.4019203762,126.099957213,114.427270463,10.5075,1.16518675036
 09/22  16:00:00,244.693336808,33.5326445657,0.784084330722,0.0,62.886420148,41.4019203762,136.572911077,124.900405258,10.5075,1.16500581878
 09/22  17:00:00,245.028629745,33.5326445657,0.73017526819,0.0,62.886420148,41.4019203762,143.761195513,132.08861367,10.5075,1.16508184249
 09/22  18:00:00,252.565136523,33.5326445657,0.4331456641,0.0,41.9242800987,36.8599292233,152.991160182,142.486120413,9.34,1.16503976917
 09/22  19:00:00,234.868063603,33.5326445657,0.292940519636,0.0,41.9242800987,36.8599292233,164.91789504,154.413048533,9.34,1.16484650704
 09/22  20:00:00,209.089488886,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,171.147305723,161.80993882,8.1725,1.16486690272
 09/22  21:00:00,152.258528799,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,141.161570478,135.326986591,4.67,1.16458388739
 09/22  22:00:00,95.600643053,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/22  23:00:00,129.688159204,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929968874,0.0,2.335,1.16429968874
 09/22  24:00:00,99.8352910349,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/23  01:00:00,89.8800094878,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  02:00:00,88.7104765213,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561874152,0.0,1.75125,1.16436874152
 09/23  03:00:00,87.8483425532,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  04:00:00,93.81018666,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  05:00:00,92.9250882443,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550662235,0.0,1.75125,1.16425662235
 09/23  06:00:00,128.848249903,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,267.571781272,264.049281272,3.5025,0.02
 09/23  07:00:00,137.809501185,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,245.165438574,240.498402014,3.5025,1.16453656045
 09/23  08:00:00,199.572517146,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,221.205801392,215.348301392,5.8375,0.02
 09/23  09:00:00,219.783274007,33.5326445657,0.046662358605,0.0,41.9242800987,36.8599292233,198.292982224,187.788217215,9.34,1.1647650086
 09/23  10:00:00,245.036328313,33.5326445657,0.0858019751846,0.0,62.886420148,41.4019203762,177.115292616,165.442745809,10.5075,1.16504680716
 09/23  11:00:00,276.052006416,33.5326445657,0.402836196072,0.0,62.886420148,41.4019203762,155.675575315,144.002670537,10.5075,1.16540477821
 09/23  12:00:00,258.687768233,33.5326445657,0.518878850293,0.0,62.886420148,41.4019203762,146.806268943,135.133320907,10.5075,1.16544803609
 09/23  13:00:00,256.560908554,33.5326445657,0.569734847966,0.0,62.886420148,41.4019203762,145.407109715,132.588737524,10.5075,2.31087219056
 09/23  14:00:00,252.141424298,33.5326445657,0.607328652225,0.0,62.886420148,41.4019203762,142.362480995,130.689906239,10.5075,1.16507475609
 09/23  15:00:00,248.856318297,33.5326445657,0.64488400027,0.0,62.886420148,41.4019203762,140.170587086,128.497938823,10.5075,1.16514826323
 09/23  16:00:00,249.262687772,33.5326445657,0.640766627357,0.0,62.886420148,41.4019203762,142.028838804,130.356133595,10.5075,1.16520520955
 09/23  17:00:00,248.837242736,33.5326445657,0.648909150762,0.0,62.886420148,41.4019203762,144.321567103,132.64906626,10.5075,1.16500084328
 09/23  18:00:00,241.583515874,33.5326445657,0.129056745009,0.0,34.9369000822,32.3179380704,159.099890221,149.762388418,8.1725,1.1650018032
 09/23  19:00:00,200.753033468,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,171.671405284,164.669096339,5.8375,1.16480894465
 09/23  20:00:00,189.118996267,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,170.900579776,163.898397616,5.8375,1.16468215951
 09/23  21:00:00,145.137970167,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,128.556935575,125.034435575,3.5025,0.02
 09/23  22:00:00,96.0641375986,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579748344,0.0,1.75125,1.16454748344
 09/23  23:00:00,129.698065803,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/23  24:00:00,100.164400319,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560124112,0.0,1.75125,1.16435124112
 09/24  01:00:00,92.3864231279,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  02:00:00,91.1065332536,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  03:00:00,90.2225049527,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9155093108,0.0,1.75125,1.1642593108
 09/24  04:00:00,96.1303069315,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  05:00:00,95.3124663148,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  06:00:00,130.806868006,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,254.831389801,250.164551777,3.5025,1.1643380243
 09/24  07:00:00,139.990242659,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,230.130633682,226.608133682,3.5025,0.02
 09/24  08:00:00,174.081397258,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,211.660468363,206.993589443,3.5025,1.16437891995
 09/24  09:00:00,148.954502625,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,213.971795072,210.449295072,3.5025,0.02
 09/24  10:00:00,183.29057624,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,193.376584888,185.206750635,7.005,1.16483425319
 09/24  11:00:00,212.585680197,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,182.254374314,174.084525894,7.005,1.16484842033
 09/24  12:00:00,220.654699645,33.5326445657,0.0423624614995,0.0,41.9242800987,36.8599292233,163.968727004,153.463899039,9.34,1.16482796468
 09/24  13:00:00,220.194157911,33.5326445657,0.157398393031,0.0,41.9242800987,36.8599292233,149.640092017,140.280092017,9.34,0.02
 09/24  14:00:00,217.474180731,33.5326445657,0.362535066956,0.0,41.9242800987,36.8599292233,140.398439736,129.893566243,9.34,1.1648734932
 09/24  15:00:00,214.835698319,33.5326445657,0.492215961692,0.0,41.9242800987,36.8599292233,133.06615115,122.561202243,9.34,1.16494890653
 09/24  16:00:00,214.374609932,33.5326445657,0.485488449106,0.0,41.9242800987,36.8599292233,135.778243037,125.27336974,9.34,1.16487329755
 09/24  17:00:00,184.987233519,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,167.077954756,158.908062778,7.005,1.16489197851
 09/24  18:00:00,200.437731826,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,183.20519035,177.37056627,4.67,1.16462407979
 09/24  19:00:00,187.242979606,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,189.786867703,185.096867703,4.67,0.02
 09/24  20:00:00,177.627719809,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,198.997305274,193.162737883,4.67,1.16456739095
 09/24  21:00:00,160.810369538,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,157.970584023,153.280584023,4.67,0.02
 09/24  22:00:00,97.1430042516,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566650114,0.0,1.75125,1.16441650114
 09/24  23:00:00,130.31713816,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/24  24:00:00,99.1623046185,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/25  01:00:00,91.7281773375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926392591,0.0,2.335,1.16426392591
 09/25  02:00:00,88.7575278342,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  03:00:00,86.6353594461,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  04:00:00,91.8829780841,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924505157,0.0,2.335,1.16424505157
 09/25  05:00:00,90.2282930826,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  06:00:00,137.08098527,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,343.257634718,338.567634718,4.67,0.02
 09/25  07:00:00,144.415113373,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,294.367933386,288.533491393,4.67,1.16444199348
 09/25  08:00:00,221.94664492,33.5326445657,0.0157557346821,0.0,34.9369000822,32.3179380704,225.309851382,217.117351382,8.1725,0.02
 09/25  09:00:00,249.697202967,33.5326445657,0.103113148651,0.0,62.886420148,41.4019203762,170.45681469,158.784409212,10.5075,1.16490547829
 09/25  10:00:00,243.573384183,33.5326445657,0.529208979706,0.0,62.886420148,41.4019203762,134.457465676,122.784875459,10.5075,1.16509021754
 09/25  11:00:00,276.641582532,33.5326445657,1.01747987422,0.0,62.886420148,41.4019203762,101.221532528,89.5488329652,10.5075,1.16519956244
 09/25  12:00:00,262.397748017,33.5326445657,1.64732368352,0.0,62.886420148,41.4019203762,74.6935769738,61.8749598084,10.5075,2.3111171654
 09/25  13:00:00,262.890002083,33.5326445657,2.17600329749,0.0,62.886420148,41.4019203762,56.3967721997,44.7237263757,10.5075,1.165545824
 09/25  14:00:00,258.024852028,33.5326445657,2.50449653239,0.0,62.886420148,41.4019203762,51.1440162049,39.4712650889,10.5075,1.16525111604
 09/25  15:00:00,252.37104085,33.5326445657,2.58359111854,0.0,62.886420148,41.4019203762,56.4969622123,44.8244623746,10.5075,1.16499983764
 09/25  16:00:00,252.053621755,33.5326445657,2.56667623013,0.0,62.886420148,41.4019203762,63.1924209905,51.5198592819,10.5075,1.16506170859
 09/25  17:00:00,251.383928477,33.5326445657,2.3623002127,0.0,62.886420148,41.4019203762,74.4615184289,62.7888780381,10.5075,1.16514039083
 09/25  18:00:00,256.868838799,33.5326445657,1.42703452509,0.0,41.9242800987,36.8599292233,93.3623755866,82.8572750711,9.34,1.16510051552
 09/25  19:00:00,242.446608828,33.5326445657,0.891436159785,0.0,41.9242800987,36.8599292233,118.089618571,107.584709594,9.34,1.16490897751
 09/25  20:00:00,213.791566197,33.5326445657,0.41334732225,0.0,34.9369000822,32.3179380704,141.427398693,132.089967114,8.1725,1.1649315793
 09/25  21:00:00,154.902354585,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,121.921855675,116.087205797,4.67,1.16464987834
 09/25  22:00:00,92.450094263,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/25  23:00:00,126.540803806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936599748,0.0,2.335,1.16436599748
 09/25  24:00:00,96.4989680365,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  01:00:00,88.99227325,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  02:00:00,88.0216016607,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924622584,0.0,2.335,1.16424622584
 09/26  03:00:00,87.4269289343,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  04:00:00,109.375301341,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  05:00:00,108.687136623,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  06:00:00,155.984189328,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,287.41565195,281.581384868,4.67,1.16426708226
 09/26  07:00:00,156.799247401,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,247.00753527,242.31753527,4.67,0.02
 09/26  08:00:00,224.722180946,33.5326445657,0.0455855774751,0.0,34.9369000822,32.3179380704,195.240969389,185.903804675,8.1725,1.16466471394
 09/26  09:00:00,252.879004827,33.5326445657,0.407665178757,0.0,62.886420148,41.4019203762,147.473851704,135.801476801,10.5075,1.16487490267
 09/26  10:00:00,245.199815058,33.5326445657,0.869571088874,0.0,62.886420148,41.4019203762,120.281347805,108.608834182,10.5075,1.16501362266
 09/26  11:00:00,275.59629212,33.5326445657,1.09689505044,0.0,62.886420148,41.4019203762,100.73265854,89.0599003577,10.5075,1.16525818189
 09/26  12:00:00,259.624003089,33.5326445657,1.66185459966,0.0,62.886420148,41.4019203762,80.5910053308,68.9181629786,10.5075,1.16534235222
 09/26  13:00:00,259.988558185,33.5326445657,2.20127070199,0.0,62.886420148,41.4019203762,64.3882136391,51.5700470649,10.5075,2.31066657419
 09/26  14:00:00,256.846046102,33.5326445657,2.57163199709,0.0,62.886420148,41.4019203762,54.9897924463,43.3170368448,10.5075,1.16525560151
 09/26  15:00:00,253.257159271,33.5326445657,2.78843363244,0.0,62.886420148,41.4019203762,53.3956222448,41.7229185087,10.5075,1.16520373617
 09/26  16:00:00,252.098696696,33.5326445657,2.75279979463,0.0,62.886420148,41.4019203762,62.0181271397,50.3455933622,10.5075,1.16503377743
 09/26  17:00:00,249.660661607,33.5326445657,2.42691820904,0.0,62.886420148,41.4019203762,78.4779799542,66.8053581231,10.5075,1.16512183113
 09/26  18:00:00,253.659081866,33.5326445657,1.33279107443,0.0,41.9242800987,36.8599292233,102.969449696,92.4644090419,9.34,1.16504065407
 09/26  19:00:00,232.838514893,33.5326445657,0.901786107812,0.0,41.9242800987,36.8599292233,124.600578089,114.095795788,9.34,1.16478230139
 09/26  20:00:00,205.73905816,33.5326445657,0.300264515203,0.0,34.9369000822,32.3179380704,157.617707706,148.280410238,8.1725,1.16479746845
 09/26  21:00:00,148.772663051,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,145.483216245,140.793216245,4.67,0.02
 09/26  22:00:00,90.7621115342,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941906674,0.0,2.335,1.16441906674
 09/26  23:00:00,124.588219338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/26  24:00:00,93.8218099145,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  01:00:00,86.1563935058,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929041007,0.0,2.335,1.16429041007
 09/27  02:00:00,84.7864464734,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  03:00:00,83.7888563114,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  04:00:00,89.7657733468,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992635593,0.0,2.335,1.1642635593
 09/27  05:00:00,89.1105839602,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  06:00:00,137.580211209,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,315.341992004,310.651992004,4.67,0.02
 09/27  07:00:00,146.480302297,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,268.507016215,262.672576667,4.67,1.16443954789
 09/27  08:00:00,224.393096385,33.5326445657,0.0320839345698,0.0,34.9369000822,32.3179380704,211.480258652,203.287758652,8.1725,0.02
 09/27  09:00:00,252.9659286,33.5326445657,0.264408351636,0.0,62.886420148,41.4019203762,169.581887251,157.909474248,10.5075,1.16491300288
 09/27  10:00:00,244.15520603,33.5326445657,0.568587688371,0.0,62.886420148,41.4019203762,153.21122707,141.538749912,10.5075,1.16497715833
 09/27  11:00:00,275.87080508,33.5326445657,0.748765851921,0.0,62.886420148,41.4019203762,135.178602726,123.505722487,10.5075,1.16538023846
 09/27  12:00:00,261.569607204,33.5326445657,0.861329395382,0.0,62.886420148,41.4019203762,124.10000375,111.281601168,10.5075,2.31090258212
 09/27  13:00:00,262.477286782,33.5326445657,0.888544268206,0.0,62.886420148,41.4019203762,119.379543963,107.706602551,10.5075,1.16544141116
 09/27  14:00:00,261.250522137,33.5326445657,0.95744864972,0.0,62.886420148,41.4019203762,113.917308145,102.244660145,10.5075,1.16514799924
 09/27  15:00:00,262.272096871,33.5326445657,1.26865848179,0.0,62.886420148,41.4019203762,99.5805702279,87.9079312245,10.5075,1.16513900338
 09/27  16:00:00,264.832680758,33.5326445657,1.38050621257,0.0,62.886420148,41.4019203762,95.0513075321,83.378600638,10.5075,1.16520689411
 09/27  17:00:00,265.106379178,33.5326445657,1.36224603742,0.0,62.886420148,41.4019203762,97.9229135741,86.2503716618,10.5075,1.16504191233
 09/27  18:00:00,270.193569283,33.5326445657,0.842470864617,0.0,41.9242800987,36.8599292233,106.520267439,96.0152638173,9.34,1.1650036215
 09/27  19:00:00,259.579055844,33.5326445657,0.754594329712,0.0,41.9242800987,36.8599292233,114.946874216,104.44206085,9.34,1.16481336674
 09/27  20:00:00,234.488428031,33.5326445657,0.565957048505,0.0,34.9369000822,32.3179380704,114.46189331,105.124555576,8.1725,1.16483773338
 09/27  21:00:00,173.954567797,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,72.7383587403,66.9036530154,4.67,1.16470572497
 09/27  22:00:00,113.367293071,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  23:00:00,146.438349814,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/27  24:00:00,120.398699369,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926867038,0.0,2.335,1.16426867038
 09/28  01:00:00,111.318326763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  02:00:00,110.151257984,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  03:00:00,109.26700262,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927349405,0.0,2.335,1.16427349405
 09/28  04:00:00,115.767957155,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  05:00:00,114.428543037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  06:00:00,164.805731518,33.5326445657,0.0189148558907,0.0,13.9747600329,18.6919646116,146.56818662,140.733941903,4.67,1.16424471682
 09/28  07:00:00,174.922729758,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,143.681588671,138.991588671,4.67,0.02
 09/28  08:00:00,249.525382958,33.5326445657,0.128489461408,0.0,34.9369000822,32.3179380704,126.361543472,117.024394682,8.1725,1.16464879038
 09/28  09:00:00,279.478962331,33.5326445657,1.04938026083,0.0,62.886420148,41.4019203762,91.6871263408,80.0148389921,10.5075,1.16478734876
 09/28  10:00:00,273.341762366,33.5326445657,1.50789158893,0.0,62.886420148,41.4019203762,70.9433776418,59.2709494571,10.5075,1.16492818475
 09/28  11:00:00,296.275423603,33.5326445657,2.07174428667,0.0,62.886420148,41.4019203762,49.3024557331,37.6294886566,10.5075,1.16546707655
 09/28  12:00:00,277.427327517,33.5326445657,2.16883082599,0.0,62.886420148,41.4019203762,55.9546529501,44.2815787629,10.5075,1.16557418715
 09/28  13:00:00,267.121562774,33.5326445657,1.60560637623,0.0,62.886420148,41.4019203762,85.7580524527,74.08499015,10.5075,1.16556230276
 09/28  14:00:00,259.853229207,33.5326445657,1.45384662095,0.0,62.886420148,41.4019203762,96.5572192957,83.7392240597,10.5075,2.31049523599
 09/28  15:00:00,254.792940542,33.5326445657,1.53957326475,0.0,62.886420148,41.4019203762,95.7412768052,84.0686474226,10.5075,1.16512938261
 09/28  16:00:00,253.836522668,33.5326445657,1.42815653622,0.0,62.886420148,41.4019203762,102.860038662,91.1873320053,10.5075,1.16520665693
 09/28  17:00:00,251.059076889,33.5326445657,1.26002547208,0.0,62.886420148,41.4019203762,114.750473884,103.077923046,10.5075,1.16505083819
 09/28  18:00:00,254.714815696,33.5326445657,0.70813961874,0.0,41.9242800987,36.8599292233,133.019859772,122.514888552,9.34,1.16497122008
 09/28  19:00:00,241.503324178,33.5326445657,0.503541241075,0.0,41.9242800987,36.8599292233,152.215572975,141.710663674,9.34,1.16490930003
 09/28  20:00:00,213.65253785,33.5326445657,0.0717882450811,0.0,34.9369000822,32.3179380704,170.467141451,162.274641451,8.1725,0.02
 09/28  21:00:00,154.176805922,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,142.563337552,136.728641424,4.67,1.1646961287
 09/28  22:00:00,90.7708933382,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49945977637,0.0,2.335,1.16445977637
 09/28  23:00:00,124.180073127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/28  24:00:00,92.8553137783,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  01:00:00,85.4021934604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929797291,0.0,2.335,1.16429797291
 09/29  02:00:00,84.3963753012,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  03:00:00,83.7974629061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  04:00:00,105.584509046,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  05:00:00,105.040427865,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926750167,0.0,2.335,1.16426750167
 09/29  06:00:00,156.28959039,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,332.247960923,327.557960923,4.67,0.02
 09/29  07:00:00,152.980864982,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,297.616506165,291.782014746,4.67,1.16449141943
 09/29  08:00:00,220.134490438,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,249.669753087,241.477253087,8.1725,0.02
 09/29  09:00:00,245.758250249,33.5326445657,0.0479397168582,0.0,62.886420148,41.4019203762,212.270085129,200.597731525,10.5075,1.16485360394
 09/29  10:00:00,236.110936507,33.5326445657,0.0212433531475,0.0,62.886420148,41.4019203762,192.214015145,180.541596698,10.5075,1.16491844643
 09/29  11:00:00,266.614387174,33.5326445657,0.182877103358,0.0,62.886420148,41.4019203762,180.943962696,169.271138352,10.5075,1.16532434375
 09/29  12:00:00,246.514789027,33.5326445657,0.277312469924,0.0,62.886420148,41.4019203762,177.732256313,164.913959006,10.5075,2.3107973074
 09/29  13:00:00,243.821285112,33.5326445657,0.410434190293,0.0,62.886420148,41.4019203762,169.2450367,157.572144972,10.5075,1.16539172778
 09/29  14:00:00,239.217735779,33.5326445657,0.499198424025,0.0,62.886420148,41.4019203762,165.504684125,153.832084525,10.5075,1.16509960001
 09/29  15:00:00,235.284307314,33.5326445657,0.5304506135,0.0,62.886420148,41.4019203762,164.970765177,153.29817282,10.5075,1.16509235636
 09/29  16:00:00,234.853262635,33.5326445657,0.404021913622,0.0,62.886420148,41.4019203762,178.230957811,166.558295465,10.5075,1.16516234609
 09/29  17:00:00,234.491543378,33.5326445657,0.314576220357,0.0,62.886420148,41.4019203762,189.16142589,177.488676838,10.5075,1.16524905154
 09/29  18:00:00,246.628835103,33.5326445657,0.0156893790594,0.0,41.9242800987,36.8599292233,195.852694079,185.347731976,9.34,1.1649621025
 09/29  19:00:00,224.230294999,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,206.43253441,195.927761267,9.34,1.16477314359
 09/29  20:00:00,198.875780266,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,220.559283881,211.221984576,8.1725,1.16479930576
 09/29  21:00:00,142.63788051,33.5326445657,0.00621604033978,0.0,13.9747600329,18.6919646116,191.458296427,185.623627822,4.67,1.16466860535
 09/29  22:00:00,84.2314725363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  23:00:00,119.189881304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 09/29  24:00:00,87.7101995282,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923170149,0.0,2.335,1.16423170149
 09/30  01:00:00,78.7543833721,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  02:00:00,77.9769044679,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555886959,0.0,1.75125,1.16430886959
 09/30  03:00:00,77.3976470514,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  04:00:00,83.5405737703,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  05:00:00,82.6925422635,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552609621,0.0,1.75125,1.16427609621
 09/30  06:00:00,122.589116498,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,356.137156578,352.614656578,3.5025,0.02
 09/30  07:00:00,126.232699476,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,316.620518003,313.098018003,3.5025,0.02
 09/30  08:00:00,189.96718478,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,274.673781955,267.671569753,5.8375,1.16471220169
 09/30  09:00:00,208.654331651,33.5326445657,0.0249085322665,0.0,41.9242800987,36.8599292233,224.907851295,214.403048303,9.34,1.16480299135
 09/30  10:00:00,233.86543488,33.5326445657,0.0224425078928,0.0,62.886420148,41.4019203762,200.671534589,188.999024464,10.5075,1.1650101256
 09/30  11:00:00,264.31311712,33.5326445657,0.132134038753,0.0,62.886420148,41.4019203762,179.937080061,168.264202842,10.5075,1.16537721953
 09/30  12:00:00,244.623429453,33.5326445657,0.365268501498,0.0,62.886420148,41.4019203762,166.940292069,155.267364558,10.5075,1.16542751054
 09/30  13:00:00,242.886824941,33.5326445657,0.511055461672,0.0,62.886420148,41.4019203762,158.906407724,146.088057206,10.5075,2.31085051796
 09/30  14:00:00,239.031864727,33.5326445657,0.505827945955,0.0,62.886420148,41.4019203762,159.492230888,147.819660229,10.5075,1.16507065858
 09/30  15:00:00,235.245974213,33.5326445657,0.474039061884,0.0,62.886420148,41.4019203762,164.635506599,152.962855725,10.5075,1.16515087343
 09/30  16:00:00,235.229092838,33.5326445657,0.50679923038,0.0,62.886420148,41.4019203762,163.952273021,152.279558583,10.5075,1.16521443846
 09/30  17:00:00,234.903254635,33.5326445657,0.379667689183,0.0,62.886420148,41.4019203762,178.26091159,166.588396763,10.5075,1.16501482627
 09/30  18:00:00,232.670694878,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,206.817465856,197.479943947,8.1725,1.16502190889
 09/30  19:00:00,187.77344155,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,219.883369939,212.880932608,5.8375,1.16493733113
 09/30  20:00:00,177.926766069,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,225.086469723,218.084258419,5.8375,1.16471130479
 09/30  21:00:00,135.208094561,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,191.602426535,188.079926535,3.5025,0.02
