Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/30  22:00:00,84.5522729713,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579026713,0.0,1.75125,1.16454026713
 09/30  23:00:00,119.491037273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 09/30  24:00:00,89.6109285221,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563668322,0.0,1.75125,1.16438668322
 10/01  01:00:00,82.6434607613,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  02:00:00,83.0774755572,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  03:00:00,83.4094619296,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554689128,0.0,1.75125,1.16429689128
 10/01  04:00:00,90.1861835308,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  05:00:00,89.7728188273,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  06:00:00,129.33307554,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,329.386648946,324.719797567,3.5025,1.16435137935
 10/01  07:00:00,135.06106053,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,294.520739481,290.998239481,3.5025,0.02
 10/01  08:00:00,170.052193791,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,260.776315962,256.10939226,3.5025,1.16442370224
 10/01  09:00:00,145.174323417,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,248.473682143,244.951182143,3.5025,0.02
 10/01  10:00:00,179.67602267,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,219.692839276,211.52312655,7.005,1.16471272665
 10/01  11:00:00,210.144501428,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,205.529968831,197.360244344,7.005,1.16472448702
 10/01  12:00:00,219.738010285,33.5326445657,0.0327164797137,0.0,41.9242800987,36.8599292233,187.284181247,176.779287886,9.34,1.16489336114
 10/01  13:00:00,218.064097625,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,175.021445717,165.661445717,9.34,0.02
 10/01  14:00:00,214.391205314,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,166.08500448,155.580059373,9.34,1.16494510617
 10/01  15:00:00,211.625404174,33.5326445657,0.103746658792,0.0,41.9242800987,36.8599292233,160.061697339,149.556870438,9.34,1.16482690135
 10/01  16:00:00,212.005299239,33.5326445657,0.174958850396,0.0,41.9242800987,36.8599292233,157.848625324,147.343668324,9.34,1.16495700044
 10/01  17:00:00,183.417021991,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,181.458231059,173.288445204,7.005,1.16478585515
 10/01  18:00:00,201.890710773,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,190.022737869,184.188020556,4.67,1.16471731316
 10/01  19:00:00,184.617006835,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,196.450198504,191.760198504,4.67,0.02
 10/01  20:00:00,175.243677293,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,202.628447208,196.793781681,4.67,1.16466552717
 10/01  21:00:00,159.378562345,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,159.494267727,154.804267727,4.67,0.02
 10/01  22:00:00,96.0190126501,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566904184,0.0,1.75125,1.16441904184
 10/01  23:00:00,129.894124814,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/01  24:00:00,100.867732373,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91558084455,0.0,1.75125,1.16433084455
 10/02  01:00:00,95.18973021,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  02:00:00,94.3581705022,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  03:00:00,93.8641016352,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  04:00:00,100.306328978,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928103181,0.0,2.335,1.16428103181
 10/02  05:00:00,99.8223465237,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  06:00:00,151.264842025,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,227.261980424,222.571980424,4.67,0.02
 10/02  07:00:00,160.744216494,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,202.753833167,196.919397874,4.67,1.16443529365
 10/02  08:00:00,238.231965237,33.5326445657,0.0477139070306,0.0,34.9369000822,32.3179380704,172.65706711,163.319962448,8.1725,1.16460466177
 10/02  09:00:00,269.394025438,33.5326445657,0.375370969247,0.0,62.886420148,41.4019203762,132.199350733,121.671850733,10.5075,0.02
 10/02  10:00:00,267.559252541,33.5326445657,0.785797889598,0.0,62.886420148,41.4019203762,107.607333158,95.9348428394,10.5075,1.16499031893
 10/02  11:00:00,295.091023273,33.5326445657,0.970553100334,0.0,62.886420148,41.4019203762,95.7068733245,82.888751606,10.5075,2.31062171844
 10/02  12:00:00,280.218756462,33.5326445657,1.10704114464,0.0,62.886420148,41.4019203762,92.2597931118,80.5868924836,10.5075,1.16540062816
 10/02  13:00:00,278.382525921,33.5326445657,1.29263349956,0.0,62.886420148,41.4019203762,84.9324754945,73.259582525,10.5075,1.16539296952
 10/02  14:00:00,272.492133057,33.5326445657,1.4473495944,0.0,62.886420148,41.4019203762,80.7260186084,69.053369221,10.5075,1.16514938742
 10/02  15:00:00,267.657624337,33.5326445657,1.51707173575,0.0,62.886420148,41.4019203762,79.8297358986,68.1570695256,10.5075,1.165166373
 10/02  16:00:00,263.867278095,33.5326445657,1.31983487607,0.0,62.886420148,41.4019203762,92.7013046691,79.8835183076,10.5075,2.31028636144
 10/02  17:00:00,258.031111364,33.5326445657,1.06673022579,0.0,62.886420148,41.4019203762,109.936224784,98.2635749733,10.5075,1.16514981036
 10/02  18:00:00,264.690874015,33.5326445657,0.638774656314,0.0,41.9242800987,36.8599292233,125.172800727,114.66774825,9.34,1.16505247702
 10/02  19:00:00,248.893764696,33.5326445657,0.50576447008,0.0,41.9242800987,36.8599292233,137.725447408,128.365447408,9.34,0.02
 10/02  20:00:00,221.685399184,33.5326445657,0.209310474038,0.0,34.9369000822,32.3179380704,148.850930941,139.513493805,8.1725,1.16493713569
 10/02  21:00:00,161.502392328,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,118.034790188,112.200088758,4.67,1.16470142925
 10/02  22:00:00,99.4067128701,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/02  23:00:00,132.412823182,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499311113,0.0,2.335,1.164311113
 10/02  24:00:00,102.438923809,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  01:00:00,94.0944519923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  02:00:00,92.3659948138,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993036805,0.0,2.335,1.1643036805
 10/03  03:00:00,90.9213998545,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  04:00:00,112.062885363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  05:00:00,111.196065485,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926602179,0.0,2.335,1.16426602179
 10/03  06:00:00,162.266248783,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,275.504510474,270.814510474,4.67,0.02
 10/03  07:00:00,159.344433878,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,255.300471233,250.610471233,4.67,0.02
 10/03  08:00:00,225.301863584,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,228.896036281,219.558881941,8.1725,1.16465434026
 10/03  09:00:00,251.694705399,33.5326445657,0.0489979160975,0.0,62.886420148,41.4019203762,197.668026101,185.995615798,10.5075,1.16491030385
 10/03  10:00:00,242.293240807,33.5326445657,0.0560164915625,0.0,62.886420148,41.4019203762,185.155760647,173.483243029,10.5075,1.16501761794
 10/03  11:00:00,272.509019939,33.5326445657,0.245568251536,0.0,62.886420148,41.4019203762,173.68279526,162.010091195,10.5075,1.16520406488
 10/03  12:00:00,254.488201109,33.5326445657,0.389026439381,0.0,62.886420148,41.4019203762,163.51962553,150.701241231,10.5075,2.31088429841
 10/03  13:00:00,252.235503375,33.5326445657,0.481938684196,0.0,62.886420148,41.4019203762,154.232202977,142.559418953,10.5075,1.16528402352
 10/03  14:00:00,248.245058994,33.5326445657,0.533293447826,0.0,62.886420148,41.4019203762,151.094404529,139.421646071,10.5075,1.16525845835
 10/03  15:00:00,244.940270874,33.5326445657,0.605219608712,0.0,62.886420148,41.4019203762,146.64539493,134.972903595,10.5075,1.16499133561
 10/03  16:00:00,244.852961358,33.5326445657,0.593580989015,0.0,62.886420148,41.4019203762,150.597351276,138.924785714,10.5075,1.16506556211
 10/03  17:00:00,244.489460362,33.5326445657,0.564339701709,0.0,62.886420148,41.4019203762,156.754844475,145.08218766,10.5075,1.16515681538
 10/03  18:00:00,255.49079008,33.5326445657,0.302697207798,0.0,41.9242800987,36.8599292233,163.182735349,152.677632669,9.34,1.16510267952
 10/03  19:00:00,234.568608607,33.5326445657,0.223457794485,0.0,41.9242800987,36.8599292233,170.063526778,159.558644291,9.34,1.16488248717
 10/03  20:00:00,208.875552103,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,177.465310878,168.127902786,8.1725,1.16490809213
 10/03  21:00:00,151.720666311,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,146.528732383,140.69414447,4.67,1.16458791273
 10/03  22:00:00,94.3387698889,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  23:00:00,128.269505483,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/03  24:00:00,98.2728874002,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922030675,0.0,2.335,1.16422030675
 10/04  01:00:00,89.8764421403,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  02:00:00,88.4365940069,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  03:00:00,87.3915918752,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922706481,0.0,2.335,1.16422706481
 10/04  04:00:00,93.1005517684,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  05:00:00,91.9443640013,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  06:00:00,142.690940019,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,295.177903929,290.487903929,4.67,0.02
 10/04  07:00:00,147.458360619,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,270.506728746,264.672208943,4.67,1.16451980289
 10/04  08:00:00,223.733852212,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,237.02259359,227.685402414,8.1725,1.16469117581
 10/04  09:00:00,250.559783103,33.5326445657,0.0584185178882,0.0,62.886420148,41.4019203762,199.863520779,189.336020779,10.5075,0.02
 10/04  10:00:00,240.855291984,33.5326445657,0.0237946480818,0.0,62.886420148,41.4019203762,187.618433758,175.94585399,10.5075,1.1650797686
 10/04  11:00:00,271.033377103,33.5326445657,0.294465316292,0.0,62.886420148,41.4019203762,170.385422339,157.567114345,10.5075,2.31080799396
 10/04  12:00:00,252.594461847,33.5326445657,0.381331691139,0.0,62.886420148,41.4019203762,163.371773916,151.698776612,10.5075,1.16549730357
 10/04  13:00:00,249.578276388,33.5326445657,0.44802550496,0.0,62.886420148,41.4019203762,158.924520168,147.251528446,10.5075,1.16549172163
 10/04  14:00:00,245.855440825,33.5326445657,0.55367450921,0.0,62.886420148,41.4019203762,152.718134171,139.900266153,10.5075,2.31036801772
 10/04  15:00:00,242.798988889,33.5326445657,0.688597541797,0.0,62.886420148,41.4019203762,140.718493253,129.045919487,10.5075,1.16507376588
 10/04  16:00:00,242.808754505,33.5326445657,0.697524003547,0.0,62.886420148,41.4019203762,143.67178467,131.999127029,10.5075,1.16515764109
 10/04  17:00:00,242.403858699,33.5326445657,0.630675438481,0.0,62.886420148,41.4019203762,152.828498475,141.155740059,10.5075,1.16525841603
 10/04  18:00:00,253.516582184,33.5326445657,0.307630427455,0.0,41.9242800987,36.8599292233,164.138943355,153.634011095,9.34,1.16493225934
 10/04  19:00:00,238.726923845,33.5326445657,0.206081564082,0.0,41.9242800987,36.8599292233,172.766274945,162.261399591,9.34,1.16487535422
 10/04  20:00:00,212.620115929,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,179.150149381,170.957649381,8.1725,0.02
 10/04  21:00:00,153.98009716,33.5326445657,0.00624692181182,0.0,13.9747600329,18.6919646116,152.983509904,147.148793886,4.67,1.16471601861
 10/04  22:00:00,91.0353495474,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943218556,0.0,2.335,1.16443218556
 10/04  23:00:00,124.826851268,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/04  24:00:00,94.5000834181,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  01:00:00,86.5443512338,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927172785,0.0,2.335,1.16427172785
 10/05  02:00:00,85.3793434785,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  03:00:00,84.4018561939,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  04:00:00,90.0687355442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  05:00:00,88.7533970736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992431091,0.0,2.335,1.1642431091
 10/05  06:00:00,139.36047658,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,332.653262176,327.963262176,4.67,0.02
 10/05  07:00:00,143.755262759,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,292.91129985,287.076828033,4.67,1.16447181694
 10/05  08:00:00,221.060179013,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,232.994645959,224.802145959,8.1725,0.02
 10/05  09:00:00,248.666305931,33.5326445657,0.0664893726742,0.0,62.886420148,41.4019203762,180.422935224,168.75059303,10.5075,1.16484219433
 10/05  10:00:00,240.845621736,33.5326445657,0.401435837155,0.0,62.886420148,41.4019203762,148.141720312,136.469306777,10.5075,1.16491353494
 10/05  11:00:00,272.781898649,33.5326445657,0.784368877151,0.0,62.886420148,41.4019203762,120.195596639,108.522767791,10.5075,1.16532884801
 10/05  12:00:00,256.873538187,33.5326445657,1.08495426252,0.0,62.886420148,41.4019203762,98.8575596848,86.0392327622,10.5075,2.31082692264
 10/05  13:00:00,256.200494874,33.5326445657,1.59147258672,0.0,62.886420148,41.4019203762,78.7583265264,67.0854103787,10.5075,1.16541614764
 10/05  14:00:00,253.329547084,33.5326445657,2.14415373647,0.0,62.886420148,41.4019203762,65.7519049723,54.079276989,10.5075,1.16512798328
 10/05  15:00:00,250.045344243,33.5326445657,2.54966614648,0.0,62.886420148,41.4019203762,59.4589930442,47.7863663086,10.5075,1.16512673563
 10/05  16:00:00,249.460318729,33.5326445657,2.68482544634,0.0,62.886420148,41.4019203762,63.6043298784,51.9316265992,10.5075,1.16520327918
 10/05  17:00:00,246.447587098,33.5326445657,2.22962498766,0.0,62.886420148,41.4019203762,84.2980707572,72.6255258669,10.5075,1.16504489027
 10/05  18:00:00,254.925523231,33.5326445657,1.11699520278,0.0,41.9242800987,36.8599292233,109.243148924,98.7381349219,9.34,1.16501400205
 10/05  19:00:00,239.212685514,33.5326445657,0.844872381668,0.0,41.9242800987,36.8599292233,126.335223819,115.830394294,9.34,1.16482952522
 10/05  20:00:00,212.20627772,33.5326445657,0.422700381409,0.0,34.9369000822,32.3179380704,143.855395852,134.518034417,8.1725,1.16486143439
 10/05  21:00:00,153.819036648,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,121.593145725,115.758560905,4.67,1.16458481988
 10/05  22:00:00,91.3523181186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/05  23:00:00,125.506587746,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4993035761,0.0,2.335,1.1643035761
 10/05  24:00:00,96.6674770913,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  01:00:00,89.0499993842,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  02:00:00,88.5465667037,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  03:00:00,88.2879741296,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923668967,0.0,2.335,1.16423668967
 10/06  04:00:00,110.547032564,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  05:00:00,110.656194928,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  06:00:00,163.124515928,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,235.575733223,229.741454075,4.67,1.16427914743
 10/06  07:00:00,161.975464839,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,211.528389618,206.838389618,4.67,0.02
 10/06  08:00:00,228.362269745,33.5326445657,0.0458986309116,0.0,34.9369000822,32.3179380704,189.548466196,180.211271724,8.1725,1.16469447243
 10/06  09:00:00,255.889711423,33.5326445657,0.336355548353,0.0,62.886420148,41.4019203762,160.135698878,148.463357578,10.5075,1.16484129991
 10/06  10:00:00,249.317343484,33.5326445657,0.612861375855,0.0,62.886420148,41.4019203762,143.831980092,132.15948837,10.5075,1.16499172182
 10/06  11:00:00,281.496616846,33.5326445657,0.810300723976,0.0,62.886420148,41.4019203762,121.40974162,109.736991521,10.5075,1.16525009949
 10/06  12:00:00,266.946984941,33.5326445657,0.938579112763,0.0,62.886420148,41.4019203762,108.900064513,97.2272186128,10.5075,1.16534589994
 10/06  13:00:00,266.561021014,33.5326445657,1.26266529192,0.0,62.886420148,41.4019203762,98.7264139038,85.9082088816,10.5075,2.31070502221
 10/06  14:00:00,261.551328118,33.5326445657,1.48679126436,0.0,62.886420148,41.4019203762,92.2038960772,80.5311071581,10.5075,1.16528891914
 10/06  15:00:00,256.29444898,33.5326445657,1.65356570703,0.0,62.886420148,41.4019203762,89.6654485293,77.9929459981,10.5075,1.16500253119
 10/06  16:00:00,251.844187687,33.5326445657,1.58092166016,0.0,62.886420148,41.4019203762,98.6994260357,87.0268415244,10.5075,1.16508451134
 10/06  17:00:00,250.203601669,33.5326445657,1.43520951436,0.0,62.886420148,41.4019203762,111.135968001,99.4632844104,10.5075,1.16518359107
 10/06  18:00:00,252.623091678,33.5326445657,0.718093808774,0.0,41.9242800987,36.8599292233,137.417102055,126.911991024,9.34,1.16511103161
 10/06  19:00:00,227.814205203,33.5326445657,0.325801153142,0.0,41.9242800987,36.8599292233,171.340081632,160.835222743,9.34,1.16485888899
 10/06  20:00:00,201.956373166,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,186.105490629,176.768107287,8.1725,1.16488334196
 10/06  21:00:00,145.73368968,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,155.555107716,150.865107716,4.67,0.02
 10/06  22:00:00,87.2965632131,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947193679,0.0,2.335,1.16447193679
 10/06  23:00:00,121.603926248,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/06  24:00:00,90.8686140718,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/07  01:00:00,81.3528231083,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564655909,0.0,1.75125,1.16439655909
 10/07  02:00:00,80.5328115349,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  03:00:00,80.1820678262,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553880834,0.0,1.75125,1.16428880834
 10/07  04:00:00,86.3423668645,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  05:00:00,85.4425144041,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  06:00:00,124.639958491,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,358.767785663,354.100953906,3.5025,1.16433175667
 10/07  07:00:00,128.901255188,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,309.055404408,305.532904408,3.5025,0.02
 10/07  08:00:00,192.243538576,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,268.884640585,261.882402056,5.8375,1.16473852958
 10/07  09:00:00,210.202765286,33.5326445657,0.016014220382,0.0,41.9242800987,36.8599292233,232.461137257,221.956443357,9.34,1.16469390042
 10/07  10:00:00,234.325754893,33.5326445657,0.0351998286799,0.0,62.886420148,41.4019203762,208.934755047,197.262280158,10.5075,1.1649748887
 10/07  11:00:00,264.091933749,33.5326445657,0.0142951766304,0.0,62.886420148,41.4019203762,191.440699204,179.767795142,10.5075,1.16540406173
 10/07  12:00:00,244.302213495,33.5326445657,0.16821688101,0.0,62.886420148,41.4019203762,180.36141468,168.688430693,10.5075,1.16548398644
 10/07  13:00:00,241.038147369,33.5326445657,0.277736153852,0.0,62.886420148,41.4019203762,174.436115363,162.763117504,10.5075,1.16549785809
 10/07  14:00:00,237.353512328,33.5326445657,0.465475418515,0.0,62.886420148,41.4019203762,159.789401351,146.971551798,10.5075,2.31034955261
 10/07  15:00:00,233.921754248,33.5326445657,0.589336020258,0.0,62.886420148,41.4019203762,152.238006544,140.565318128,10.5075,1.16518841585
 10/07  16:00:00,232.8886539,33.5326445657,0.603252130332,0.0,62.886420148,41.4019203762,158.132531611,146.459776017,10.5075,1.16525559406
 10/07  17:00:00,234.715193057,33.5326445657,0.373963682063,0.0,62.886420148,41.4019203762,182.178950415,170.5063931,10.5075,1.1650573142
 10/07  18:00:00,229.096469884,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,218.791671499,209.454108237,8.1725,1.16506326196
 10/07  19:00:00,183.096330179,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,237.602528015,230.600181924,5.8375,1.16484609068
 10/07  20:00:00,172.857960565,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,251.493819289,244.491619749,5.8375,1.16469954051
 10/07  21:00:00,129.919734973,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,230.959282524,227.436782524,3.5025,0.02
 10/07  22:00:00,77.7602034785,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91578703476,0.0,1.75125,1.16453703476
 10/07  23:00:00,113.173149066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/07  24:00:00,82.4211663814,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91565465447,0.0,1.75125,1.16440465447
 10/08  01:00:00,75.7512025922,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  02:00:00,80.0789029595,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,9.54181080994,7.77056080994,1.75125,0.02
 10/08  03:00:00,89.3040688011,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,25.3789128202,22.4633488449,1.75125,1.16431397527
 10/08  04:00:00,91.3139145588,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,19.9580622376,18.1868122376,1.75125,0.02
 10/08  05:00:00,95.2722750633,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,34.9289537544,33.1577037544,1.75125,0.02
 10/08  06:00:00,121.965866923,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,469.370928138,464.704113627,3.5025,1.16431451149
 10/08  07:00:00,124.243033313,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,424.531233062,421.008733062,3.5025,0.02
 10/08  08:00:00,159.603301598,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,352.475742178,348.953242178,3.5025,0.02
 10/08  09:00:00,132.824303352,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,311.564910419,306.897902645,3.5025,1.16450777329
 10/08  10:00:00,169.189511681,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,255.004542018,246.834813073,7.005,1.16472894554
 10/08  11:00:00,201.167316172,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,220.09800553,211.928249326,7.005,1.16475620346
 10/08  12:00:00,209.736315454,33.5326445657,0.0553544154858,0.0,41.9242800987,36.8599292233,179.639087523,170.279087523,9.34,0.02
 10/08  13:00:00,207.873524983,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,165.070950037,154.565995091,9.34,1.16495494582
 10/08  14:00:00,204.44300348,33.5326445657,0.134141055244,0.0,41.9242800987,36.8599292233,150.83922414,140.334416013,9.34,1.16480812688
 10/08  15:00:00,201.391807397,33.5326445657,0.372048702363,0.0,41.9242800987,36.8599292233,141.335752,130.83085418,9.34,1.16489782008
 10/08  16:00:00,200.876627276,33.5326445657,0.388714631861,0.0,41.9242800987,36.8599292233,147.575608244,137.070906171,9.34,1.16470207231
 10/08  17:00:00,174.465944135,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,185.729700941,177.559834629,7.005,1.16486631183
 10/08  18:00:00,189.910005813,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,203.573967402,198.883967402,4.67,0.02
 10/08  19:00:00,169.886066261,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,219.521946546,213.687135633,4.67,1.1648109129
 10/08  20:00:00,161.723400295,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,228.008720341,222.174160448,4.67,1.16455989234
 10/08  21:00:00,147.510411333,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,195.691364061,191.001364061,4.67,0.02
 10/08  22:00:00,82.8405108226,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566562522,0.0,1.75125,1.16441562522
 10/08  23:00:00,117.972946538,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/08  24:00:00,88.0563191072,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  01:00:00,80.6176098074,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556323655,0.0,1.75125,1.16431323655
 10/09  02:00:00,80.0970385607,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  03:00:00,79.7483585859,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550480639,0.0,1.75125,1.16425480639
 10/09  04:00:00,86.0577863268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  05:00:00,85.4003073896,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  06:00:00,128.368338582,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,345.793329263,341.12653029,3.5025,1.16429897255
 10/09  07:00:00,129.522947812,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,301.252322423,297.729822423,3.5025,0.02
 10/09  08:00:00,165.418526313,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,263.1516645,259.6291645,3.5025,0.02
 10/09  09:00:00,139.838655054,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,251.939651336,247.27274022,3.5025,1.16441111604
 10/09  10:00:00,175.739292923,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,221.383489584,213.213679803,7.005,1.16480978078
 10/09  11:00:00,207.381160675,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,209.286851149,202.261851149,7.005,0.02
 10/09  12:00:00,217.349288877,33.5326445657,0.0428790802273,0.0,41.9242800987,36.8599292233,190.724730905,180.219766827,9.34,1.16496407788
 10/09  13:00:00,216.739702731,33.5326445657,0.0137037695543,0.0,41.9242800987,36.8599292233,178.692201498,168.187339595,9.34,1.16486190287
 10/09  14:00:00,214.330708838,33.5326445657,0.0154005164014,0.0,41.9242800987,36.8599292233,168.731266826,158.226353156,9.34,1.16491366977
 10/09  15:00:00,212.253573031,33.5326445657,0.115548646253,0.0,41.9242800987,36.8599292233,163.311784478,152.806977527,9.34,1.16480695183
 10/09  16:00:00,213.187239282,33.5326445657,0.247779554849,0.0,41.9242800987,36.8599292233,154.866015007,144.361059875,9.34,1.1649551318
 10/09  17:00:00,188.2057378,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,173.819306997,165.649331822,7.005,1.16497517456
 10/09  18:00:00,203.465851086,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,181.671987867,176.981987867,4.67,0.02
 10/09  19:00:00,187.224298384,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,184.534610946,178.699887822,4.67,1.16472312392
 10/09  20:00:00,178.974009236,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,181.28965327,175.455038552,4.67,1.16461471765
 10/09  21:00:00,165.371944654,33.5326445657,0.0125700047376,0.0,13.9747600329,18.6919646116,126.176073753,121.486073753,4.67,0.02
 10/09  22:00:00,103.100055298,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564195102,0.0,1.75125,1.16439195102
 10/09  23:00:00,136.83625679,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/09  24:00:00,109.652889168,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/10  01:00:00,102.581728936,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925428991,0.0,2.335,1.16425428991
 10/10  02:00:00,100.106895567,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  03:00:00,97.8754881078,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  04:00:00,118.356081644,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923597771,0.0,2.335,1.16423597771
 10/10  05:00:00,116.758343822,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  06:00:00,169.695737752,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,234.286971516,229.596971516,4.67,0.02
 10/10  07:00:00,163.615480821,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,219.486272626,213.651781718,4.67,1.16449090848
 10/10  08:00:00,229.16919387,33.5326445657,0.0312705370966,0.0,34.9369000822,32.3179380704,189.12663684,180.93413684,8.1725,0.02
 10/10  09:00:00,257.703914196,33.5326445657,0.326080247969,0.0,62.886420148,41.4019203762,144.01183563,132.339413094,10.5075,1.16492253667
 10/10  10:00:00,250.268676382,33.5326445657,0.669661633036,0.0,62.886420148,41.4019203762,124.480117474,112.807554803,10.5075,1.16506267186
 10/10  11:00:00,279.205530903,33.5326445657,0.84765772197,0.0,62.886420148,41.4019203762,109.298545965,97.6255591446,10.5075,1.1654868205
 10/10  12:00:00,261.972223448,33.5326445657,1.03331650725,0.0,62.886420148,41.4019203762,99.0729944794,86.25433316,10.5075,2.3111613194
 10/10  13:00:00,259.596160373,33.5326445657,1.26730561794,0.0,62.886420148,41.4019203762,94.6826795096,83.0095873419,10.5075,1.1655921677
 10/10  14:00:00,257.031105972,33.5326445657,1.65669144508,0.0,62.886420148,41.4019203762,82.8679615859,71.1951541588,10.5075,1.16530742705
 10/10  15:00:00,253.319209433,33.5326445657,1.85121820171,0.0,62.886420148,41.4019203762,77.9263702013,66.2538031773,10.5075,1.165067024
 10/10  16:00:00,251.517080913,33.5326445657,1.76215815535,0.0,62.886420148,41.4019203762,88.4226683691,76.7500228381,10.5075,1.16514553097
 10/10  17:00:00,252.363235748,33.5326445657,1.54574567546,0.0,62.886420148,41.4019203762,103.491254747,90.6734364677,10.5075,2.31031827879
 10/10  18:00:00,256.780961903,33.5326445657,0.808295216095,0.0,41.9242800987,36.8599292233,123.813852881,113.308865424,9.34,1.16498745681
 10/10  19:00:00,234.098867697,33.5326445657,0.57854605599,0.0,41.9242800987,36.8599292233,143.00743433,133.64743433,9.34,0.02
 10/10  20:00:00,208.472450709,33.5326445657,0.304310543901,0.0,34.9369000822,32.3179380704,150.218042756,140.880663771,8.1725,1.16487898575
 10/10  21:00:00,151.729625486,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,112.249428384,106.414779893,4.67,1.16464849109
 10/10  22:00:00,94.8522694953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/10  23:00:00,128.427426553,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934646312,0.0,2.335,1.16434646312
 10/10  24:00:00,98.8341794371,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  01:00:00,90.1065771599,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  02:00:00,88.5322308462,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925593413,0.0,2.335,1.16425593413
 10/11  03:00:00,87.2207044186,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  04:00:00,92.6211509515,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  05:00:00,91.0703121934,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922092776,0.0,2.335,1.16422092776
 10/11  06:00:00,144.547613177,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,319.863411948,315.173411948,4.67,0.02
 10/11  07:00:00,144.442467744,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,289.345718836,284.655718836,4.67,0.02
 10/11  08:00:00,221.389923484,33.5326445657,0.0157261505042,0.0,34.9369000822,32.3179380704,229.916070785,220.578952615,8.1725,1.16461816995
 10/11  09:00:00,249.206593713,33.5326445657,0.165412956537,0.0,62.886420148,41.4019203762,172.047246066,160.37486161,10.5075,1.16488445655
 10/11  10:00:00,240.752361836,33.5326445657,0.574830864089,0.0,62.886420148,41.4019203762,140.563818288,128.891315052,10.5075,1.16500323543
 10/11  11:00:00,271.559518561,33.5326445657,0.876359101176,0.0,62.886420148,41.4019203762,116.668138079,104.995140109,10.5075,1.16549796979
 10/11  12:00:00,253.521698031,33.5326445657,1.02925150957,0.0,62.886420148,41.4019203762,103.868837481,91.0504248929,10.5075,2.31091258775
 10/11  13:00:00,251.058135709,33.5326445657,1.30976231309,0.0,62.886420148,41.4019203762,93.8617521478,82.1889414037,10.5075,1.16531074416
 10/11  14:00:00,248.593095317,33.5326445657,1.71775918357,0.0,62.886420148,41.4019203762,84.1356268729,72.462832999,10.5075,1.16529387394
 10/11  15:00:00,246.488546119,33.5326445657,2.17018069651,0.0,62.886420148,41.4019203762,75.117240628,63.4447077953,10.5075,1.16503283263
 10/11  16:00:00,245.347744492,33.5326445657,2.17206748352,0.0,62.886420148,41.4019203762,82.6655572237,70.9929402835,10.5075,1.16511694017
 10/11  17:00:00,246.869410653,33.5326445657,1.89564919064,0.0,62.886420148,41.4019203762,98.094039732,86.4213215329,10.5075,1.16521819909
 10/11  18:00:00,253.135669053,33.5326445657,1.08632585766,0.0,41.9242800987,36.8599292233,113.512720738,103.007780801,9.34,1.16493993703
 10/11  19:00:00,235.81176477,33.5326445657,0.770608448187,0.0,41.9242800987,36.8599292233,137.596657436,127.091699044,9.34,1.16495839203
 10/11  20:00:00,209.632985634,33.5326445657,0.267550924361,0.0,34.9369000822,32.3179380704,161.049285692,151.711986896,8.1725,1.16479879529
 10/11  21:00:00,151.24656227,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,148.824820388,142.990143585,4.67,1.16467680259
 10/11  22:00:00,88.4558169294,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  23:00:00,122.745312061,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/11  24:00:00,93.0512387806,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924028889,0.0,2.335,1.16424028889
 10/12  01:00:00,85.6930746295,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  02:00:00,85.4583101345,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  03:00:00,85.4637355625,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925033772,0.0,2.335,1.16425033772
 10/12  04:00:00,92.0394867157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  05:00:00,91.6176640376,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  06:00:00,146.881327595,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,280.025584551,274.19135846,4.67,1.16422609096
 10/12  07:00:00,148.972165053,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,246.64195506,241.95195506,4.67,0.02
 10/12  08:00:00,225.746965053,33.5326445657,0.0180274942214,0.0,34.9369000822,32.3179380704,212.869393037,203.532244008,8.1725,1.16464902961
 10/12  09:00:00,253.845321719,33.5326445657,0.1288848724,0.0,62.886420148,41.4019203762,179.793702635,168.121398245,10.5075,1.16480439006
 10/12  10:00:00,245.614766839,33.5326445657,0.464874677956,0.0,62.886420148,41.4019203762,156.749218906,145.076755762,10.5075,1.16496314413
 10/12  11:00:00,275.525259302,33.5326445657,0.667324527236,0.0,62.886420148,41.4019203762,137.944687237,126.271955842,10.5075,1.16523139439
 10/12  12:00:00,259.086200611,33.5326445657,0.796748891121,0.0,62.886420148,41.4019203762,126.784052298,115.111216791,10.5075,1.16533550733
 10/12  13:00:00,256.683989256,33.5326445657,0.879864868345,0.0,62.886420148,41.4019203762,123.093137268,110.274930574,10.5075,2.31070669359
 10/12  14:00:00,253.561418066,33.5326445657,1.04349144273,0.0,62.886420148,41.4019203762,113.639424264,101.966624401,10.5075,1.16529986368
 10/12  15:00:00,250.89227064,33.5326445657,1.21427905463,0.0,62.886420148,41.4019203762,108.694606505,97.0220884192,10.5075,1.16501808584
 10/12  16:00:00,250.88690642,33.5326445657,1.22668134767,0.0,62.886420148,41.4019203762,110.663946417,98.9913386284,10.5075,1.16510778822
 10/12  17:00:00,253.58967955,33.5326445657,1.14600010604,0.0,62.886420148,41.4019203762,117.509382153,105.836667412,10.5075,1.16521474125
 10/12  18:00:00,260.241665582,33.5326445657,0.708766928048,0.0,41.9242800987,36.8599292233,128.916334477,118.411186117,9.34,1.16514835956
 10/12  19:00:00,247.034993929,33.5326445657,0.560702403804,0.0,41.9242800987,36.8599292233,140.608340389,130.103439734,9.34,1.16490065413
 10/12  20:00:00,221.237600064,33.5326445657,0.286153418374,0.0,34.9369000822,32.3179380704,146.533443492,137.196011756,8.1725,1.16493173657
 10/12  21:00:00,160.885076737,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,125.118259737,120.428259737,4.67,0.02
 10/12  22:00:00,96.5914324628,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948599239,0.0,2.335,1.16448599239
 10/12  23:00:00,129.34885277,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/12  24:00:00,98.4918920732,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  01:00:00,89.4251661435,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928584953,0.0,2.335,1.16428584953
 10/13  02:00:00,87.3030440708,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  03:00:00,85.80364851,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  04:00:00,107.044410595,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927279854,0.0,2.335,1.16427279854
 10/13  05:00:00,106.1631003,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  06:00:00,160.324659696,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,318.890679564,314.200679564,4.67,0.02
 10/13  07:00:00,152.935315855,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,288.187908271,282.353425674,4.67,1.16448259702
 10/13  08:00:00,220.062334215,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,244.707587129,236.515087129,8.1725,0.02
 10/13  09:00:00,246.193645672,33.5326445657,0.0560823531519,0.0,62.886420148,41.4019203762,199.922460645,188.250051443,10.5075,1.16490920207
 10/13  10:00:00,235.883932808,33.5326445657,0.165204259102,0.0,62.886420148,41.4019203762,174.207107371,162.534655922,10.5075,1.16495144855
 10/13  11:00:00,264.56579407,33.5326445657,0.476001956242,0.0,62.886420148,41.4019203762,153.550807194,140.732714047,10.5075,2.31059314776
 10/13  12:00:00,244.345726894,33.5326445657,0.636771304819,0.0,62.886420148,41.4019203762,138.384978251,126.712070473,10.5075,1.16540777832
 10/13  13:00:00,240.577229427,33.5326445657,0.789737837007,0.0,62.886420148,41.4019203762,128.046656976,116.373743681,10.5075,1.16541329468
 10/13  14:00:00,236.008568055,33.5326445657,0.845349276308,0.0,62.886420148,41.4019203762,128.97043849,117.297759689,10.5075,1.16517880032
 10/13  15:00:00,232.422673323,33.5326445657,0.91573865299,0.0,62.886420148,41.4019203762,131.50646775,118.688737417,10.5075,2.31023033308
 10/13  16:00:00,232.030014001,33.5326445657,0.823227019014,0.0,62.886420148,41.4019203762,144.792694214,133.120077021,10.5075,1.16511719271
 10/13  17:00:00,234.572953312,33.5326445657,0.564360299038,0.0,62.886420148,41.4019203762,170.207620699,158.534890859,10.5075,1.16522984042
 10/13  18:00:00,243.013265284,33.5326445657,0.0587107794499,0.0,41.9242800987,36.8599292233,196.62131795,186.116174907,9.34,1.16514304286
 10/13  19:00:00,219.725593051,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,218.462117551,207.95725581,9.34,1.16486174115
 10/13  20:00:00,195.226327765,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,230.24420751,222.05170751,8.1725,0.02
 10/13  21:00:00,139.594812838,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,201.735312835,195.900603395,4.67,1.16470943993
 10/13  22:00:00,80.1349612393,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942982358,0.0,2.335,1.16442982358
 10/13  23:00:00,115.535324122,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/13  24:00:00,85.0394665338,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/14  01:00:00,75.7920913764,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560754039,0.0,1.75125,1.16435754039
 10/14  02:00:00,75.5239186074,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  03:00:00,84.5026248554,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,15.8622972981,14.0910472981,1.75125,0.02
 10/14  04:00:00,91.2238202949,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,17.9206059064,15.0050507427,1.75125,1.16430516365
 10/14  05:00:00,95.1969846621,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,29.8427711936,28.0715211936,1.75125,0.02
 10/14  06:00:00,125.29451222,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,418.055585867,414.533085867,3.5025,0.02
 10/14  07:00:00,124.141304757,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,382.973114898,378.306073054,3.5025,1.16454184436
 10/14  08:00:00,187.012489559,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,338.60751804,331.605286794,5.8375,1.16473124696
 10/14  09:00:00,204.48622224,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,276.732673349,267.372673349,9.34,0.02
 10/14  10:00:00,229.829037708,33.5326445657,0.0291292209086,0.0,62.886420148,41.4019203762,238.302201438,226.629644324,10.5075,1.16505711405
 10/14  11:00:00,260.518167258,33.5326445657,0.0287477780862,0.0,62.886420148,41.4019203762,211.158808467,198.340693825,10.5075,2.3106146418
 10/14  12:00:00,240.909178128,33.5326445657,0.0400247664456,0.0,62.886420148,41.4019203762,191.42631021,179.753447639,10.5075,1.16536257028
 10/14  13:00:00,238.068514119,33.5326445657,0.187967279663,0.0,62.886420148,41.4019203762,182.438000571,170.765115019,10.5075,1.165385552
 10/14  14:00:00,234.401496012,33.5326445657,0.295203317629,0.0,62.886420148,41.4019203762,176.897168455,165.224529471,10.5075,1.16513898412
 10/14  15:00:00,231.164082226,33.5326445657,0.38628639607,0.0,62.886420148,41.4019203762,173.126839385,160.308995326,10.5075,2.31034405907
 10/14  16:00:00,231.627206629,33.5326445657,0.44547755477,0.0,62.886420148,41.4019203762,171.267704608,159.595029761,10.5075,1.16517484724
 10/14  17:00:00,238.560827867,33.5326445657,0.446189238332,0.0,62.886420148,41.4019203762,175.291719693,163.618985843,10.5075,1.16523385014
 10/14  18:00:00,229.843707209,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,197.096896455,187.759399044,8.1725,1.16499741063
 10/14  19:00:00,184.221500944,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,210.602752811,203.600259395,5.8375,1.16499341675
 10/14  20:00:00,174.745577993,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,218.966119465,213.108619465,5.8375,0.02
 10/14  21:00:00,133.191562041,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,195.086673354,190.41951211,3.5025,1.16466124325
 10/14  22:00:00,82.6358051637,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91579745581,0.0,1.75125,1.16454745581
 10/14  23:00:00,117.679349425,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/14  24:00:00,87.548080222,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560896289,0.0,1.75125,1.16435896289
 10/15  01:00:00,80.1146479811,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  02:00:00,79.6598858981,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  03:00:00,79.3723749583,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91556013305,0.0,1.75125,1.16431013305
 10/15  04:00:00,85.689885411,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  05:00:00,85.1554258268,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  06:00:00,128.436891191,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,380.390720943,375.72394533,3.5025,1.16427561285
 10/15  07:00:00,130.277903296,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,334.284704947,330.762204947,3.5025,0.02
 10/15  08:00:00,166.652438332,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,291.74942803,288.22692803,3.5025,0.02
 10/15  09:00:00,141.589394687,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,281.980922783,277.313946887,3.5025,1.16447589671
 10/15  10:00:00,176.574485057,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,250.285913441,242.116206662,7.005,1.16470677889
 10/15  11:00:00,207.981950811,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,231.188639118,223.018896962,7.005,1.16474215626
 10/15  12:00:00,217.694905751,33.5326445657,0.0210386123526,0.0,41.9242800987,36.8599292233,209.139398524,199.779398524,9.34,0.02
 10/15  13:00:00,216.508908975,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,199.873608915,189.36865788,9.34,1.16495103468
 10/15  14:00:00,213.414209367,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,190.248499348,179.743688387,9.34,1.16481096091
 10/15  15:00:00,210.411385541,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,185.364509453,174.859599921,9.34,1.16490953151
 10/15  16:00:00,210.368369557,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,185.962952268,175.458098369,9.34,1.16485389904
 10/15  17:00:00,188.257182543,33.5326445657,0.00785339439873,0.0,27.9495200658,27.7759469175,214.409498277,206.239604341,7.005,1.16489393683
 10/15  18:00:00,199.527793993,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,230.260899481,224.426261062,4.67,1.16463841825
 10/15  19:00:00,180.927705432,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,236.74144168,232.05144168,4.67,0.02
 10/15  20:00:00,171.199370432,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,240.541423898,234.706824789,4.67,1.16459910952
 10/15  21:00:00,155.178971287,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,200.928975135,196.238975135,4.67,0.02
 10/15  22:00:00,89.9593622743,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566366119,0.0,1.75125,1.16441366119
 10/15  23:00:00,123.91789299,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/15  24:00:00,92.5707716902,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552736051,0.0,1.75125,1.16427736051
 10/16  01:00:00,86.8418761615,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  02:00:00,85.5709587428,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  03:00:00,84.2678104205,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  04:00:00,89.8839102239,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923224886,0.0,2.335,1.16423224886
 10/16  05:00:00,88.8992150896,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  06:00:00,143.017886029,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,346.989094398,342.299094398,4.67,0.02
 10/16  07:00:00,143.853961495,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,304.324646981,298.490133095,4.67,1.16451388612
 10/16  08:00:00,220.799388796,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,258.998657481,249.661574879,8.1725,1.1645826021
 10/16  09:00:00,247.741534442,33.5326445657,0.0456168648717,0.0,62.886420148,41.4019203762,224.141544627,213.614044627,10.5075,0.02
 10/16  10:00:00,238.385819892,33.5326445657,0.0,0.0,62.886420148,41.4019203762,214.181443314,202.508951348,10.5075,1.16499196534
 10/16  11:00:00,268.05620468,33.5326445657,0.0,0.0,62.886420148,41.4019203762,199.747479881,186.929290677,10.5075,2.31068920359
 10/16  12:00:00,248.602359647,33.5326445657,0.0362175953468,0.0,62.886420148,41.4019203762,189.007075781,177.334113344,10.5075,1.16546243741
 10/16  13:00:00,245.839302607,33.5326445657,0.137577078277,0.0,62.886420148,41.4019203762,184.589880064,172.9169081,10.5075,1.165471964
 10/16  14:00:00,241.947681938,33.5326445657,0.151085737564,0.0,62.886420148,41.4019203762,185.817331163,172.999469315,10.5075,2.31036184863
 10/16  15:00:00,238.343035796,33.5326445657,0.193856494775,0.0,62.886420148,41.4019203762,182.126396447,170.453806275,10.5075,1.16509017237
 10/16  16:00:00,238.253632293,33.5326445657,0.220426143987,0.0,62.886420148,41.4019203762,182.660257536,170.987567683,10.5075,1.16518985338
 10/16  17:00:00,244.84570306,33.5326445657,0.214936101822,0.0,62.886420148,41.4019203762,186.700169818,175.027618586,10.5075,1.16505123268
 10/16  18:00:00,249.909011495,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,192.296583,181.791593584,9.34,1.16498941685
 10/16  19:00:00,234.483176716,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,203.3688227,192.863878186,9.34,1.16494451413
 10/16  20:00:00,208.641633837,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,213.574072431,204.236791377,8.1725,1.16478105377
 10/16  21:00:00,150.942360196,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,181.562633719,176.872633719,4.67,0.02
 10/16  22:00:00,88.3907719377,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946280735,0.0,2.335,1.16446280735
 10/16  23:00:00,123.024678539,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/16  24:00:00,92.97272079,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  01:00:00,85.8846832915,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992851355,0.0,2.335,1.1642851355
 10/17  02:00:00,85.4912119236,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  03:00:00,85.2012458936,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
