Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  04:00:00,107.346098944,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926512614,0.0,2.335,1.16426512614
 10/17  05:00:00,107.075821104,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  06:00:00,161.568319465,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,325.859323559,321.169323559,4.67,0.02
 10/17  07:00:00,155.493133075,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,291.039157554,285.204700074,4.67,1.1644574805
 10/17  08:00:00,222.460549957,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,251.506255725,243.313755725,8.1725,0.02
 10/17  09:00:00,249.21819971,33.5326445657,0.046527037163,0.0,62.886420148,41.4019203762,218.434659554,206.762258098,10.5075,1.16490145655
 10/17  10:00:00,240.306882241,33.5326445657,0.0,0.0,62.886420148,41.4019203762,202.351420937,190.678869267,10.5075,1.16505166937
 10/17  11:00:00,271.392082896,33.5326445657,0.108920157959,0.0,62.886420148,41.4019203762,181.177118702,169.504129056,10.5075,1.16548964625
 10/17  12:00:00,253.903081366,33.5326445657,0.269649959074,0.0,62.886420148,41.4019203762,172.627537152,159.808839949,10.5075,2.31119720322
 10/17  13:00:00,251.901571645,33.5326445657,0.409832811144,0.0,62.886420148,41.4019203762,160.597655961,148.924848483,10.5075,1.1653074779
 10/17  14:00:00,248.543370571,33.5326445657,0.570055841867,0.0,62.886420148,41.4019203762,146.07381416,134.400968587,10.5075,1.16534557337
 10/17  15:00:00,245.504816657,33.5326445657,0.604222256615,0.0,62.886420148,41.4019203762,144.591167107,132.91855566,10.5075,1.16511144613
 10/17  16:00:00,244.888135146,33.5326445657,0.508337728692,0.0,62.886420148,41.4019203762,156.91216531,144.094435609,10.5075,2.31022970161
 10/17  17:00:00,250.66124406,33.5326445657,0.425050726435,0.0,62.886420148,41.4019203762,166.421638891,154.748990431,10.5075,1.1651484595
 10/17  18:00:00,254.649570091,33.5326445657,0.157679323812,0.0,41.9242800987,36.8599292233,173.760295439,163.255229099,9.34,1.16506633968
 10/17  19:00:00,233.419299731,33.5326445657,0.0350255160419,0.0,41.9242800987,36.8599292233,183.593245359,173.251794101,9.34,1.00145125816
 10/17  20:00:00,207.952212471,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,189.953460298,181.597713889,8.1725,0.183246408487
 10/17  21:00:00,150.970306146,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,157.814058587,151.979368649,4.67,1.16468993805
 10/17  22:00:00,93.7707790653,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/17  23:00:00,127.853298223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935345343,0.0,2.335,1.16435345343
 10/17  24:00:00,97.7518626406,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  01:00:00,89.6628286213,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  02:00:00,88.5064606689,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927831883,0.0,2.335,1.16427831883
 10/18  03:00:00,87.6718514585,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  04:00:00,93.581691682,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  05:00:00,92.4454074106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925016931,0.0,2.335,1.16425016931
 10/18  06:00:00,146.427434752,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,308.985208777,304.295208777,4.67,0.02
 10/18  07:00:00,146.972014205,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,280.527662777,275.837662777,4.67,0.02
 10/18  08:00:00,222.512349495,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,246.695843855,237.358617458,8.1725,1.16472639657
 10/18  09:00:00,248.397259436,33.5326445657,0.044076062016,0.0,62.886420148,41.4019203762,220.445480426,208.773071341,10.5075,1.16490908536
 10/18  10:00:00,238.293609284,33.5326445657,0.0,0.0,62.886420148,41.4019203762,208.685173498,197.012541105,10.5075,1.1651323929
 10/18  11:00:00,268.671397768,33.5326445657,0.0488674340357,0.0,62.886420148,41.4019203762,187.271769057,175.598926987,10.5075,1.16534206967
 10/18  12:00:00,249.694735854,33.5326445657,0.196953087819,0.0,62.886420148,41.4019203762,177.932773552,165.114366191,10.5075,2.3109073605
 10/18  13:00:00,246.651183197,33.5326445657,0.337311835107,0.0,62.886420148,41.4019203762,168.651345554,156.978363916,10.5075,1.16548163879
 10/18  14:00:00,242.333204314,33.5326445657,0.399158229838,0.0,62.886420148,41.4019203762,166.135243362,154.462539481,10.5075,1.16520388127
 10/18  15:00:00,238.414468813,33.5326445657,0.406784097006,0.0,62.886420148,41.4019203762,166.019231721,154.346513346,10.5075,1.1652183749
 10/18  16:00:00,238.07532208,33.5326445657,0.369185831396,0.0,62.886420148,41.4019203762,173.358263384,161.685703242,10.5075,1.16506014199
 10/18  17:00:00,244.357612794,33.5326445657,0.293470521904,0.0,62.886420148,41.4019203762,183.204221493,171.531554407,10.5075,1.16516708685
 10/18  18:00:00,249.375239369,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,191.202714246,180.697562893,9.34,1.16515135371
 10/18  19:00:00,234.277132324,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,202.354801856,191.849823387,9.34,1.16497846976
 10/18  20:00:00,209.195129231,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,209.412894146,200.075564163,8.1725,1.16482998302
 10/18  21:00:00,151.560721922,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,176.506006045,170.671323655,4.67,1.1646823902
 10/18  22:00:00,88.8656985566,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/18  23:00:00,123.428776776,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930652289,0.0,2.335,1.16430652289
 10/18  24:00:00,93.2456649284,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  01:00:00,85.5337964032,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  02:00:00,84.6039817498,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929264293,0.0,2.335,1.16429264293
 10/19  03:00:00,83.8275975763,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  04:00:00,89.7180903551,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  05:00:00,88.7090133038,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925629096,0.0,2.335,1.16425629096
 10/19  06:00:00,143.088004915,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,333.883551102,329.193551102,4.67,0.02
 10/19  07:00:00,144.18860895,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,299.675648706,294.985648706,4.67,0.02
 10/19  08:00:00,221.211973093,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,254.563358252,245.226262825,8.1725,1.16459542666
 10/19  09:00:00,248.246176962,33.5326445657,0.0504455757037,0.0,62.886420148,41.4019203762,207.525057886,195.852682229,10.5075,1.16487565663
 10/19  10:00:00,239.009519639,33.5326445657,0.0593310601226,0.0,62.886420148,41.4019203762,182.103061791,170.430556991,10.5075,1.16500480012
 10/19  11:00:00,269.462281722,33.5326445657,0.485652967017,0.0,62.886420148,41.4019203762,150.502312977,138.829296248,10.5075,1.1655167288
 10/19  12:00:00,250.752806024,33.5326445657,0.619261701745,0.0,62.886420148,41.4019203762,142.58041533,129.761933333,10.5075,2.3109819963
 10/19  13:00:00,247.72540373,33.5326445657,0.694540607504,0.0,62.886420148,41.4019203762,136.651633469,124.978773444,10.5075,1.16536002476
 10/19  14:00:00,244.429937336,33.5326445657,0.829867635628,0.0,62.886420148,41.4019203762,128.91980605,117.246952886,10.5075,1.16535316417
 10/19  15:00:00,241.903199194,33.5326445657,0.938638943936,0.0,62.886420148,41.4019203762,121.9646909,110.292091871,10.5075,1.16509902918
 10/19  16:00:00,241.8898767,33.5326445657,0.92787259454,0.0,62.886420148,41.4019203762,126.430301133,114.757606592,10.5075,1.16519454044
 10/19  17:00:00,248.033982253,33.5326445657,0.82592360446,0.0,62.886420148,41.4019203762,138.837437064,127.16488643,10.5075,1.16505063402
 10/19  18:00:00,252.448647893,33.5326445657,0.473990107248,0.0,41.9242800987,36.8599292233,152.414865394,141.909829387,9.34,1.16503600714
 10/19  19:00:00,237.224292768,33.5326445657,0.334220230872,0.0,41.9242800987,36.8599292233,164.420074146,153.915209932,9.34,1.1648642141
 10/19  20:00:00,211.268295396,33.5326445657,0.0358943188178,0.0,34.9369000822,32.3179380704,170.452181194,161.114768526,8.1725,1.16491266876
 10/19  21:00:00,153.185296228,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,141.570478565,135.735833261,4.67,1.16464530331
 10/19  22:00:00,90.2166826311,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/19  23:00:00,124.272861597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49936801153,0.0,2.335,1.16436801153
 10/19  24:00:00,94.447088737,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  01:00:00,86.7713487968,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  02:00:00,85.8717810802,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49925504641,0.0,2.335,1.16425504641
 10/20  03:00:00,85.1487123143,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  04:00:00,106.811973779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  05:00:00,106.391555101,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  06:00:00,165.127527836,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,289.14420664,283.309922545,4.67,1.16428409468
 10/20  07:00:00,156.333937948,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,262.442451866,257.752451866,4.67,0.02
 10/20  08:00:00,223.417931789,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,236.803018895,227.465880685,8.1725,1.16463820979
 10/20  09:00:00,250.116467138,33.5326445657,0.0471482221709,0.0,62.886420148,41.4019203762,210.104269559,198.432003463,10.5075,1.16476609611
 10/20  10:00:00,240.49945038,33.5326445657,0.0,0.0,62.886420148,41.4019203762,197.594272945,185.921643759,10.5075,1.16512918568
 10/20  11:00:00,270.745948127,33.5326445657,0.149041718267,0.0,62.886420148,41.4019203762,184.007358411,172.334446258,10.5075,1.16541215256
 10/20  12:00:00,252.523899596,33.5326445657,0.271112393452,0.0,62.886420148,41.4019203762,174.733894528,163.060865731,10.5075,1.1655287965
 10/20  13:00:00,250.291800792,33.5326445657,0.375170582469,0.0,62.886420148,41.4019203762,168.150873379,155.332246935,10.5075,2.31112644352
 10/20  14:00:00,246.658770099,33.5326445657,0.404118961711,0.0,62.886420148,41.4019203762,164.521700631,152.848946641,10.5075,1.16525399029
 10/20  15:00:00,243.498173064,33.5326445657,0.448101409389,0.0,62.886420148,41.4019203762,162.464751765,150.792109966,10.5075,1.16514179879
 10/20  16:00:00,243.536184874,33.5326445657,0.469063371211,0.0,62.886420148,41.4019203762,163.677176496,152.004578803,10.5075,1.165097693
 10/20  17:00:00,249.613430523,33.5326445657,0.419403931418,0.0,62.886420148,41.4019203762,171.198004766,159.525292623,10.5075,1.16521214345
 10/20  18:00:00,253.52259752,33.5326445657,0.133907258768,0.0,41.9242800987,36.8599292233,179.180730431,168.675553438,9.34,1.16517699267
 10/20  19:00:00,231.386913506,33.5326445657,0.01356291543,0.0,41.9242800987,36.8599292233,189.444795141,178.939824183,9.34,1.16497095728
 10/20  20:00:00,205.606586627,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,196.796655187,187.459334941,8.1725,1.16482024664
 10/20  21:00:00,148.678276936,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,167.33638744,161.501681305,4.67,1.16470613523
 10/20  22:00:00,90.5932748998,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  23:00:00,124.928313982,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/20  24:00:00,94.7558617667,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926986991,0.0,2.335,1.16426986991
 10/21  01:00:00,84.98524993,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  02:00:00,84.1529424291,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91561204008,0.0,1.75125,1.16436204008
 10/21  03:00:00,83.5071340479,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  04:00:00,89.4393106199,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  05:00:00,88.4112545055,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91551033813,0.0,1.75125,1.16426033813
 10/21  06:00:00,134.062851934,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,317.46403337,313.94153337,3.5025,0.02
 10/21  07:00:00,131.454124984,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,291.54969226,286.882619958,3.5025,1.16457230242
 10/21  08:00:00,194.375353916,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,256.59338526,250.73588526,5.8375,0.02
 10/21  09:00:00,213.893356255,33.5326445657,0.0196515514502,0.0,41.9242800987,36.8599292233,223.937054259,213.432304053,9.34,1.16475020568
 10/21  10:00:00,239.049482409,33.5326445657,0.0350714285014,0.0,62.886420148,41.4019203762,202.019828626,190.347168139,10.5075,1.165160487
 10/21  11:00:00,268.960494617,33.5326445657,0.0709923292459,0.0,62.886420148,41.4019203762,181.939170767,170.266393626,10.5075,1.16527714174
 10/21  12:00:00,249.733464594,33.5326445657,0.260757462278,0.0,62.886420148,41.4019203762,171.955066072,159.136892263,10.5075,2.31067380919
 10/21  13:00:00,247.485543022,33.5326445657,0.57937508816,0.0,62.886420148,41.4019203762,144.451980766,132.779103844,10.5075,1.16537692289
 10/21  14:00:00,244.614599787,33.5326445657,0.800359653504,0.0,62.886420148,41.4019203762,124.134700632,112.462111672,10.5075,1.16508895958
 10/21  15:00:00,242.445098667,33.5326445657,0.949271688382,0.0,62.886420148,41.4019203762,116.51506973,104.84236823,10.5075,1.16520149984
 10/21  16:00:00,242.476823469,33.5326445657,1.00104071616,0.0,62.886420148,41.4019203762,117.995076731,106.322280003,10.5075,1.16529672737
 10/21  17:00:00,247.294540089,33.5326445657,0.730238677518,0.0,62.886420148,41.4019203762,144.952742839,133.280121863,10.5075,1.16512097563
 10/21  18:00:00,236.737051817,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,175.745974928,166.408310396,8.1725,1.16516453179
 10/21  19:00:00,191.359592667,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,192.177141147,185.174612149,5.8375,1.16502899827
 10/21  20:00:00,180.09863061,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,210.945435808,203.943159642,5.8375,1.16477616596
 10/21  21:00:00,136.288647388,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,188.138480349,183.471281717,3.5025,1.16469863192
 10/21  22:00:00,85.0578193674,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/21  23:00:00,119.819204984,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91570528974,0.0,1.75125,1.16445528974
 10/21  24:00:00,89.5852086863,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  01:00:00,82.3968862643,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91553184956,0.0,1.75125,1.16428184956
 10/22  02:00:00,81.8564281945,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  03:00:00,81.6226512865,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  04:00:00,88.0654381403,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554966326,0.0,1.75125,1.16429966326
 10/22  05:00:00,87.5008224714,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  06:00:00,134.348765919,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,352.159671029,348.637171029,3.5025,0.02
 10/22  07:00:00,133.389015892,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,311.367045473,306.700179122,3.5025,1.16436635081
 10/22  08:00:00,169.389448401,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,269.037700184,265.515200184,3.5025,0.02
 10/22  09:00:00,144.618490666,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,253.611225953,248.944256684,3.5025,1.16446926892
 10/22  10:00:00,180.144757918,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,217.354024915,210.329024915,7.005,0.02
 10/22  11:00:00,211.107128453,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,209.621912122,201.452022984,7.005,1.1648891383
 10/22  12:00:00,220.768472705,33.5326445657,0.0340579211821,0.0,41.9242800987,36.8599292233,191.036210612,180.53123446,9.34,1.16497615249
 10/22  13:00:00,218.968170088,33.5326445657,0.0138320034118,0.0,41.9242800987,36.8599292233,185.365301843,174.86034377,9.34,1.16495807259
 10/22  14:00:00,215.22482444,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,176.402874599,165.898057969,9.34,1.16481662947
 10/22  15:00:00,212.585469986,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,168.910527083,158.405597609,9.34,1.16492947485
 10/22  16:00:00,210.927411204,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,193.743079504,183.238188402,9.34,1.16489110165
 10/22  17:00:00,187.827502813,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,242.630159789,234.460232651,7.005,1.16492713884
 10/22  18:00:00,193.57978605,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,267.599818913,262.909818913,4.67,0.02
 10/22  19:00:00,172.122828463,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,285.933880953,280.099196215,4.67,1.16468473869
 10/22  20:00:00,162.011487633,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,297.126056256,291.291468206,4.67,1.1645880498
 10/22  21:00:00,146.281931734,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,254.800230124,250.110230124,4.67,0.02
 10/22  22:00:00,80.629725912,0.0,0.0,0.0,3.49369000822,6.81298672936,2.9156700191,0.0,1.75125,1.1644200191
 10/22  23:00:00,116.072606567,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/22  24:00:00,84.6983903499,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/23  01:00:00,80.0701404509,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923940419,0.0,2.335,1.16423940419
 10/23  02:00:00,79.1649613617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  03:00:00,87.6175176257,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,14.142618398,11.787618398,2.335,0.02
 10/23  04:00:00,94.0048410267,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,16.6460978565,13.1468713766,2.335,1.16422647995
 10/23  05:00:00,98.0211782971,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,23.8312808567,21.4762808567,2.335,0.02
 10/23  06:00:00,143.282171277,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,373.39328615,368.70328615,4.67,0.02
 10/23  07:00:00,138.583224263,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,343.746624351,337.912129952,4.67,1.16449439989
 10/23  08:00:00,214.619204819,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,309.299138741,301.106638741,8.1725,0.02
 10/23  09:00:00,238.755841075,33.5326445657,0.0,0.0,62.886420148,41.4019203762,269.729588537,258.057171418,10.5075,1.16491711833
 10/23  10:00:00,229.434151772,33.5326445657,0.0,0.0,62.886420148,41.4019203762,241.307575837,229.634966322,10.5075,1.16510951558
 10/23  11:00:00,260.209706147,33.5326445657,0.0,0.0,62.886420148,41.4019203762,216.147101685,203.329103258,10.5075,2.31049842657
 10/23  12:00:00,240.222081679,33.5326445657,0.0,0.0,62.886420148,41.4019203762,201.602547171,189.929663682,10.5075,1.165383489
 10/23  13:00:00,237.351968018,33.5326445657,0.0,0.0,62.886420148,41.4019203762,190.065043542,178.392140202,10.5075,1.16540334076
 10/23  14:00:00,233.941160879,33.5326445657,0.159291643124,0.0,62.886420148,41.4019203762,176.937395069,165.264716321,10.5075,1.1651787486
 10/23  15:00:00,230.534301106,33.5326445657,0.24290542648,0.0,62.886420148,41.4019203762,177.440982204,164.623213688,10.5075,2.31026851576
 10/23  16:00:00,230.037221216,33.5326445657,0.127790986556,0.0,62.886420148,41.4019203762,194.320449179,182.647792625,10.5075,1.16515655351
 10/23  17:00:00,239.613045148,33.5326445657,0.0,0.0,62.886420148,41.4019203762,218.499224948,206.826440483,10.5075,1.16528446415
 10/23  18:00:00,241.967780836,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,240.22910262,229.724129847,9.34,1.16497277293
 10/23  19:00:00,225.702414319,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,255.757690533,245.252754519,9.34,1.16493601352
 10/23  20:00:00,200.811857524,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,266.685951645,257.348671866,8.1725,1.16477977951
 10/23  21:00:00,143.83755021,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,241.664384366,236.974384366,4.67,0.02
 10/23  22:00:00,79.656246604,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946444307,0.0,2.335,1.16446444307
 10/23  23:00:00,115.300286501,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/23  24:00:00,84.3821686324,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  01:00:00,77.6518615508,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928872521,0.0,2.335,1.16428872521
 10/24  02:00:00,91.2978426674,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,28.4471732154,26.0921732154,2.335,0.02
 10/24  03:00:00,91.3482018971,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,29.8480404675,27.4930404675,2.335,0.02
 10/24  04:00:00,109.237770308,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,24.1094991066,20.6102273821,2.335,1.1642717245
 10/24  05:00:00,113.641501447,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,36.9432313204,34.5882313204,2.335,0.02
 10/24  06:00:00,159.418008566,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,430.463758718,425.773758718,4.67,0.02
 10/24  07:00:00,147.518016854,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,385.923035402,380.088564154,4.67,1.16447124837
 10/24  08:00:00,214.682219291,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,319.02233761,310.82983761,8.1725,0.02
 10/24  09:00:00,239.544704909,33.5326445657,0.0219616001723,0.0,62.886420148,41.4019203762,254.946773277,243.274377272,10.5075,1.16489600591
 10/24  10:00:00,230.489382097,33.5326445657,0.0389920413427,0.0,62.886420148,41.4019203762,220.149479869,208.476889791,10.5075,1.16509007775
 10/24  11:00:00,261.099247253,33.5326445657,0.0352221926687,0.0,62.886420148,41.4019203762,192.091661053,180.418920272,10.5075,1.16524078144
 10/24  12:00:00,241.621150838,33.5326445657,0.159452121756,0.0,62.886420148,41.4019203762,182.587515602,169.769002239,10.5075,2.31101336281
 10/24  13:00:00,238.79220045,33.5326445657,0.371520374437,0.0,62.886420148,41.4019203762,168.513299232,156.840409186,10.5075,1.16539004613
 10/24  14:00:00,235.099807656,33.5326445657,0.495413216326,0.0,62.886420148,41.4019203762,162.570459428,150.897792906,10.5075,1.16516652169
 10/24  15:00:00,231.489583363,33.5326445657,0.487040453489,0.0,62.886420148,41.4019203762,165.596191547,152.778443304,10.5075,2.31024824275
 10/24  16:00:00,231.368981802,33.5326445657,0.467718502705,0.0,62.886420148,41.4019203762,169.550640829,157.87799224,10.5075,1.16514858912
 10/24  17:00:00,241.312207992,33.5326445657,0.384201997985,0.0,62.886420148,41.4019203762,180.070573382,168.397795225,10.5075,1.16527815754
 10/24  18:00:00,243.353844564,33.5326445657,0.0177204785932,0.0,41.9242800987,36.8599292233,195.957489116,185.452521738,9.34,1.16496737713
 10/24  19:00:00,220.297873855,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,213.626810945,203.121879121,9.34,1.16493182441
 10/24  20:00:00,195.559680691,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,227.666284265,219.409298847,8.1725,0.0844854181545
 10/24  21:00:00,139.931328896,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,197.872056241,192.101851376,4.67,1.10020486538
 10/24  22:00:00,80.5890823947,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946191901,0.0,2.335,1.16446191901
 10/24  23:00:00,115.776139693,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/24  24:00:00,85.1270370188,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  01:00:00,78.0404040622,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928650981,0.0,2.335,1.16428650981
 10/25  02:00:00,77.8202734123,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  03:00:00,86.7462570184,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,16.5469121391,14.1919121391,2.335,0.02
 10/25  04:00:00,93.4499334102,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,19.2535290514,15.7542590817,2.335,1.16426996966
 10/25  05:00:00,97.4436078412,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,30.6282322124,28.2732322124,2.335,0.02
 10/25  06:00:00,142.917330131,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,402.244471681,397.554471681,4.67,0.02
 10/25  07:00:00,138.414748132,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,358.105865822,352.271395257,4.67,1.16447056434
 10/25  08:00:00,214.739631506,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,308.750358159,300.557858159,8.1725,0.02
 10/25  09:00:00,239.757821992,33.5326445657,0.0302738633313,0.0,62.886420148,41.4019203762,254.757883845,243.085486552,10.5075,1.16489729311
 10/25  10:00:00,231.487163439,33.5326445657,0.0289182387615,0.0,62.886420148,41.4019203762,221.821217111,210.148624009,10.5075,1.16509310245
 10/25  11:00:00,263.789800442,33.5326445657,0.123240935888,0.0,62.886420148,41.4019203762,177.821848597,166.14910304,10.5075,1.16524555683
 10/25  12:00:00,248.656200735,33.5326445657,0.628372692621,0.0,62.886420148,41.4019203762,138.01517092,125.196642582,10.5075,2.31102833813
 10/25  13:00:00,252.874845417,33.5326445657,1.11643202399,0.0,62.886420148,41.4019203762,100.161729227,88.4888296138,10.5075,1.16539961337
 10/25  14:00:00,253.899989611,33.5326445657,1.66443657108,0.0,62.886420148,41.4019203762,77.057408095,65.3847309399,10.5075,1.1651771551
 10/25  15:00:00,253.369311682,33.5326445657,2.07987777506,0.0,62.886420148,41.4019203762,66.8519164684,54.0341428641,10.5075,2.31027360426
 10/25  16:00:00,254.571688635,33.5326445657,2.14991996895,0.0,62.886420148,41.4019203762,68.9990001125,57.3263366403,10.5075,1.16516347214
 10/25  17:00:00,261.719577317,33.5326445657,1.59801456449,0.0,62.886420148,41.4019203762,93.53452038,81.8617257013,10.5075,1.16529467871
 10/25  18:00:00,259.193054114,33.5326445657,0.795671138009,0.0,41.9242800987,36.8599292233,118.345430537,107.840445815,9.34,1.16498472228
 10/25  19:00:00,245.410557172,33.5326445657,0.666970676556,0.0,41.9242800987,36.8599292233,129.672924522,119.167974092,9.34,1.16495043
 10/25  20:00:00,218.196251127,33.5326445657,0.344027089802,0.0,34.9369000822,32.3179380704,140.574431285,131.237134929,8.1725,1.16479635602
 10/25  21:00:00,158.935128162,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,110.289620443,105.599620443,4.67,0.02
 10/25  22:00:00,97.4650749739,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49942696241,0.0,2.335,1.16442696241
 10/25  23:00:00,130.889761337,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/25  24:00:00,102.252759307,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  01:00:00,93.3438063616,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930661411,0.0,2.335,1.16430661411
 10/26  02:00:00,91.6871597523,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  03:00:00,90.4170058686,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  04:00:00,95.9189431862,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49922106417,0.0,2.335,1.16422106417
 10/26  05:00:00,94.6855776788,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  06:00:00,152.335914658,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,247.824211696,243.134211696,4.67,0.02
 10/26  07:00:00,150.280608269,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,228.963612475,223.129120251,4.67,1.16449222454
 10/26  08:00:00,226.283123073,33.5326445657,0.0409267558592,0.0,34.9369000822,32.3179380704,190.058426552,181.865926552,8.1725,0.02
 10/26  09:00:00,255.083917215,33.5326445657,0.401573801405,0.0,62.886420148,41.4019203762,150.047305938,138.374852453,10.5075,1.16495348514
 10/26  10:00:00,246.47376962,33.5326445657,0.746188857707,0.0,62.886420148,41.4019203762,131.024334549,119.35171615,10.5075,1.16511839932
 10/26  11:00:00,283.931612043,33.5326445657,1.58220965482,0.0,62.886420148,41.4019203762,88.9656670691,76.1476358145,10.5075,2.31053125465
 10/26  12:00:00,273.402756665,33.5326445657,2.11397264861,0.0,62.886420148,41.4019203762,66.3872621074,54.714354619,10.5075,1.16540748838
 10/26  13:00:00,274.082115155,33.5326445657,2.33419736841,0.0,62.886420148,41.4019203762,58.4236214268,46.7506894587,10.5075,1.16543196801
 10/26  14:00:00,271.631703453,33.5326445657,2.56011132452,0.0,62.886420148,41.4019203762,50.4845131439,38.8118025839,10.5075,1.16521055999
 10/26  15:00:00,268.123894997,33.5326445657,2.73485920671,0.0,62.886420148,41.4019203762,46.9819099791,34.1640655642,10.5075,2.31034441491
 10/26  16:00:00,265.944003486,33.5326445657,2.64002773259,0.0,62.886420148,41.4019203762,53.2361653661,41.5634642589,10.5075,1.16520110725
 10/26  17:00:00,274.435844721,33.5326445657,2.54250629268,0.0,62.886420148,41.4019203762,60.727881893,49.0553074804,10.5075,1.16507441257
 10/26  18:00:00,271.898760681,33.5326445657,1.7642126855,0.0,41.9242800987,36.8599292233,74.4274027223,63.9223776436,9.34,1.16502507877
 10/26  19:00:00,260.094576539,33.5326445657,1.6335274232,0.0,41.9242800987,36.8599292233,80.0970858783,69.5920938878,9.34,1.1649919905
 10/26  20:00:00,231.683338443,33.5326445657,1.10984108528,0.0,34.9369000822,32.3179380704,82.8995480625,73.5622090999,8.1725,1.16483896257
 10/26  21:00:00,168.45715063,33.5326445657,0.283709647479,0.0,13.9747600329,18.6919646116,49.3769702025,44.6869702025,4.67,0.02
 10/26  22:00:00,104.957887113,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946989012,0.0,2.335,1.16446989012
 10/26  23:00:00,136.54218383,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/26  24:00:00,107.173373363,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  01:00:00,96.5858176334,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927579827,0.0,2.335,1.16427579827
 10/27  02:00:00,93.7432445144,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  03:00:00,91.8267606577,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  04:00:00,112.584384736,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926454414,0.0,2.335,1.16426454414
 10/27  05:00:00,111.060853395,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  06:00:00,167.89335431,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,250.661128006,245.971128006,4.67,0.02
 10/27  07:00:00,157.607130073,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,227.671503594,221.836966856,4.67,1.16453673776
 10/27  08:00:00,224.128318518,33.5326445657,0.0282835326573,0.0,34.9369000822,32.3179380704,196.905118219,188.712618219,8.1725,0.02
 10/27  09:00:00,251.868816738,33.5326445657,0.414152103763,0.0,62.886420148,41.4019203762,147.729386088,136.056950548,10.5075,1.16493553938
 10/27  10:00:00,243.217646683,33.5326445657,0.802412830743,0.0,62.886420148,41.4019203762,122.406390828,110.733724173,10.5075,1.16516665485
 10/27  11:00:00,272.372276182,33.5326445657,1.03633042391,0.0,62.886420148,41.4019203762,105.19339237,92.3752598612,10.5075,2.3106325084
 10/27  12:00:00,255.15747444,33.5326445657,1.55498505234,0.0,62.886420148,41.4019203762,84.461684751,72.7887239023,10.5075,1.16546084863
 10/27  13:00:00,253.71640164,33.5326445657,2.03803290537,0.0,62.886420148,41.4019203762,72.3580105558,60.6850237148,10.5075,1.16548684099
 10/27  14:00:00,249.947935651,33.5326445657,2.33358818266,0.0,62.886420148,41.4019203762,67.4556091067,54.6376812204,10.5075,2.31042788627
 10/27  15:00:00,246.687038276,33.5326445657,2.59207866066,0.0,62.886420148,41.4019203762,64.0164577832,52.3438133185,10.5075,1.16514446474
 10/27  16:00:00,246.915138197,33.5326445657,2.66125965737,0.0,62.886420148,41.4019203762,69.6622964122,57.9895350888,10.5075,1.16526132337
 10/27  17:00:00,253.832001978,33.5326445657,2.17164086504,0.0,62.886420148,41.4019203762,91.2887661026,79.6161304194,10.5075,1.16513568318
 10/27  18:00:00,252.833848948,33.5326445657,1.19301988878,0.0,41.9242800987,36.8599292233,110.479961249,99.9748734612,9.34,1.16508778788
 10/27  19:00:00,229.981229709,33.5326445657,0.947817228797,0.0,41.9242800987,36.8599292233,124.003269628,113.498416258,9.34,1.16485336999
 10/27  20:00:00,203.360721938,33.5326445657,0.504778609448,0.0,34.9369000822,32.3179380704,141.780235223,132.442831128,8.1725,1.16490409537
 10/27  21:00:00,147.030978985,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,114.104895368,109.414895368,4.67,0.02
 10/27  22:00:00,89.4134645129,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49948080935,0.0,2.335,1.16448080935
 10/27  23:00:00,123.430672199,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/27  24:00:00,94.4737139944,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/28  01:00:00,84.5752892901,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563630754,0.0,1.75125,1.16438630754
 10/28  02:00:00,83.9646923252,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  03:00:00,83.6713732701,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91550867886,0.0,1.75125,1.16425867886
 10/28  04:00:00,90.0663621066,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  05:00:00,89.532165229,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  06:00:00,136.107537124,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,264.216330673,259.549520235,3.5025,1.1643104377
 10/28  07:00:00,134.911585865,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,245.613609093,242.091109093,3.5025,0.02
 10/28  08:00:00,197.52751597,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,219.216354315,212.214174971,5.8375,1.16467934376
 10/28  09:00:00,217.940270527,33.5326445657,0.074492874865,0.0,41.9242800987,36.8599292233,175.059918893,164.555100829,9.34,1.1648180636
 10/28  10:00:00,243.76055761,33.5326445657,0.428002968277,0.0,62.886420148,41.4019203762,143.172501086,131.499864538,10.5075,1.16513654879
 10/28  11:00:00,274.349971755,33.5326445657,0.772160172497,0.0,62.886420148,41.4019203762,121.311955096,109.639136519,10.5075,1.16531857732
 10/28  12:00:00,257.69773607,33.5326445657,0.936899991645,0.0,62.886420148,41.4019203762,106.240972293,94.5680630522,10.5075,1.1654092405
 10/28  13:00:00,256.095715712,33.5326445657,1.19052113783,0.0,62.886420148,41.4019203762,94.6596874064,81.8412605555,10.5075,2.31092685093
 10/28  14:00:00,253.044525671,33.5326445657,1.61140856703,0.0,62.886420148,41.4019203762,84.2204463668,72.5477985222,10.5075,1.16514784456
 10/28  15:00:00,247.304989802,33.5326445657,1.64955962851,0.0,62.886420148,41.4019203762,91.1856750121,79.5129076725,10.5075,1.16526733967
 10/28  16:00:00,244.590154444,33.5326445657,1.66559230817,0.0,62.886420148,41.4019203762,98.021503902,86.3488951269,10.5075,1.16510877504
 10/28  17:00:00,250.290668705,33.5326445657,1.41883702325,0.0,62.886420148,41.4019203762,116.828314628,105.155617271,10.5075,1.16519735742
 10/28  18:00:00,233.371796636,33.5326445657,0.279300285875,0.0,34.9369000822,32.3179380704,163.528463746,154.190723716,8.1725,1.16524002968
 10/28  19:00:00,185.324950629,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,190.597867736,183.59539436,5.8375,1.16497337527
 10/28  20:00:00,174.221859108,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,201.053807791,194.051506381,5.8375,1.16480141034
 10/28  21:00:00,130.995270178,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,178.87664375,174.209443569,3.5025,1.1647001812
 10/28  22:00:00,78.6856110825,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/28  23:00:00,113.930057207,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91567137056,0.0,1.75125,1.16442137056
 10/28  24:00:00,83.3841281275,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  01:00:00,76.641824166,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  02:00:00,76.2491741011,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555834512,0.0,1.75125,1.16430834512
 10/29  03:00:00,75.9190635186,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  04:00:00,86.8295935271,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,7.97742920489,6.20617920489,1.75125,0.02
 10/29  05:00:00,90.9608681056,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,16.4858636203,13.5702919752,1.75125,1.16432164506
 10/29  06:00:00,128.741627088,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,411.55928946,408.03678946,3.5025,0.02
 10/29  07:00:00,124.202845455,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,390.519969907,385.853040153,3.5025,1.16442975395
 10/29  08:00:00,159.826489276,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,320.172193326,316.649693326,3.5025,0.02
 10/29  09:00:00,132.849576806,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,291.647124004,286.980162254,3.5025,1.16446174954
 10/29  10:00:00,167.982999127,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,247.111098082,240.086098082,7.005,0.02
 10/29  11:00:00,199.074972093,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,224.604821903,216.435040696,7.005,1.16478120663
 10/29  12:00:00,206.991415716,33.5326445657,0.033439230084,0.0,41.9242800987,36.8599292233,194.01762359,183.512568859,9.34,1.16505473125
 10/29  13:00:00,204.751612777,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,176.568507477,166.06363713,9.34,1.16487034718
 10/29  14:00:00,201.126840822,33.5326445657,0.0531404478531,0.0,41.9242800987,36.8599292233,167.698304634,157.193364597,9.34,1.16494003669
 10/29  15:00:00,197.63222133,33.5326445657,0.123217280188,0.0,41.9242800987,36.8599292233,169.78873491,159.283874433,9.34,1.16486047658
 10/29  16:00:00,197.254878037,33.5326445657,0.0401390374924,0.0,41.9242800987,36.8599292233,182.243839273,171.738791325,9.34,1.16504794816
 10/29  17:00:00,178.739111342,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,220.496156682,212.326279514,7.005,1.16487716813
 10/29  18:00:00,188.131917532,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,244.834391831,240.144391831,4.67,0.02
 10/29  19:00:00,168.208193497,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,252.549374321,246.714561465,4.67,1.16481285581
 10/29  20:00:00,159.153183856,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,273.759335519,267.924784408,4.67,1.1645511109
 10/29  21:00:00,144.340565012,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,253.986713711,249.296713711,4.67,0.02
 10/29  22:00:00,77.9714241051,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563765683,0.0,1.75125,1.16438765683
 10/29  23:00:00,113.189198996,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/29  24:00:00,82.44184961,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 10/30  01:00:00,77.9371568575,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49928393089,0.0,2.335,1.16428393089
 10/30  02:00:00,86.9791044519,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,18.0554176391,15.7004176391,2.335,0.02
 10/30  03:00:00,91.4654751022,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,31.3877563517,29.0327563517,2.335,0.02
 10/30  04:00:00,98.1016234885,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,34.7667557331,31.267485975,2.335,1.16426975804
 10/30  05:00:00,93.111311243,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,25.3048460155,22.9498460155,2.335,0.02
 10/30  06:00:00,142.86296644,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,438.548681119,433.858681119,4.67,0.02
 10/30  07:00:00,141.847444285,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,392.713915656,386.87943969,4.67,1.16447596608
 10/30  08:00:00,214.542665785,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,334.853613478,326.661113478,8.1725,0.02
 10/30  09:00:00,239.1060631,33.5326445657,0.0132329061599,0.0,62.886420148,41.4019203762,268.163661286,256.491347129,10.5075,1.16481415692
 10/30  10:00:00,230.867810592,33.5326445657,0.0415183071393,0.0,62.886420148,41.4019203762,221.536063623,209.863446047,10.5075,1.16511757629
 10/30  11:00:00,262.577880911,33.5326445657,0.041533705116,0.0,62.886420148,41.4019203762,184.26631604,171.448265588,10.5075,2.31055045168
 10/30  12:00:00,243.719960174,33.5326445657,0.401687335217,0.0,62.886420148,41.4019203762,151.751608643,140.078681124,10.5075,1.16542751889
 10/30  13:00:00,240.53604069,33.5326445657,0.651124384435,0.0,62.886420148,41.4019203762,134.510032369,122.837073957,10.5075,1.16545841178
 10/30  14:00:00,236.527836317,33.5326445657,0.767595849208,0.0,62.886420148,41.4019203762,130.638880555,117.820998635,10.5075,2.3103819204
 10/30  15:00:00,233.704352641,33.5326445657,0.896390796254,0.0,62.886420148,41.4019203762,128.580810427,116.908182665,10.5075,1.16512776204
 10/30  16:00:00,233.986718716,33.5326445657,0.899896199895,0.0,62.886420148,41.4019203762,140.408275857,128.73552612,10.5075,1.1652497365
 10/30  17:00:00,243.025275842,33.5326445657,0.596694454034,0.0,62.886420148,41.4019203762,170.194330146,158.521702107,10.5075,1.16512803936
 10/30  18:00:00,244.25618909,33.5326445657,0.0803434230074,0.0,41.9242800987,36.8599292233,192.779426351,182.274342171,9.34,1.16508417933
 10/30  19:00:00,227.394362967,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,217.433219166,206.928366466,9.34,1.16485269948
 10/30  20:00:00,201.373261501,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,244.230596516,234.893188739,8.1725,1.16490777666
 10/30  21:00:00,144.006274228,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,227.94017668,223.25017668,4.67,0.02
 10/30  22:00:00,80.2196885476,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499503842,0.0,2.335,1.164503842
 10/30  23:00:00,115.532315953,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/30  24:00:00,84.8059792554,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  01:00:00,78.0290873737,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927301918,0.0,2.335,1.16427301918
 10/31  02:00:00,86.9188554344,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,18.3284278613,15.9734278613,2.335,0.02
 10/31  03:00:00,86.9949095684,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,20.4026040249,18.0476040249,2.335,0.02
 10/31  04:00:00,113.801711619,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,37.9922124462,34.4929443407,2.335,1.16426810541
 10/31  05:00:00,113.843641824,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,38.6098067194,36.2548067194,2.335,0.02
 10/31  06:00:00,159.471283075,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,446.401574319,441.711574319,4.67,0.02
 10/31  07:00:00,150.940882673,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,408.304636414,402.470140888,4.67,1.16449552688
 10/31  08:00:00,214.573702504,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,349.451632171,341.259132171,8.1725,0.02
 10/31  09:00:00,238.71532341,33.5326445657,0.0,0.0,62.886420148,41.4019203762,283.912170137,272.239715707,10.5075,1.16495442992
 10/31  10:00:00,229.469192718,33.5326445657,0.0123460293489,0.0,62.886420148,41.4019203762,247.866139153,236.193614546,10.5075,1.16502460761
 10/31  11:00:00,261.210597004,33.5326445657,0.0580594557915,0.0,62.886420148,41.4019203762,208.195927814,195.377588182,10.5075,2.31083963256
 10/31  12:00:00,243.726192805,33.5326445657,0.240532316657,0.0,62.886420148,41.4019203762,167.620058957,155.946983995,10.5075,1.16557496231
 10/31  13:00:00,242.806291667,33.5326445657,0.651126503993,0.0,62.886420148,41.4019203762,138.101485324,126.428378042,10.5075,1.16560728214
 10/31  14:00:00,240.607535524,33.5326445657,0.909693012484,0.0,62.886420148,41.4019203762,120.79709028,107.97890788,10.5075,2.31068240032
 10/31  15:00:00,237.396073233,33.5326445657,1.09962891838,0.0,62.886420148,41.4019203762,112.364690839,100.692163527,10.5075,1.16502731117
 10/31  16:00:00,235.213766109,33.5326445657,1.07055031374,0.0,62.886420148,41.4019203762,123.692925217,112.020278806,10.5075,1.16514641085
 10/31  17:00:00,246.39580459,33.5326445657,0.79124722787,0.0,62.886420148,41.4019203762,151.411185696,139.738402169,10.5075,1.1652835272
 10/31  18:00:00,244.087455413,33.5326445657,0.294433204179,0.0,41.9242800987,36.8599292233,175.971284525,165.46628309,9.34,1.16500143453
 10/31  19:00:00,220.643465905,33.5326445657,0.0456059394823,0.0,41.9242800987,36.8599292233,197.786350415,187.281543752,9.34,1.16480666314
 10/31  20:00:00,195.870190214,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,216.616405054,207.279037307,8.1725,1.16486774765
 10/31  21:00:00,140.02092309,33.5326445657,0.0064125753294,0.0,13.9747600329,18.6919646116,190.359461411,185.669461411,4.67,0.02
 10/31  22:00:00,80.8347142597,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949632403,0.0,2.335,1.16449632403
 10/31  23:00:00,116.279342023,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 10/31  24:00:00,86.3247622106,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926958212,0.0,2.335,1.16426958212
 11/01  01:00:00,79.4606729651,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  02:00:00,79.1999787923,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  03:00:00,79.0249440857,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499219695,0.0,2.335,1.164219695
 11/01  04:00:00,85.5117199976,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  05:00:00,89.066697055,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,8.94494627716,6.58994627716,2.335,0.02
 11/01  06:00:00,143.355804141,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,355.072636276,350.382636276,4.67,0.02
 11/01  07:00:00,142.186616651,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,323.846951856,318.012414198,4.67,1.16453765788
 11/01  08:00:00,215.177936094,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,275.146123558,265.809031656,8.1725,1.1645919021
 11/01  09:00:00,239.734041995,33.5326445657,0.0288845743809,0.0,62.886420148,41.4019203762,228.217934696,216.545655793,10.5075,1.16477890266
 11/01  10:00:00,230.404459697,33.5326445657,0.0275531910495,0.0,62.886420148,41.4019203762,200.363660738,188.691189337,10.5075,1.1649714013
 11/01  11:00:00,261.32054434,33.5326445657,0.233540119193,0.0,62.886420148,41.4019203762,173.841013123,162.168233574,10.5075,1.16527954864
 11/01  12:00:00,242.261212275,33.5326445657,0.457086010293,0.0,62.886420148,41.4019203762,165.365209898,153.692292528,10.5075,1.16541736957
 11/01  13:00:00,240.946163345,33.5326445657,0.533241037067,0.0,62.886420148,41.4019203762,160.973073266,148.154612196,10.5075,2.31096106942
 11/01  14:00:00,238.967097428,33.5326445657,0.594062775945,0.0,62.886420148,41.4019203762,156.219657804,144.546965799,10.5075,1.16519200494
 11/01  15:00:00,237.287390921,33.5326445657,0.714823397008,0.0,62.886420148,41.4019203762,148.097125382,136.424420953,10.5075,1.16520442887
 11/01  16:00:00,238.482668092,33.5326445657,0.723817372853,0.0,62.886420148,41.4019203762,149.823113496,138.150545864,10.5075,1.16506763186
 11/01  17:00:00,252.535664035,33.5326445657,0.69022379399,0.0,62.886420148,41.4019203762,155.723852714,144.051150828,10.5075,1.16520188624
 11/01  18:00:00,251.233050952,33.5326445657,0.419614918876,0.0,41.9242800987,36.8599292233,161.214958055,150.709774859,9.34,1.165183196
 11/01  19:00:00,236.561672499,33.5326445657,0.341418757931,0.0,41.9242800987,36.8599292233,167.688752816,157.183763402,9.34,1.16498941395
 11/01  20:00:00,210.491676496,33.5326445657,0.0205486103104,0.0,34.9369000822,32.3179380704,178.255889215,168.918537017,8.1725,1.16485219816
 11/01  21:00:00,152.871890422,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,149.298869337,143.464274187,4.67,1.16459514994
 11/01  22:00:00,90.2338922883,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/01  23:00:00,124.270694698,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49932289153,0.0,2.335,1.16432289153
 11/01  24:00:00,94.554425847,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  01:00:00,86.6287220139,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  02:00:00,85.727792827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  03:00:00,85.0845689921,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926509378,0.0,2.335,1.16426509378
 11/02  04:00:00,91.0445606805,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
