Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/02  05:00:00,89.9925409148,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  06:00:00,146.976464953,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,297.889121175,292.054871234,4.67,1.16424994065
 11/02  07:00:00,146.397984173,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,284.115808076,279.425808076,4.67,0.02
 11/02  08:00:00,219.161172312,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,252.605106283,243.267980114,8.1725,1.16462616963
 11/02  09:00:00,245.274763707,33.5326445657,0.0505420680996,0.0,62.886420148,41.4019203762,215.925184192,204.252810218,10.5075,1.16487397427
 11/02  10:00:00,235.273955033,33.5326445657,0.0299589831381,0.0,62.886420148,41.4019203762,199.373193428,187.700528781,10.5075,1.16516464672
 11/02  11:00:00,265.143327414,33.5326445657,0.20060235096,0.0,62.886420148,41.4019203762,184.951553723,173.278578735,10.5075,1.16547498874
 11/02  12:00:00,245.558441324,33.5326445657,0.371280065668,0.0,62.886420148,41.4019203762,174.22957565,162.556460926,10.5075,1.16561472392
 11/02  13:00:00,242.823538012,33.5326445657,0.429335713552,0.0,62.886420148,41.4019203762,171.093772639,158.275238101,10.5075,2.31103453722
 11/02  14:00:00,239.174525516,33.5326445657,0.492031091841,0.0,62.886420148,41.4019203762,165.738837315,154.065944389,10.5075,1.16539292585
 11/02  15:00:00,236.504732191,33.5326445657,0.584560010306,0.0,62.886420148,41.4019203762,159.207574552,147.534921473,10.5075,1.16515307822
 11/02  16:00:00,236.516455819,33.5326445657,0.526960456493,0.0,62.886420148,41.4019203762,166.668527707,154.995756336,10.5075,1.16527137097
 11/02  17:00:00,250.042166836,33.5326445657,0.389687797928,0.0,62.886420148,41.4019203762,180.568598396,168.895953758,10.5075,1.16514463875
 11/02  18:00:00,248.094272924,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,200.097145248,189.591995335,9.34,1.16514991271
 11/02  19:00:00,232.460363517,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,217.518624613,207.013631274,9.34,1.16499333913
 11/02  20:00:00,206.849441904,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,225.036526882,215.699165121,8.1725,1.16486176139
 11/02  21:00:00,149.070909511,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,196.624716943,190.789988106,4.67,1.16472883794
 11/02  22:00:00,85.8624270127,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/02  23:00:00,120.762291866,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49935779172,0.0,2.335,1.16435779172
 11/02  24:00:00,90.0135558827,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  01:00:00,82.5391274779,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  02:00:00,81.7955919208,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927652085,0.0,2.335,1.16427652085
 11/03  03:00:00,81.3732629782,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  04:00:00,113.052817953,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,13.9013136787,11.5463136787,2.335,0.02
 11/03  05:00:00,113.616680093,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,15.2657188237,11.7664678727,2.335,1.16425095094
 11/03  06:00:00,163.202085753,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,359.165023762,354.475023762,4.67,0.02
 11/03  07:00:00,156.506511245,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,312.472678067,307.782678067,4.67,0.02
 11/03  08:00:00,220.006388378,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,272.561092707,263.223908853,8.1725,1.1646838543
 11/03  09:00:00,245.232756674,33.5326445657,0.0215999641121,0.0,62.886420148,41.4019203762,237.143651392,225.471258433,10.5075,1.16489295859
 11/03  10:00:00,235.108975083,33.5326445657,0.0,0.0,62.886420148,41.4019203762,223.912351303,212.239705872,10.5075,1.16514543132
 11/03  11:00:00,265.486530528,33.5326445657,0.0,0.0,62.886420148,41.4019203762,210.854394951,199.181508625,10.5075,1.16538632569
 11/03  12:00:00,246.353142595,33.5326445657,0.0,0.0,62.886420148,41.4019203762,200.925175989,188.106599205,10.5075,2.31107678347
 11/03  13:00:00,243.831797012,33.5326445657,0.115979547771,0.0,62.886420148,41.4019203762,189.648482798,177.975378611,10.5075,1.16560418678
 11/03  14:00:00,239.884456363,33.5326445657,0.232808990563,0.0,62.886420148,41.4019203762,180.102526637,168.429684715,10.5075,1.16534192155
 11/03  15:00:00,236.668835015,33.5326445657,0.406755770083,0.0,62.886420148,41.4019203762,166.59658496,154.923959142,10.5075,1.16512581789
 11/03  16:00:00,236.825393288,33.5326445657,0.474891227403,0.0,62.886420148,41.4019203762,170.492611141,157.674778057,10.5075,2.31033308488
 11/03  17:00:00,249.598116153,33.5326445657,0.20934929755,0.0,62.886420148,41.4019203762,194.691197213,183.018458571,10.5075,1.1652386421
 11/03  18:00:00,247.347874911,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,212.596001177,202.090823251,9.34,1.16517792581
 11/03  19:00:00,224.810675055,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,227.083178973,216.578264499,9.34,1.16491447373
 11/03  20:00:00,199.234297201,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,238.737961565,230.545461565,8.1725,0.02
 11/03  21:00:00,142.72156651,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,219.444950154,213.610219229,4.67,1.16473092557
 11/03  22:00:00,84.0714712183,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946054224,0.0,2.335,1.16446054224
 11/03  23:00:00,119.030790492,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/03  24:00:00,87.5165082347,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/04  01:00:00,77.6083805073,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560738681,0.0,1.75125,1.16435738681
 11/04  02:00:00,85.6250778553,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,17.4220776704,15.6508276704,1.75125,0.02
 11/04  03:00:00,89.5176703352,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,32.9154764801,31.1442264801,1.75125,0.02
 11/04  04:00:00,96.00452734,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,35.8162947779,32.9007499834,1.75125,1.16429479454
 11/04  05:00:00,90.940373737,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,27.4180209273,25.6467709273,1.75125,0.02
 11/04  06:00:00,128.636144281,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,474.742414867,471.219914867,3.5025,0.02
 11/04  07:00:00,127.556146566,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,428.485129399,423.817954848,3.5025,1.16467455105
 11/04  08:00:00,187.024540141,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,375.635921292,368.633686249,5.8375,1.16473504209
 11/04  09:00:00,204.211757498,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,305.744226278,295.239502711,9.34,1.164723567
 11/04  10:00:00,229.699497936,33.5326445657,0.0141241154724,0.0,62.886420148,41.4019203762,250.01761586,238.34505797,10.5075,1.16505788985
 11/04  11:00:00,260.709784332,33.5326445657,0.0611945115873,0.0,62.886420148,41.4019203762,208.83063394,197.157880184,10.5075,1.16525375597
 11/04  12:00:00,243.038480895,33.5326445657,0.0817020894036,0.0,62.886420148,41.4019203762,176.053127044,164.380270213,10.5075,1.16535683058
 11/04  13:00:00,242.254604409,33.5326445657,0.365595826792,0.0,62.886420148,41.4019203762,153.592288503,140.77393133,10.5075,2.3108571728
 11/04  14:00:00,239.680280989,33.5326445657,0.668024712729,0.0,62.886420148,41.4019203762,132.152638,120.480012654,10.5075,1.16512534539
 11/04  15:00:00,237.010854235,33.5326445657,0.859089907971,0.0,62.886420148,41.4019203762,123.634594032,111.961837068,10.5075,1.16525696404
 11/04  16:00:00,236.765221564,33.5326445657,0.880422685328,0.0,62.886420148,41.4019203762,131.160808201,119.488200895,10.5075,1.16510730638
 11/04  17:00:00,249.550576822,33.5326445657,0.653169070218,0.0,62.886420148,41.4019203762,155.219078708,143.546371141,10.5075,1.16520756669
 11/04  18:00:00,233.305596668,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,189.693243124,180.355604189,8.1725,1.16513893468
 11/04  19:00:00,187.686041679,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,217.012572896,210.010071218,5.8375,1.16500167742
 11/04  20:00:00,177.000368124,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,233.623548174,226.621210852,5.8375,1.16483732209
 11/04  21:00:00,133.506744019,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,212.931201699,208.26410928,3.5025,1.16459241832
 11/04  22:00:00,82.5578511037,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/04  23:00:00,117.808472534,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571883309,0.0,1.75125,1.16446883309
 11/04  24:00:00,87.5379791774,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  01:00:00,80.5583381455,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  02:00:00,80.3041451191,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560987573,0.0,1.75125,1.16435987573
 11/05  03:00:00,80.1566036969,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  04:00:00,86.7828349929,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91554885137,0.0,1.75125,1.16429885137
 11/05  05:00:00,86.3922618768,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  06:00:00,133.02911228,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,379.404250119,375.881750119,3.5025,0.02
 11/05  07:00:00,134.582024534,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,336.860346807,332.1934512,3.5025,1.16439560733
 11/05  08:00:00,166.59804887,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,286.957051321,283.434551321,3.5025,0.02
 11/05  09:00:00,140.708060726,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,271.994270835,267.327413834,3.5025,1.16435700089
 11/05  10:00:00,174.811530496,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,239.94713132,232.92213132,7.005,0.02
 11/05  11:00:00,205.391456295,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,224.211062019,216.041195425,7.005,1.16486659404
 11/05  12:00:00,214.502004397,33.5326445657,0.036769151822,0.0,41.9242800987,36.8599292233,204.820322991,194.315278404,9.34,1.16504458694
 11/05  13:00:00,212.761837363,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,202.53003888,192.025061927,9.34,1.16497695294
 11/05  14:00:00,209.270308884,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,200.318123809,189.813271876,9.34,1.16485193297
 11/05  15:00:00,206.197092506,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,193.461983622,182.956996542,9.34,1.16498708007
 11/05  16:00:00,206.375112671,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,190.136170502,179.631202462,9.34,1.1649680392
 11/05  17:00:00,191.468834447,33.5326445657,0.00782330245896,0.0,27.9495200658,27.7759469175,217.44669826,209.276879477,7.005,1.1648187828
 11/05  18:00:00,196.560773523,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,232.500220422,227.810220422,4.67,0.02
 11/05  19:00:00,178.131966061,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,245.036001609,239.201207764,4.67,1.16479384536
 11/05  20:00:00,169.893002185,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,249.368340797,243.533775624,4.67,1.16456517263
 11/05  21:00:00,154.570625308,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,205.940333351,201.250333351,4.67,0.02
 11/05  22:00:00,90.1247116757,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568182422,0.0,1.75125,1.16443182422
 11/05  23:00:00,124.622888444,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/05  24:00:00,94.647363661,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/06  01:00:00,89.2735188466,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927914741,0.0,2.335,1.16427914741
 11/06  02:00:00,88.5091995778,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  03:00:00,88.0456108014,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  04:00:00,87.8149014071,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923213492,0.0,2.335,1.16423213492
 11/06  05:00:00,94.2527317532,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  06:00:00,93.7100096304,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  07:00:00,142.192850104,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,293.013159717,287.178870921,4.67,1.16428879659
 11/06  08:00:00,151.99590554,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,250.971343197,246.281343197,4.67,0.02
 11/06  09:00:00,228.075281704,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,220.536576868,211.199474561,8.1725,1.16460230711
 11/06  10:00:00,254.94755996,33.5326445657,0.0441330370732,0.0,62.886420148,41.4019203762,195.301975757,183.629521405,10.5075,1.16495435177
 11/06  11:00:00,245.798305758,33.5326445657,0.0182275829209,0.0,62.886420148,41.4019203762,182.971116348,171.298459943,10.5075,1.16515640497
 11/06  12:00:00,275.59471094,33.5326445657,0.248354047349,0.0,62.886420148,41.4019203762,165.48878838,153.815812543,10.5075,1.16547583757
 11/06  13:00:00,257.930564603,33.5326445657,0.375029692066,0.0,62.886420148,41.4019203762,158.703870806,147.030747576,10.5075,1.16562323045
 11/06  14:00:00,255.42866595,33.5326445657,0.406216386568,0.0,62.886420148,41.4019203762,159.560438542,146.74186885,10.5075,2.31106969164
 11/06  15:00:00,250.408824772,33.5326445657,0.384318456232,0.0,62.886420148,41.4019203762,161.799273977,150.126633009,10.5075,1.16514096811
 11/06  16:00:00,246.01571088,33.5326445657,0.382194752863,0.0,62.886420148,41.4019203762,163.742033069,152.069349242,10.5075,1.16518382683
 11/06  17:00:00,259.392610613,33.5326445657,0.447052641691,0.0,62.886420148,41.4019203762,160.829863819,149.157054682,10.5075,1.16530913739
 11/06  18:00:00,259.068787157,33.5326445657,0.477375064017,0.0,62.886420148,41.4019203762,161.293599035,149.620911371,10.5075,1.16518766427
 11/06  19:00:00,256.375891281,33.5326445657,0.234143204042,0.0,41.9242800987,36.8599292233,168.045733329,156.395534887,9.34,2.31019844182
 11/06  20:00:00,242.154192065,33.5326445657,0.169122102325,0.0,41.9242800987,36.8599292233,172.186233852,162.826233852,9.34,0.02
 11/06  21:00:00,216.171320204,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,177.291815476,167.954394922,8.1725,1.16492055413
 11/06  22:00:00,157.457664382,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,144.609451967,138.774738774,4.67,1.16471319331
 11/06  23:00:00,95.8621387292,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/06  24:00:00,130.105087356,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49933417959,0.0,2.335,1.16433417959
 11/07  01:00:00,100.582855084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  02:00:00,92.5531751514,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  03:00:00,91.4161085489,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926831297,0.0,2.335,1.16426831297
 11/07  04:00:00,90.5252279951,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  05:00:00,112.062216934,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/07  06:00:00,111.394031139,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49924913139,0.0,2.335,1.16424913139
 11/07  07:00:00,158.917811797,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,286.932958654,282.242958654,4.67,0.02
 11/07  08:00:00,159.920335157,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,264.764980109,258.930535592,4.67,1.16444451704
 11/07  09:00:00,226.530043116,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,228.036742778,219.844242778,8.1725,0.02
 11/07  10:00:00,253.434093469,33.5326445657,0.0458530011755,0.0,62.886420148,41.4019203762,198.827910876,187.155533778,10.5075,1.16487709771
 11/07  11:00:00,243.841649931,33.5326445657,0.0133748717407,0.0,62.886420148,41.4019203762,188.535419614,176.862921296,10.5075,1.16499831813
 11/07  12:00:00,273.016579497,33.5326445657,0.178379596256,0.0,62.886420148,41.4019203762,177.423399458,165.750413846,10.5075,1.16548561123
 11/07  13:00:00,254.452482128,33.5326445657,0.265893249805,0.0,62.886420148,41.4019203762,173.364490606,160.545693307,10.5075,2.31129729917
 11/07  14:00:00,252.00492755,33.5326445657,0.311942614236,0.0,62.886420148,41.4019203762,169.552092685,157.879196732,10.5075,1.1653959533
 11/07  15:00:00,248.433667278,33.5326445657,0.384147736876,0.0,62.886420148,41.4019203762,164.178376763,152.50568856,10.5075,1.1651882027
 11/07  16:00:00,245.436184447,33.5326445657,0.459105822835,0.0,62.886420148,41.4019203762,159.93267859,147.11482529,10.5075,2.31035329978
 11/07  17:00:00,259.178388569,33.5326445657,0.471732203755,0.0,62.886420148,41.4019203762,160.105239068,148.432505231,10.5075,1.16523383696
 11/07  18:00:00,258.433162022,33.5326445657,0.384692302957,0.0,62.886420148,41.4019203762,170.655776573,158.983153496,10.5075,1.16512307667
 11/07  19:00:00,254.716538841,33.5326445657,0.0397053060514,0.0,41.9242800987,36.8599292233,183.777574135,173.27248362,9.34,1.16509051569
 11/07  20:00:00,232.825824336,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,192.940308289,182.435441071,9.34,1.16486721822
 11/07  21:00:00,206.806606941,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,198.760133625,189.422699203,8.1725,1.16493442184
 11/07  22:00:00,149.982831766,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,164.717529424,160.027529424,4.67,0.02
 11/07  23:00:00,92.5215404452,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49949655091,0.0,2.335,1.16449655091
 11/07  24:00:00,127.11863442,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  01:00:00,97.2558134816,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  02:00:00,89.8391884989,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49930524306,0.0,2.335,1.16430524306
 11/08  03:00:00,89.0334856084,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  04:00:00,88.5415538775,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  05:00:00,94.8100799703,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49923454554,0.0,2.335,1.16423454554
 11/08  06:00:00,94.1028599112,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  07:00:00,142.051282434,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,291.927713989,287.237713989,4.67,0.02
 11/08  08:00:00,150.958315037,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,262.697813308,256.863272584,4.67,1.16454072358
 11/08  09:00:00,226.591228623,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,229.326839154,219.989697955,8.1725,1.16464119871
 11/08  10:00:00,253.757267758,33.5326445657,0.0518118376708,0.0,62.886420148,41.4019203762,190.802555353,180.275055353,10.5075,0.02
 11/08  11:00:00,242.952823849,33.5326445657,0.0608911531486,0.0,62.886420148,41.4019203762,180.047553443,168.374952804,10.5075,1.16510063901
 11/08  12:00:00,270.209613613,33.5326445657,0.24098930759,0.0,62.886420148,41.4019203762,172.77508659,159.95654477,10.5075,2.31104182006
 11/08  13:00:00,250.151842772,33.5326445657,0.336492873758,0.0,62.886420148,41.4019203762,168.581296046,156.908097873,10.5075,1.16569817231
 11/08  14:00:00,246.395469794,33.5326445657,0.38798695281,0.0,62.886420148,41.4019203762,168.342126077,155.523735613,10.5075,2.31089046438
 11/08  15:00:00,241.187601635,33.5326445657,0.321974607534,0.0,62.886420148,41.4019203762,175.587587669,163.914917944,10.5075,1.16516972534
 11/08  16:00:00,237.353146058,33.5326445657,0.314388564036,0.0,62.886420148,41.4019203762,178.24268799,166.569995009,10.5075,1.16519298142
 11/08  17:00:00,250.312286817,33.5326445657,0.239313849269,0.0,62.886420148,41.4019203762,187.398829527,175.726263937,10.5075,1.16506559058
 11/08  18:00:00,248.226864707,33.5326445657,0.0465894150984,0.0,62.886420148,41.4019203762,206.401014323,194.728301876,10.5075,1.1652124466
 11/08  19:00:00,245.348168552,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,227.476142016,216.970937856,9.34,1.16520416039
 11/08  20:00:00,228.663076505,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,236.879444706,226.374426588,9.34,1.16501811778
 11/08  21:00:00,202.891780117,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,244.24985841,234.912468969,8.1725,1.16488944142
 11/08  22:00:00,145.004490464,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,216.624895298,210.790256815,4.67,1.1646384826
 11/08  23:00:00,81.2668112384,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/08  24:00:00,116.507938801,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499368764,0.0,2.335,1.164368764
 11/09  01:00:00,84.9147832192,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  02:00:00,78.1703644506,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/09  03:00:00,82.4052475414,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,10.6890661622,7.18976526777,2.335,1.16430089444
 11/09  04:00:00,91.6061702561,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,23.4574655008,21.1024655008,2.335,0.02
 11/09  05:00:00,93.5823917212,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,19.8780760305,17.5230760305,2.335,0.02
 11/09  06:00:00,97.5264366616,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,33.6712900146,31.3162900146,2.335,0.02
 11/09  07:00:00,136.157022681,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,413.078892106,407.244610103,4.67,1.16428200298
 11/09  08:00:00,138.374736857,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,360.199835056,355.509835056,4.67,0.02
 11/09  09:00:00,214.632038669,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,303.224902751,293.887710997,8.1725,1.16469175335
 11/09  10:00:00,239.057616246,33.5326445657,0.0,0.0,62.886420148,41.4019203762,254.618550824,242.946198533,10.5075,1.16485229173
 11/09  11:00:00,229.581240576,33.5326445657,0.0,0.0,62.886420148,41.4019203762,231.73832333,220.065803866,10.5075,1.1650194636
 11/09  12:00:00,260.243142856,33.5326445657,0.0,0.0,62.886420148,41.4019203762,212.879024616,201.205939895,10.5075,1.16558472031
 11/09  13:00:00,240.292944084,33.5326445657,0.0,0.0,62.886420148,41.4019203762,203.935491666,191.117108318,10.5075,2.31088334713
 11/09  14:00:00,237.279028206,33.5326445657,0.0,0.0,62.886420148,41.4019203762,197.719242219,186.046218916,10.5075,1.16552330338
 11/09  15:00:00,233.457608726,33.5326445657,0.0370863981899,0.0,62.886420148,41.4019203762,196.336698035,184.66393023,10.5075,1.16526780433
 11/09  16:00:00,229.644728723,33.5326445657,0.0,0.0,62.886420148,41.4019203762,209.430292537,197.757733715,10.5075,1.16505882187
 11/09  17:00:00,242.905582338,33.5326445657,0.0,0.0,62.886420148,41.4019203762,224.958420253,213.285735438,10.5075,1.16518481433
 11/09  18:00:00,242.636528194,33.5326445657,0.0,0.0,62.886420148,41.4019203762,240.376751623,227.558721486,10.5075,2.3105301374
 11/09  19:00:00,241.870539864,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,254.477634407,243.972485584,9.34,1.16514882267
 11/09  20:00:00,225.737747971,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,267.645068041,257.140176828,9.34,1.16489121388
 11/09  21:00:00,200.886310933,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,273.797747338,265.605247338,8.1725,0.02
 11/09  22:00:00,143.892955957,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,249.425196212,243.590482383,4.67,1.16471382886
 11/09  23:00:00,79.6869831464,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950271377,0.0,2.335,1.16450271377
 11/09  24:00:00,115.32709099,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  01:00:00,84.5436691893,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  02:00:00,77.8545835457,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992772412,0.0,2.335,1.1642772412
 11/10  03:00:00,86.9733532235,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,17.1139379484,14.7589379484,2.335,0.02
 11/10  04:00:00,91.5410354759,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,27.8532083665,25.4982083665,2.335,0.02
 11/10  05:00:00,114.083859172,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,30.0635256673,26.5642571951,2.335,1.16426847218
 11/10  06:00:00,109.577271318,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,22.4401711235,20.0851711235,2.335,0.02
 11/10  07:00:00,152.764149136,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,422.075503456,417.385503456,4.67,0.02
 11/10  08:00:00,147.897613538,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,377.575044199,371.740556595,4.67,1.16448760457
 11/10  09:00:00,214.909118158,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,335.856644846,327.664144846,8.1725,0.02
 11/10  10:00:00,239.83593657,33.5326445657,0.0,0.0,62.886420148,41.4019203762,296.602550726,284.930202821,10.5075,1.16484790498
 11/10  11:00:00,230.573278713,33.5326445657,0.0,0.0,62.886420148,41.4019203762,280.987192529,269.314518607,10.5075,1.16517392139
 11/10  12:00:00,261.567756339,33.5326445657,0.0,0.0,62.886420148,41.4019203762,266.46712266,253.648898946,10.5075,2.31072371393
 11/10  13:00:00,241.941753569,33.5326445657,0.0,0.0,62.886420148,41.4019203762,259.641413897,247.96836907,10.5075,1.16554482732
 11/10  14:00:00,239.220285131,33.5326445657,0.0,0.0,62.886420148,41.4019203762,251.374706167,239.701611811,10.5075,1.16559435548
 11/10  15:00:00,235.329197245,33.5326445657,0.0,0.0,62.886420148,41.4019203762,247.544086494,234.725892,10.5075,2.31069449491
 11/10  16:00:00,232.250854782,33.5326445657,0.0,0.0,62.886420148,41.4019203762,245.865711651,234.193160564,10.5075,1.16505108663
 11/10  17:00:00,245.907990674,33.5326445657,0.0,0.0,62.886420148,41.4019203762,249.496340622,237.823652631,10.5075,1.16518799172
 11/10  18:00:00,245.643634204,33.5326445657,0.0,0.0,62.886420148,41.4019203762,254.202868907,242.530025596,10.5075,1.16534331045
 11/10  19:00:00,244.28912867,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,264.836451196,254.331379845,9.34,1.16507135169
 11/10  20:00:00,221.438342281,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,274.51446527,264.009577466,9.34,1.164887804
 11/10  21:00:00,196.369296704,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,280.328337166,270.990872894,8.1725,1.16496427148
 11/10  22:00:00,140.412825669,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,252.174581385,246.339911976,4.67,1.16466940876
 11/10  23:00:00,81.8160858786,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/10  24:00:00,117.265624531,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/11  01:00:00,83.3459419705,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91555795285,0.0,1.75125,1.16430795285
 11/11  02:00:00,75.9726410941,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/11  03:00:00,89.3930253676,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,26.58131081,23.665711633,1.75125,1.16434917694
 11/11  04:00:00,89.3755543936,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,28.4928507231,26.7216007231,1.75125,0.02
 11/11  05:00:00,91.3341871198,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,23.8164904121,22.0452404121,1.75125,0.02
 11/11  06:00:00,95.5941523297,13.9885730337,0.0,0.0,3.49369000822,6.81298672936,43.6122026031,40.6966368195,1.75125,1.16431578359
 11/11  07:00:00,121.937448678,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,496.41538127,492.89288127,3.5025,0.02
 11/11  08:00:00,124.140553807,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,453.682246234,450.159746234,3.5025,0.02
 11/11  09:00:00,159.493847992,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,394.322605364,389.655653274,3.5025,1.16445209075
 11/11  10:00:00,131.913367363,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,378.568672944,375.046172944,3.5025,0.02
 11/11  11:00:00,166.726413667,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,345.582785734,337.413056051,7.005,1.16472968269
 11/11  12:00:00,197.979498778,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,327.304241361,319.134455693,7.005,1.16478566776
 11/11  13:00:00,204.927920956,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,305.893510044,295.388512538,9.34,1.16499750628
 11/11  14:00:00,202.303421132,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,302.229287695,291.724349368,9.34,1.16493832649
 11/11  15:00:00,198.501783828,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,305.666072739,295.161053558,9.34,1.16501918095
 11/11  16:00:00,198.46146876,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,320.837288864,310.332327225,9.34,1.16496163959
 11/11  17:00:00,208.606051895,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,329.903622489,319.398661773,9.34,1.16496071636
 11/11  18:00:00,180.117430601,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,392.067561306,385.042561306,7.005,0.02
 11/11  19:00:00,186.641336986,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,419.390270196,413.555478395,4.67,1.1647918014
 11/11  20:00:00,166.53490869,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,437.153400343,431.318644102,4.67,1.16475624096
 11/11  21:00:00,157.752090651,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,451.425140138,445.590486391,4.67,1.16465374626
 11/11  22:00:00,143.597218269,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,412.724075209,408.034075209,4.67,0.02
 11/11  23:00:00,76.6389932308,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91564989533,0.0,1.75125,1.16439989533
 11/11  24:00:00,121.802804831,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,27.4483327575,25.6770827575,1.75125,0.02
 11/12  01:00:00,90.7681013882,9.44761372471,0.0,0.0,3.49369000822,6.81298672936,32.1041902211,30.3329402211,1.75125,0.02
 11/12  02:00:00,94.6875588251,19.7755490818,0.0,0.0,3.49369000822,6.81298672936,61.4572758035,58.5416623747,1.75125,1.16436342886
 11/12  03:00:00,97.0560808616,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,63.9872826692,62.2160326692,1.75125,0.02
 11/12  04:00:00,90.7956725723,15.7853182672,0.0,0.0,3.49369000822,6.81298672936,53.567068803,51.795818803,1.75125,0.02
 11/12  05:00:00,102.214837274,20.8980411187,0.0,0.0,3.49369000822,6.81298672936,88.4344585034,85.5189345641,1.75125,1.16427393926
 11/12  06:00:00,103.114941407,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,88.5895663225,86.8183163225,1.75125,0.02
 11/12  07:00:00,121.608162621,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,651.837274314,648.314774314,3.5025,0.02
 11/12  08:00:00,123.619110579,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,600.479409805,595.81247143,3.5025,1.16443837483
 11/12  09:00:00,159.195607349,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,515.784464704,512.261964704,3.5025,0.02
 11/12  10:00:00,131.597478069,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,487.522744577,482.855794707,3.5025,1.16444987058
 11/12  11:00:00,166.382416423,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,433.918228241,425.748430559,7.005,1.16479768269
 11/12  12:00:00,197.869408724,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,403.447589087,396.422589087,7.005,0.02
 11/12  13:00:00,205.117702498,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,367.007192266,356.50218689,9.34,1.16500537681
 11/12  14:00:00,202.296116536,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,349.017843272,338.512895653,9.34,1.16494761928
 11/12  15:00:00,198.572793401,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,336.741303122,326.236462437,9.34,1.1648406847
 11/12  16:00:00,198.689332914,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,323.409088821,312.904105497,9.34,1.16498332401
 11/12  17:00:00,209.019683117,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,309.85839681,299.353431177,9.34,1.16496563259
 11/12  18:00:00,180.686104565,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,350.449665203,342.279826584,7.005,1.16483861845
 11/12  19:00:00,187.019789707,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,364.555899324,358.721251371,4.67,1.1646479536
 11/12  20:00:00,167.35684051,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,366.892947931,362.202947931,4.67,0.02
 11/12  21:00:00,158.674906499,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,364.382729848,358.548069406,4.67,1.16466044172
 11/12  22:00:00,144.83348288,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,309.415622013,303.581041339,4.67,1.164580674
 11/12  23:00:00,79.7437424815,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/12  24:00:00,115.683365913,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/13  01:00:00,87.0328041963,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49926468195,0.0,2.335,1.16426468195
 11/13  02:00:00,89.3642117478,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,14.7720319748,12.4170319748,2.335,0.02
 11/13  03:00:00,89.6824266709,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,15.7272820725,13.3722820725,2.335,0.02
 11/13  04:00:00,90.093159173,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,17.091432038,13.5923408232,2.335,1.16409121483
 11/13  05:00:00,101.48382001,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,25.3431770769,22.9881770769,2.335,0.02
 11/13  06:00:00,101.343544097,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,24.8425593008,22.4875593008,2.335,0.02
 11/13  07:00:00,138.635612626,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,398.403914479,392.56963283,4.67,1.16428164951
 11/13  08:00:00,141.688945365,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,356.073623806,351.383623806,4.67,0.02
 11/13  09:00:00,217.336386742,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,316.404052936,307.066858009,8.1725,1.16469492642
 11/13  10:00:00,242.667982678,33.5326445657,0.0,0.0,62.886420148,41.4019203762,277.914980433,266.242576614,10.5075,1.16490381925
 11/13  11:00:00,233.315971874,33.5326445657,0.0,0.0,62.886420148,41.4019203762,266.232865375,254.560245613,10.5075,1.16511976131
 11/13  12:00:00,263.742895458,33.5326445657,0.0,0.0,62.886420148,41.4019203762,258.080481346,246.407525739,10.5075,1.16545560677
 11/13  13:00:00,244.159208341,33.5326445657,0.0,0.0,62.886420148,41.4019203762,252.199701209,240.526584357,10.5075,1.16561685183
 11/13  14:00:00,241.156733138,33.5326445657,0.0,0.0,62.886420148,41.4019203762,249.0376403,236.219050261,10.5075,2.31109003954
 11/13  15:00:00,237.108324137,33.5326445657,0.0,0.0,62.886420148,41.4019203762,245.985260749,234.312597863,10.5075,1.16516288609
 11/13  16:00:00,237.117926226,33.5326445657,0.0,0.0,62.886420148,41.4019203762,241.867696986,230.194979687,10.5075,1.16521729874
 11/13  17:00:00,247.330723265,33.5326445657,0.0,0.0,62.886420148,41.4019203762,243.510313769,231.837721572,10.5075,1.16509219604
 11/13  18:00:00,246.990497908,33.5326445657,0.0,0.0,62.886420148,41.4019203762,252.994379935,240.176514484,10.5075,2.31036545148
 11/13  19:00:00,245.163455955,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,261.929602912,251.424527839,9.34,1.16507507282
 11/13  20:00:00,228.765409202,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,268.989488955,259.629488955,9.34,0.02
 11/13  21:00:00,202.8955323,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,279.225168858,269.887662458,8.1725,1.16500640034
 11/13  22:00:00,145.227154363,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,253.462788147,247.628140969,4.67,1.16464717789
 11/13  23:00:00,81.6289380615,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49944027411,0.0,2.335,1.16444027411
 11/13  24:00:00,116.971362158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  01:00:00,85.0295220504,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  02:00:00,87.101323885,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,19.7075767666,16.2082857186,2.335,1.16429104793
 11/14  03:00:00,87.0731800059,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,21.0534222828,18.6984222828,2.335,0.02
 11/14  04:00:00,91.3748680631,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,38.0492870739,35.6942870739,2.335,0.02
 11/14  05:00:00,114.138599832,13.9428611454,0.00198018133806,0.0,3.49369000822,9.08398230582,42.2415444756,39.8865444756,2.335,0.02
 11/14  06:00:00,115.515154272,15.3883513488,0.0,0.0,3.49369000822,9.08398230582,36.2465198161,32.747239993,2.335,1.16427982311
 11/14  07:00:00,152.443001027,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,487.073461483,482.383461483,4.67,0.02
 11/14  08:00:00,147.361587225,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,431.637709269,425.803154606,4.67,1.16455466268
 11/14  09:00:00,214.45103579,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,375.344914844,367.152414844,8.1725,0.02
 11/14  10:00:00,238.380502274,33.5326445657,0.0,0.0,62.886420148,41.4019203762,320.473047648,308.800745378,10.5075,1.16480226981
 11/14  11:00:00,228.759543705,33.5326445657,0.0,0.0,62.886420148,41.4019203762,293.937936226,282.265299278,10.5075,1.16513694731
 11/14  12:00:00,259.535897733,33.5326445657,0.0,0.0,62.886420148,41.4019203762,279.102157618,266.283984372,10.5075,2.31067324558
 11/14  13:00:00,239.213828243,33.5326445657,0.0,0.0,62.886420148,41.4019203762,273.470024311,261.796993238,10.5075,1.16553107277
 11/14  14:00:00,236.07659241,33.5326445657,0.0,0.0,62.886420148,41.4019203762,270.205532857,258.532445082,10.5075,1.16558777555
 11/14  15:00:00,232.266404842,33.5326445657,0.0,0.0,62.886420148,41.4019203762,272.384681853,259.56648468,10.5075,2.31069717269
 11/14  16:00:00,232.267065016,33.5326445657,0.0,0.0,62.886420148,41.4019203762,270.702906595,259.03034678,10.5075,1.16505981495
 11/14  17:00:00,242.465793561,33.5326445657,0.0,0.0,62.886420148,41.4019203762,273.253071279,261.58036715,10.5075,1.16520412939
 11/14  18:00:00,242.453740873,33.5326445657,0.0,0.0,62.886420148,41.4019203762,278.358196089,266.685597237,10.5075,1.16509885202
 11/14  19:00:00,241.81563821,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,286.289248815,275.784149211,9.34,1.16509960326
 11/14  20:00:00,219.118443955,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,297.963984836,287.459064172,9.34,1.16492066466
 11/14  21:00:00,194.722320247,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,306.937631575,297.600128057,8.1725,1.16500351804
 11/14  22:00:00,139.198806204,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,280.373444839,274.538733018,4.67,1.16471182046
 11/14  23:00:00,79.7001422797,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/14  24:00:00,115.33028925,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/15  01:00:00,84.422722848,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927683363,0.0,2.335,1.16427683363
 11/15  02:00:00,86.9912603632,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,17.4180774256,15.0630774256,2.335,0.02
 11/15  03:00:00,91.425221574,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,31.0227435476,28.6677435476,2.335,0.02
 11/15  04:00:00,91.4317516926,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,36.7321274322,33.2328926974,2.335,1.16423473479
 11/15  05:00:00,93.6886808579,9.35618994804,0.0,0.0,3.49369000822,9.08398230582,28.9838529395,26.6288529395,2.335,0.02
 11/15  06:00:00,102.628617274,18.9325871369,0.0,0.0,3.49369000822,9.08398230582,49.3246180077,46.9696180077,2.335,0.02
 11/15  07:00:00,136.077562579,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,473.319262285,467.485036161,4.67,1.16422612331
 11/15  08:00:00,138.245197252,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,425.770217857,421.080217857,4.67,0.02
 11/15  09:00:00,214.396274869,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,378.717295688,369.380168759,8.1725,1.16462692926
 11/15  10:00:00,238.494299848,33.5326445657,0.0,0.0,62.886420148,41.4019203762,338.069984275,326.397686053,10.5075,1.1647982222
 11/15  11:00:00,228.722259193,33.5326445657,0.0,0.0,62.886420148,41.4019203762,317.740384381,306.067907476,10.5075,1.1649769051
 11/15  12:00:00,259.502034136,33.5326445657,0.0,0.0,62.886420148,41.4019203762,302.561329318,290.888270485,10.5075,1.1655588329
 11/15  13:00:00,239.174642366,33.5326445657,0.0,0.0,62.886420148,41.4019203762,299.306736764,286.488039509,10.5075,2.3111972554
 11/15  14:00:00,236.033406607,33.5326445657,0.0,0.0,62.886420148,41.4019203762,291.896253331,280.223226215,10.5075,1.16552711664
 11/15  15:00:00,232.214929686,33.5326445657,0.0,0.0,62.886420148,41.4019203762,291.484545171,279.811766807,10.5075,1.1652783638
 11/15  16:00:00,232.165817462,33.5326445657,0.0,0.0,62.886420148,41.4019203762,292.954546649,281.281970001,10.5075,1.16507664787
 11/15  17:00:00,242.34168648,33.5326445657,0.0,0.0,62.886420148,41.4019203762,298.145748409,285.327954344,10.5075,2.31029406563
 11/15  18:00:00,242.32340476,33.5326445657,0.0,0.0,62.886420148,41.4019203762,305.139350115,293.466600496,10.5075,1.16524961959
 11/15  19:00:00,241.715890707,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,327.755018537,317.249812487,9.34,1.16520604998
 11/15  20:00:00,225.48334902,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,347.245168916,336.740214615,9.34,1.16495430164
 11/15  21:00:00,200.569745348,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,354.397964333,345.060638948,8.1725,1.1648253853
 11/15  22:00:00,143.701555268,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,328.190647487,323.500647487,4.67,0.02
 11/15  23:00:00,79.161895922,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49946504087,0.0,2.335,1.16446504087
 11/15  24:00:00,119.606756407,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,13.6118215816,11.2568215816,2.335,0.02
 11/16  01:00:00,97.373084975,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,38.2219041815,35.8669041815,2.335,0.02
 11/16  02:00:00,86.9490730009,9.44761372471,0.0,0.0,3.49369000822,9.08398230582,32.5717349466,29.072419866,2.335,1.16431508052
 11/16  03:00:00,96.6995929489,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,53.314517087,50.959517087,2.335,0.02
 11/16  04:00:00,99.432617873,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,60.0832189705,57.7282189705,2.335,0.02
 11/16  05:00:00,99.5820206945,15.6024707139,0.0,0.0,3.49369000822,9.08398230582,52.1169532315,48.6176766762,2.335,1.16427655528
 11/16  06:00:00,104.373428034,21.080888672,0.0,0.0,3.49369000822,9.08398230582,80.1376281485,77.7826281485,2.335,0.02
 11/16  07:00:00,135.890381288,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,552.570214387,547.880214387,4.67,0.02
 11/16  08:00:00,137.936560389,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,492.147084324,486.312632343,4.67,1.16445198047
 11/16  09:00:00,214.235125069,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,423.472981071,415.280481071,8.1725,0.02
 11/16  10:00:00,238.353130493,33.5326445657,0.0,0.0,62.886420148,41.4019203762,356.933566602,345.26112034,10.5075,1.16494626258
 11/16  11:00:00,228.61697521,33.5326445657,0.0,0.0,62.886420148,41.4019203762,316.607360338,304.934816747,10.5075,1.16504359076
 11/16  12:00:00,259.483614276,33.5326445657,0.0,0.0,62.886420148,41.4019203762,287.961677979,275.143196997,10.5075,2.31098098154
 11/16  13:00:00,239.329015541,33.5326445657,0.0,0.0,62.886420148,41.4019203762,271.958385399,260.285194415,10.5075,1.16569098448
 11/16  14:00:00,236.009763559,33.5326445657,0.0,0.0,62.886420148,41.4019203762,265.868939782,253.050530516,10.5075,2.3109092656
 11/16  15:00:00,232.150179669,33.5326445657,0.0,0.0,62.886420148,41.4019203762,260.399257339,248.726563059,10.5075,1.16519427971
 11/16  16:00:00,232.104138448,33.5326445657,0.0,0.0,62.886420148,41.4019203762,264.470055165,252.797324677,10.5075,1.16523048757
 11/16  17:00:00,242.286830748,33.5326445657,0.0,0.0,62.886420148,41.4019203762,278.927509154,267.254895045,10.5075,1.1651141094
 11/16  18:00:00,242.266388907,33.5326445657,0.0,0.0,62.886420148,41.4019203762,298.508825084,286.836048991,10.5075,1.16527609311
 11/16  19:00:00,241.68320809,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,321.906678258,311.401518931,9.34,1.16515932663
 11/16  20:00:00,225.464218712,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,340.734227464,330.229333078,9.34,1.16489438556
 11/16  21:00:00,200.521194779,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,352.541649201,343.204164029,8.1725,1.16498517234
 11/16  22:00:00,143.674380158,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,334.473144605,328.638403243,4.67,1.16474136142
 11/16  23:00:00,79.1577412157,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/16  24:00:00,115.080719223,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938579345,0.0,2.335,1.16438579345
 11/17  01:00:00,97.417348351,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,33.8850556318,31.5300556318,2.335,0.02
 11/17  02:00:00,91.2385983204,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,34.7457578037,32.3907578037,2.335,0.02
 11/17  03:00:00,87.1431014393,9.50856290916,0.00211892749829,0.0,3.49369000822,9.08398230582,26.9188640524,23.4195664806,2.335,1.16429757177
 11/17  04:00:00,91.7054715432,14.1714205871,0.0,0.0,3.49369000822,9.08398230582,39.9790237084,37.6240237084,2.335,0.02
 11/17  05:00:00,117.591844674,17.4433070762,0.0,0.0,3.49369000822,9.08398230582,39.5521764116,37.1971764116,2.335,0.02
 11/17  06:00:00,113.026936231,12.8045723113,0.0,0.0,3.49369000822,9.08398230582,29.2055230562,25.7062313163,2.335,1.16429173988
 11/17  07:00:00,152.640285918,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,447.984510076,443.294510076,4.67,0.02
 11/17  08:00:00,147.808602317,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,392.322701794,387.632701794,4.67,0.02
 11/17  09:00:00,214.776362156,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,347.963389904,338.626227848,8.1725,1.16466205615
 11/17  10:00:00,239.809895767,33.5326445657,0.0,0.0,62.886420148,41.4019203762,300.184694952,288.512399686,10.5075,1.16479526673
 11/17  11:00:00,230.975017002,33.5326445657,0.0,0.0,62.886420148,41.4019203762,280.637444247,268.96476611,10.5075,1.16517813696
 11/17  12:00:00,262.570937986,33.5326445657,0.0,0.0,62.886420148,41.4019203762,260.939293611,249.266343994,10.5075,1.16544961694
 11/17  13:00:00,243.864618405,33.5326445657,0.0,0.0,62.886420148,41.4019203762,250.750419584,237.931636678,10.5075,2.31128290536
 11/17  14:00:00,241.415555006,33.5326445657,0.0,0.0,62.886420148,41.4019203762,245.536001281,233.863091655,10.5075,1.16540962584
 11/17  15:00:00,237.703662525,33.5326445657,0.0,0.0,62.886420148,41.4019203762,242.541385692,230.868671786,10.5075,1.16521390667
 11/17  16:00:00,237.888786337,33.5326445657,0.0,0.0,62.886420148,41.4019203762,239.302734702,226.484782434,10.5075,2.31045226804
 11/17  17:00:00,248.075259615,33.5326445657,0.0,0.0,62.886420148,41.4019203762,243.227503788,231.554695222,10.5075,1.16530856633
 11/17  18:00:00,247.76045886,33.5326445657,0.0,0.0,62.886420148,41.4019203762,249.5372391,237.864527228,10.5075,1.16521187158
 11/17  19:00:00,246.270260644,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,256.871243032,246.366048707,9.34,1.16519432465
 11/17  20:00:00,224.275498279,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,260.949962161,250.444980542,9.34,1.1649816195
 11/17  21:00:00,199.401607063,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,260.743779371,251.406419524,8.1725,1.16485984772
 11/17  22:00:00,143.278629888,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,230.585309228,225.895309228,4.67,0.02
 11/17  23:00:00,85.0746013405,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951316826,0.0,2.335,1.16451316826
 11/17  24:00:00,120.359144617,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/18  01:00:00,87.1992547531,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566401284,0.0,1.75125,1.16441401284
 11/18  02:00:00,80.1486343655,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  03:00:00,79.5732219539,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91563424001,0.0,1.75125,1.16438424001
 11/18  04:00:00,83.7441841266,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,7.49586041578,5.72461041578,1.75125,0.02
 11/18  05:00:00,95.1369430682,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,13.4010716212,11.6298216212,1.75125,0.02
 11/18  06:00:00,99.4058550897,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,20.4118286391,17.4962413731,1.75125,1.16433726609
