Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/18  07:00:00,124.726835095,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,378.971268283,375.448768283,3.5025,0.02
 11/18  08:00:00,128.145446844,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,339.644807068,334.97765187,3.5025,1.16465519751
 11/18  09:00:00,191.244523191,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,305.256441742,299.398941742,5.8375,0.02
 11/18  10:00:00,209.912083904,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,264.397124029,253.892421093,9.34,1.16470293544
 11/18  11:00:00,235.174784567,33.5326445657,0.0300515444898,0.0,62.886420148,41.4019203762,237.60510023,225.93249226,10.5075,1.16510797008
 11/18  12:00:00,265.550799693,33.5326445657,0.013211233299,0.0,62.886420148,41.4019203762,220.654905203,208.981880641,10.5075,1.16552456214
 11/18  13:00:00,245.914669965,33.5326445657,0.0,0.0,62.886420148,41.4019203762,215.084192404,202.265705705,10.5075,2.31098669904
 11/18  14:00:00,242.864024573,33.5326445657,0.0,0.0,62.886420148,41.4019203762,209.483039008,197.810101994,10.5075,1.16543701435
 11/18  15:00:00,238.52805354,33.5326445657,0.0,0.0,62.886420148,41.4019203762,208.456649858,195.63877923,10.5075,2.31037062848
 11/18  16:00:00,238.320916725,33.5326445657,0.0,0.0,62.886420148,41.4019203762,205.994744013,194.321949314,10.5075,1.16529469866
 11/18  17:00:00,248.435591056,33.5326445657,0.0,0.0,62.886420148,41.4019203762,208.477376707,196.80471751,10.5075,1.16515919686
 11/18  18:00:00,248.262887416,33.5326445657,0.0,0.0,62.886420148,41.4019203762,221.58974385,209.916963992,10.5075,1.16527985852
 11/18  19:00:00,232.382030629,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,248.385454096,239.04786255,8.1725,1.16509154619
 11/18  20:00:00,186.352276947,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,273.977547107,266.974981666,5.8375,1.16506544078
 11/18  21:00:00,174.851461008,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,291.942355364,284.939970667,5.8375,1.16488469742
 11/18  22:00:00,131.006314441,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,265.791314782,261.124194631,3.5025,1.16462015085
 11/18  23:00:00,79.4811398394,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/18  24:00:00,115.12967278,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571677155,0.0,1.75125,1.16446677155
 11/19  01:00:00,83.5486050473,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/19  02:00:00,85.6086043152,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,18.8309554037,17.0597054037,1.75125,0.02
 11/19  03:00:00,85.1347350982,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,21.9804704832,19.0648702829,1.75125,1.16435020033
 11/19  04:00:00,89.3657006252,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,39.2471118993,37.4758618993,1.75125,0.02
 11/19  05:00:00,96.270688412,13.9885730337,0.0,0.0,3.49369000822,6.81298672936,39.5785028131,37.8072528131,1.75125,0.02
 11/19  06:00:00,91.7066402619,9.86854823853,0.00196896258216,0.0,3.49369000822,6.81298672936,29.153035749,26.2374569335,1.75125,1.16432881551
 11/19  07:00:00,125.300142268,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,491.615692773,488.093192773,3.5025,0.02
 11/19  08:00:00,124.371924555,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,436.298846424,432.776346424,3.5025,0.02
 11/19  09:00:00,159.6771614,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,380.652731126,375.985744569,3.5025,1.16448655718
 11/19  10:00:00,132.4023425,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,365.047072775,361.524572775,3.5025,0.02
 11/19  11:00:00,168.014416729,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,331.562223359,323.39233739,7.005,1.16488596832
 11/19  12:00:00,200.220666386,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,313.837064131,305.667109637,7.005,1.1649544934
 11/19  13:00:00,208.31697876,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,287.537580124,277.032618122,9.34,1.16496200207
 11/19  14:00:00,206.483281581,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,276.071921387,265.567007037,9.34,1.16491435011
 11/19  15:00:00,203.130191812,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,269.185711708,258.680694098,9.34,1.16501760965
 11/19  16:00:00,203.326755285,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,266.692449661,256.187482703,9.34,1.16496695754
 11/19  17:00:00,213.591975048,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,265.084818074,254.579848819,9.34,1.16496925529
 11/19  18:00:00,185.134661534,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,307.715445245,299.54560794,7.005,1.1648373053
 11/19  19:00:00,191.16804477,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,319.603244211,314.913244211,4.67,0.02
 11/19  20:00:00,172.140980934,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,322.55766771,316.722837246,4.67,1.16483046366
 11/19  21:00:00,163.476999513,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,324.200837537,318.366222373,4.67,1.16461516451
 11/19  22:00:00,148.759581967,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,280.066923015,275.376923015,4.67,0.02
 11/19  23:00:00,83.6398442934,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91569023627,0.0,1.75125,1.16444023627
 11/19  24:00:00,118.891645351,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 11/20  01:00:00,90.1843049194,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  02:00:00,83.1126369685,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49931557896,0.0,2.335,1.16431557896
 11/20  03:00:00,82.594782452,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/20  04:00:00,91.7287762523,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,13.7465424486,11.3915424486,2.335,0.02
 11/20  05:00:00,103.097215634,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,22.0307969964,18.5315109102,2.335,1.16428608619
 11/20  06:00:00,103.046621845,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,20.3634005301,18.0084005301,2.335,0.02
 11/20  07:00:00,144.108619466,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,371.545993339,366.855993339,4.67,0.02
 11/20  08:00:00,145.058784789,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,327.680880033,321.846430446,4.67,1.16444958631
 11/20  09:00:00,221.632167459,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,283.662205395,274.325014597,8.1725,1.16469079759
 11/20  10:00:00,248.62448723,33.5326445657,0.0310607967023,0.0,62.886420148,41.4019203762,241.952936247,231.425436247,10.5075,0.02
 11/20  11:00:00,239.632528918,33.5326445657,0.0,0.0,62.886420148,41.4019203762,225.979283901,213.16162082,10.5075,2.31016308104
 11/20  12:00:00,270.29794178,33.5326445657,0.0,0.0,62.886420148,41.4019203762,207.340142195,195.667306258,10.5075,1.16533593655
 11/20  13:00:00,252.319473642,33.5326445657,0.0,0.0,62.886420148,41.4019203762,199.231453878,187.558442464,10.5075,1.16551141366
 11/20  14:00:00,250.340050831,33.5326445657,0.0238699259574,0.0,62.886420148,41.4019203762,188.903193825,176.084443396,10.5075,2.31125042958
 11/20  15:00:00,247.225860094,33.5326445657,0.104609204877,0.0,62.886420148,41.4019203762,183.374874836,171.702002792,10.5075,1.16537204403
 11/20  16:00:00,247.808575021,33.5326445657,0.227162596052,0.0,62.886420148,41.4019203762,174.255799216,162.583146176,10.5075,1.16515304026
 11/20  17:00:00,259.183549501,33.5326445657,0.281656271284,0.0,62.886420148,41.4019203762,170.978495032,159.305690882,10.5075,1.16530415
 11/20  18:00:00,259.474208349,33.5326445657,0.269334340281,0.0,62.886420148,41.4019203762,174.493201309,162.820498774,10.5075,1.16520253512
 11/20  19:00:00,256.757958425,33.5326445657,0.0129456603441,0.0,41.9242800987,36.8599292233,181.593110449,169.942820337,9.34,2.31029011169
 11/20  20:00:00,241.657280467,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,193.643490495,184.283490495,9.34,0.02
 11/20  21:00:00,213.246796481,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,201.647254084,192.309761036,8.1725,1.16499304804
 11/20  22:00:00,152.0258603,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,172.229985096,166.395237339,4.67,1.16474775736
 11/20  23:00:00,87.643983315,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49943906076,0.0,2.335,1.16443906076
 11/20  24:00:00,121.842050135,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  01:00:00,90.6086045724,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  02:00:00,83.1431536546,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49929219058,0.0,2.335,1.16429219058
 11/21  03:00:00,81.9510796247,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  04:00:00,80.7424798026,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  05:00:00,106.579498009,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,8.23796642598,5.88296642598,2.335,0.02
 11/21  06:00:00,110.557150431,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,15.7307485494,12.2314639961,2.335,1.16428455331
 11/21  07:00:00,156.675622704,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,364.579506943,359.889506943,4.67,0.02
 11/21  08:00:00,148.174734527,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,329.268640538,323.434071582,4.67,1.16456895612
 11/21  09:00:00,215.106704933,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,287.745878434,279.553378434,8.1725,0.02
 11/21  10:00:00,239.017787979,33.5326445657,0.0211516093748,0.0,62.886420148,41.4019203762,251.06416925,239.391736538,10.5075,1.16493271198
 11/21  11:00:00,229.481487687,33.5326445657,0.0,0.0,62.886420148,41.4019203762,237.727303344,226.05462292,10.5075,1.16518042424
 11/21  12:00:00,259.979712228,33.5326445657,0.0,0.0,62.886420148,41.4019203762,229.59580335,216.777502121,10.5075,2.3108012297
 11/21  13:00:00,239.716068824,33.5326445657,0.0,0.0,62.886420148,41.4019203762,225.420739047,213.747623177,10.5075,1.1656158692
 11/21  14:00:00,236.721908225,33.5326445657,0.0,0.0,62.886420148,41.4019203762,227.250880268,214.432262457,10.5075,2.31111781076
 11/21  15:00:00,232.742878328,33.5326445657,0.0,0.0,62.886420148,41.4019203762,230.987896496,219.314971378,10.5075,1.16542511792
 11/21  16:00:00,232.657127645,33.5326445657,0.0,0.0,62.886420148,41.4019203762,230.584031404,218.911347585,10.5075,1.16518381916
 11/21  17:00:00,242.774315606,33.5326445657,0.0,0.0,62.886420148,41.4019203762,236.145588197,224.472746631,10.5075,1.16534156537
 11/21  18:00:00,242.650236628,33.5326445657,0.0,0.0,62.886420148,41.4019203762,246.278308721,234.605562769,10.5075,1.16524595132
 11/21  19:00:00,241.882468486,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,259.026517047,248.521380771,9.34,1.16513627574
 11/21  20:00:00,219.080568186,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,269.009865564,258.504989196,9.34,1.16487636831
 11/21  21:00:00,194.586268392,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,277.100327669,267.76285218,8.1725,1.16497548885
 11/21  22:00:00,139.08165205,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,253.546197918,247.711461631,4.67,1.16473628757
 11/21  23:00:00,79.5578831722,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/21  24:00:00,115.255877904,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49938242486,0.0,2.335,1.16438242486
 11/22  01:00:00,84.1913186581,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  02:00:00,86.6918839599,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,18.7491740718,16.3941740718,2.335,0.02
 11/22  03:00:00,86.7700653302,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,21.4795940823,17.9802975897,2.335,1.16429649256
 11/22  04:00:00,91.136001141,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,36.0212880037,33.6662880037,2.335,0.02
 11/22  05:00:00,97.7671591137,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,38.1543383014,35.7993383014,2.335,0.02
 11/22  06:00:00,94.2911669796,10.6189934895,0.0,0.0,3.49369000822,9.08398230582,31.718640991,28.219347818,2.335,1.16429317301
 11/22  07:00:00,139.186769653,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,475.884432388,471.194432388,4.67,0.02
 11/22  08:00:00,138.019130483,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,424.671988138,419.981988138,4.67,0.02
 11/22  09:00:00,214.269480978,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,375.448813649,366.111641028,8.1725,1.16467262078
 11/22  10:00:00,238.311169645,33.5326445657,0.0,0.0,62.886420148,41.4019203762,321.130640226,309.458325719,10.5075,1.16481450784
 11/22  11:00:00,228.575829928,33.5326445657,0.0,0.0,62.886420148,41.4019203762,299.0895015,287.416792666,10.5075,1.16520883392
 11/22  12:00:00,259.454490426,33.5326445657,0.0,0.0,62.886420148,41.4019203762,283.977130988,272.304139413,10.5075,1.16549157473
 11/22  13:00:00,239.211051986,33.5326445657,0.0,0.0,62.886420148,41.4019203762,276.832416234,264.013519914,10.5075,2.31139631944
 11/22  14:00:00,235.967817253,33.5326445657,0.0,0.0,62.886420148,41.4019203762,270.918714293,259.245737877,10.5075,1.16547641634
 11/22  15:00:00,232.161499624,33.5326445657,0.0,0.0,62.886420148,41.4019203762,270.67541085,257.857403475,10.5075,2.31050737563
 11/22  16:00:00,232.15730067,33.5326445657,0.0,0.0,62.886420148,41.4019203762,269.657544976,257.984802124,10.5075,1.16524285187
 11/22  17:00:00,242.37778436,33.5326445657,0.0,0.0,62.886420148,41.4019203762,274.150085712,262.477446093,10.5075,1.16513961926
 11/22  18:00:00,242.398637086,33.5326445657,0.0,0.0,62.886420148,41.4019203762,288.775262919,277.10244505,10.5075,1.16531786881
 11/22  19:00:00,241.831736859,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,306.669748533,296.164689366,9.34,1.16505916732
 11/22  20:00:00,225.845477552,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,317.931349557,307.426460026,9.34,1.16488953109
 11/22  21:00:00,200.885072795,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,326.498602544,317.16111696,8.1725,1.16498558319
 11/22  22:00:00,143.895051745,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,299.393229683,293.55852919,4.67,1.1647004929
 11/22  23:00:00,79.5390699158,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/22  24:00:00,115.249401095,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/23  01:00:00,86.4268869977,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,12.6699022258,9.754310743,1.75125,1.16434148285
 11/23  02:00:00,89.2544448016,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,29.6329595682,27.8617095682,1.75125,0.02
 11/23  03:00:00,84.6919932409,9.08191861804,0.0,0.0,3.49369000822,6.81298672936,24.8511733323,21.9355732906,1.75125,1.16435004178
 11/23  04:00:00,89.4160537965,13.9428611454,0.00355000375702,0.0,3.49369000822,6.81298672936,39.6845351728,37.9132851728,1.75125,0.02
 11/23  05:00:00,96.9437114523,14.784730173,0.000570760902613,0.0,3.49369000822,6.81298672936,39.6986542551,37.9274042551,1.75125,0.02
 11/23  06:00:00,96.2852345503,14.5464823212,0.0,0.0,3.49369000822,6.81298672936,32.1314721172,29.2158821696,1.75125,1.16433994754
 11/23  07:00:00,125.231624807,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,510.391304497,506.868804497,3.5025,0.02
 11/23  08:00:00,124.240384478,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,462.862448445,459.339948445,3.5025,0.02
 11/23  09:00:00,159.565387999,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,403.295460866,398.628551918,3.5025,1.16440894841
 11/23  10:00:00,132.175479681,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,384.858778961,381.336278961,3.5025,0.02
 11/23  11:00:00,166.966907343,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,354.583607598,346.413790948,7.005,1.16481665028
 11/23  12:00:00,198.127107341,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,339.398691715,331.228800105,7.005,1.16489161008
 11/23  13:00:00,205.32733961,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,309.259364457,298.754458978,9.34,1.16490547953
 11/23  14:00:00,202.810201954,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,298.060253524,287.5551689,9.34,1.16508462339
 11/23  15:00:00,198.937372485,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,298.916169085,288.411195596,9.34,1.16497348923
 11/23  16:00:00,198.862241444,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,298.784230311,288.279301602,9.34,1.16492870959
 11/23  17:00:00,209.012640106,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,301.554481267,291.049543992,9.34,1.16493727511
 11/23  18:00:00,180.519858693,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,358.191746578,350.021724514,7.005,1.16502206431
 11/23  19:00:00,186.863670739,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,389.664194518,384.974194518,4.67,0.02
 11/23  20:00:00,166.778169033,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,407.950592427,402.115783571,4.67,1.16480885628
 11/23  21:00:00,158.063350463,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,417.181979261,411.347381818,4.67,1.16459744324
 11/23  22:00:00,143.782584744,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,376.791834074,372.101834074,4.67,0.02
 11/23  23:00:00,76.9667730182,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568973126,0.0,1.75125,1.16443973126
 11/23  24:00:00,117.36800311,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,11.6397318229,9.86848182288,1.75125,0.02
 11/24  01:00:00,97.4211757625,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,32.2871187044,29.9321187044,2.335,0.02
 11/24  02:00:00,86.7815175946,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,27.5112053313,24.0119024115,2.335,1.16430291976
 11/24  03:00:00,91.6091783348,14.0799968104,0.0,0.0,3.49369000822,9.08398230582,43.9927568593,41.6377568593,2.335,0.02
 11/24  04:00:00,95.2054425425,17.5388966976,0.0,0.0,3.49369000822,9.08398230582,44.702632775,42.347632775,2.335,0.02
 11/24  05:00:00,115.432587081,15.3265600081,0.0,0.0,3.49369000822,9.08398230582,35.9561072916,32.4568141209,2.335,1.16429317071
 11/24  06:00:00,121.312997738,21.3567993778,0.0,0.0,3.49369000822,9.08398230582,52.999037903,50.644037903,2.335,0.02
 11/24  07:00:00,156.037558951,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,482.127604531,477.437604531,4.67,0.02
 11/24  08:00:00,147.486831718,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,435.91699852,430.082432671,4.67,1.16456584911
 11/24  09:00:00,214.545818851,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,384.391583346,375.054391962,8.1725,1.16469138404
 11/24  10:00:00,238.689854863,33.5326445657,0.0,0.0,62.886420148,41.4019203762,327.284870112,316.757370112,10.5075,0.02
 11/24  11:00:00,228.941131575,33.5326445657,0.0,0.0,62.886420148,41.4019203762,308.689109996,295.871420692,10.5075,2.31018930431
 11/24  12:00:00,259.636322952,33.5326445657,0.0,0.0,62.886420148,41.4019203762,290.343773877,278.670912575,10.5075,1.16536130207
 11/24  13:00:00,239.518774239,33.5326445657,0.0,0.0,62.886420148,41.4019203762,274.56705777,262.894012725,10.5075,1.1655450447
 11/24  14:00:00,236.357863484,33.5326445657,0.0,0.0,62.886420148,41.4019203762,271.280289475,258.461449646,10.5075,2.31133982892
 11/24  15:00:00,232.469187874,33.5326445657,0.0,0.0,62.886420148,41.4019203762,271.59943633,259.926511929,10.5075,1.16542440095
 11/24  16:00:00,232.453218373,33.5326445657,0.0,0.0,62.886420148,41.4019203762,274.156109392,262.483399281,10.5075,1.16521011068
 11/24  17:00:00,242.651421644,33.5326445657,0.0,0.0,62.886420148,41.4019203762,287.683753649,276.011153138,10.5075,1.16510051071
 11/24  18:00:00,242.64161655,33.5326445657,0.0,0.0,62.886420148,41.4019203762,296.350154619,283.532215,10.5075,2.31043961867
 11/24  19:00:00,241.935069548,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,309.268078904,298.762942726,9.34,1.16513617776
 11/24  20:00:00,219.219479826,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,330.364418725,319.859524917,9.34,1.1648938081
 11/24  21:00:00,194.703602771,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,331.068203611,322.875703611,8.1725,0.02
 11/24  22:00:00,139.117618696,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,313.743048065,307.908316622,4.67,1.16473144239
 11/24  23:00:00,79.3689037127,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49947675329,0.0,2.335,1.16447675329
 11/24  24:00:00,115.136505126,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 11/25  01:00:00,95.0848754354,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,36.8163138317,35.0450638317,1.75125,0.02
 11/25  02:00:00,89.2950248381,13.9276238493,0.0,0.0,3.49369000822,6.81298672936,43.915326431,40.9996567598,1.75125,1.16441967112
 11/25  03:00:00,90.1619868738,14.8561913077,0.0,0.0,3.49369000822,6.81298672936,34.7159239571,32.9446739571,1.75125,0.02
 11/25  04:00:00,95.3060201196,20.2390196443,0.0,0.0,3.49369000822,6.81298672936,61.2318974513,58.3163062327,1.75125,1.16434121851
 11/25  05:00:00,103.60063219,21.8271680782,0.0,0.0,3.49369000822,6.81298672936,64.2921557516,62.5209057516,1.75125,0.02
 11/25  06:00:00,97.0841386054,15.7853182672,0.0,0.0,3.49369000822,6.81298672936,50.7397648972,48.9685148972,1.75125,0.02
 11/25  07:00:00,124.845628364,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,549.591104916,544.924307213,3.5025,1.16429770314
 11/25  08:00:00,123.727592086,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,485.078959868,481.556459868,3.5025,0.02
 11/25  09:00:00,186.747530679,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,438.262983418,431.26083967,5.8375,1.16464374844
 11/25  10:00:00,203.706065995,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,385.911574496,375.406760909,9.34,1.16481358702
 11/25  11:00:00,228.516438695,33.5326445657,0.0,0.0,62.886420148,41.4019203762,346.672622679,334.999996538,10.5075,1.16512614092
 11/25  12:00:00,259.423008622,33.5326445657,0.0,0.0,62.886420148,41.4019203762,325.896519695,314.223709569,10.5075,1.16531012576
 11/25  13:00:00,239.142041065,33.5326445657,0.0,0.0,62.886420148,41.4019203762,319.476992009,306.658568275,10.5075,2.31092373403
 11/25  14:00:00,235.826650047,33.5326445657,0.0,0.0,62.886420148,41.4019203762,315.289300787,303.616207988,10.5075,1.16559279964
 11/25  15:00:00,232.006018019,33.5326445657,0.0,0.0,62.886420148,41.4019203762,312.752313396,301.079472252,10.5075,1.16534114381
 11/25  16:00:00,235.367280098,33.5326445657,0.0,0.0,62.886420148,41.4019203762,315.885163461,303.067277231,10.5075,2.31038622979
 11/25  17:00:00,242.15906345,33.5326445657,0.0,0.0,62.886420148,41.4019203762,323.236145507,311.56335039,10.5075,1.16529511689
 11/25  18:00:00,242.190154618,33.5326445657,0.0,0.0,62.886420148,41.4019203762,336.260385919,324.587730818,10.5075,1.16515510104
 11/25  19:00:00,227.895419659,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,372.999721066,363.661985981,8.1725,1.16523508508
 11/25  20:00:00,182.23724386,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,394.740275728,387.737706758,5.8375,1.16506897051
 11/25  21:00:00,171.976823523,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,400.67271746,393.670430728,5.8375,1.1647867323
 11/25  22:00:00,129.389932402,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,384.867755843,381.345255843,3.5025,0.02
 11/25  23:00:00,76.600052691,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91583769314,0.0,1.75125,1.16458769314
 11/25  24:00:00,121.87447331,9.14286780248,0.0,0.0,3.49369000822,6.81298672936,28.4116116989,26.6403616989,1.75125,0.02
 11/26  01:00:00,99.9725484239,18.743934363,0.0,0.0,3.49369000822,6.81298672936,57.875259059,54.9596668674,1.75125,1.16434219156
 11/26  02:00:00,94.1361768951,19.2143030634,0.0,0.0,3.49369000822,6.81298672936,56.860590334,55.089340334,1.75125,0.02
 11/26  03:00:00,92.3012594888,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,49.2195821429,46.3039648439,1.75125,1.16436729908
 11/26  04:00:00,96.5473260619,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,60.9920644986,59.2208144986,1.75125,0.02
 11/26  05:00:00,100.306158055,19.2143030634,0.0,0.0,3.49369000822,6.81298672936,77.1753101899,75.4040601899,1.75125,0.02
 11/26  06:00:00,99.3572858251,18.5632414472,0.0,0.0,3.49369000822,6.81298672936,72.0471016847,69.1315142093,1.75125,1.16433747544
 11/26  07:00:00,124.679431812,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,679.446062278,675.923562278,3.5025,0.02
 11/26  08:00:00,123.582671396,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,612.751399561,609.228899561,3.5025,0.02
 11/26  09:00:00,159.181077425,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,513.907311913,509.240394488,3.5025,1.16441742517
 11/26  10:00:00,131.51963248,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,472.833106194,469.310606194,3.5025,0.02
 11/26  11:00:00,166.275497474,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,423.1345458,414.964714765,7.005,1.16483103504
 11/26  12:00:00,197.796469367,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,396.000294664,387.830383865,7.005,1.16491079908
 11/26  13:00:00,204.921679765,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,357.046332837,346.541403446,9.34,1.16492939074
 11/26  14:00:00,201.982015629,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,339.394807519,328.889915591,9.34,1.16489192773
 11/26  15:00:00,198.210802439,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,333.981365931,323.476358915,9.34,1.16500701604
 11/26  16:00:00,201.577152321,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,348.586961183,338.081994606,9.34,1.16496657636
 11/26  17:00:00,208.368024557,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,365.864555208,355.359575358,9.34,1.16497984995
 11/26  18:00:00,179.902795697,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,441.153686514,432.983829687,7.005,1.16485682664
 11/26  19:00:00,186.518528169,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,464.597732986,459.907732986,4.67,0.02
 11/26  20:00:00,166.430253162,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,480.712473951,474.87761467,4.67,1.16485928136
 11/26  21:00:00,157.591170936,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,489.850422038,484.015771168,4.67,1.16465086959
 11/26  22:00:00,143.535234378,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,444.221598295,439.531598295,4.67,0.02
 11/26  23:00:00,76.4714119233,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91568881765,0.0,1.75125,1.16443881765
 11/26  24:00:00,121.957058646,9.26476617137,0.0,0.0,3.49369000822,6.81298672936,29.3533299268,27.5820799268,1.75125,0.02
 11/27  01:00:00,101.884509454,18.3567981299,0.0,0.0,3.49369000822,9.08398230582,55.4572980013,51.9580342083,2.335,1.16426379301
 11/27  02:00:00,97.4535697359,20.1434300229,0.0,0.0,3.49369000822,9.08398230582,60.4348179247,58.0798179247,2.335,0.02
 11/27  03:00:00,94.7542258179,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,49.6991532305,47.3441532305,2.335,0.02
 11/27  04:00:00,98.1546120874,21.080888672,0.0,0.0,3.49369000822,9.08398230582,75.2888913613,71.7896102312,2.335,1.16428113004
 11/27  05:00:00,104.010812518,20.1434300229,0.0,0.0,3.49369000822,9.08398230582,71.3251769221,68.9701769221,2.335,0.02
 11/27  06:00:00,100.904316596,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,55.6593812572,53.3043812572,2.335,0.02
 11/27  07:00:00,139.024354535,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,544.296697769,539.606697769,4.67,0.02
 11/27  08:00:00,137.929828752,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,484.403738234,478.569233242,4.67,1.16450499237
 11/27  09:00:00,214.228151882,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,432.921892459,423.584634116,8.1725,1.16475834298
 11/27  10:00:00,238.37697412,33.5326445657,0.0,0.0,62.886420148,41.4019203762,382.624361716,370.952028757,10.5075,1.1648329592
 11/27  11:00:00,228.515592317,33.5326445657,0.0,0.0,62.886420148,41.4019203762,360.919670478,349.247092877,10.5075,1.16507760094
 11/27  12:00:00,259.449592524,33.5326445657,0.0,0.0,62.886420148,41.4019203762,339.410870513,327.737923084,10.5075,1.16544742909
 11/27  13:00:00,239.377251523,33.5326445657,0.0,0.0,62.886420148,41.4019203762,328.833231563,317.160094147,10.5075,1.16563741593
 11/27  14:00:00,236.053993609,33.5326445657,0.0,0.0,62.886420148,41.4019203762,323.359708531,310.541009055,10.5075,2.31119947566
 11/27  15:00:00,232.262431907,33.5326445657,0.0,0.0,62.886420148,41.4019203762,317.827249566,306.154507502,10.5075,1.16524206433
 11/27  16:00:00,235.684116104,33.5326445657,0.0,0.0,62.886420148,41.4019203762,308.882410558,297.209590139,10.5075,1.16532041862
 11/27  17:00:00,242.524916089,33.5326445657,0.0,0.0,62.886420148,41.4019203762,305.00434797,292.186535023,10.5075,2.31031294748
 11/27  18:00:00,242.551833843,33.5326445657,0.0,0.0,62.886420148,41.4019203762,305.852658973,294.179868121,10.5075,1.16529085188
 11/27  19:00:00,241.888943277,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,312.105732448,301.600718251,9.34,1.16501419687
 11/27  20:00:00,225.885955416,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,325.925015771,315.41999005,9.34,1.16502572096
 11/27  21:00:00,200.877915178,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,341.364904014,332.027491787,8.1725,1.16491222753
 11/27  22:00:00,143.861395273,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,329.094781879,324.404781879,4.67,0.02
 11/27  23:00:00,79.3265691677,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951189373,0.0,2.335,1.16451189373
 11/27  24:00:00,119.654398954,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,13.0265812795,10.6715812795,2.335,0.02
 11/28  01:00:00,97.4951199558,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,35.7478566568,33.3928566568,2.335,0.02
 11/28  02:00:00,88.3608869441,10.7046120456,0.0,0.0,3.49369000822,9.08398230582,32.2388421827,28.7395438915,2.335,1.16429829119
 11/28  03:00:00,99.032847193,21.5890811177,0.0,0.0,3.49369000822,9.08398230582,55.3868073707,53.0318073707,2.335,0.02
 11/28  04:00:00,96.7590575028,19.2143030634,0.0,0.0,3.49369000822,9.08398230582,55.7791443099,53.4241443099,2.335,0.02
 11/28  05:00:00,117.288336126,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,40.9015445304,37.4022502892,2.335,1.16429424126
 11/28  06:00:00,121.726460367,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,57.6761158614,55.3211158614,2.335,0.02
 11/28  07:00:00,155.704140163,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,530.575606686,525.885606686,4.67,0.02
 11/28  08:00:00,147.13108395,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,481.999434845,476.164866623,4.67,1.16456822153
 11/28  09:00:00,214.304621255,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,441.502470066,432.165269933,8.1725,1.16470013262
 11/28  10:00:00,238.148210299,33.5326445657,0.0,0.0,62.886420148,41.4019203762,394.985059056,384.457559056,10.5075,0.02
 11/28  11:00:00,228.426125188,33.5326445657,0.0,0.0,62.886420148,41.4019203762,379.323985062,366.506253182,10.5075,2.31023187949
 11/28  12:00:00,259.376080745,33.5326445657,0.0,0.0,62.886420148,41.4019203762,359.247362155,347.574467266,10.5075,1.16539488884
 11/28  13:00:00,239.026790092,33.5326445657,0.0,0.0,62.886420148,41.4019203762,347.680339048,336.00725212,10.5075,1.1655869284
 11/28  14:00:00,235.706263673,33.5326445657,0.0,0.0,62.886420148,41.4019203762,339.63897537,326.820371278,10.5075,2.31110409127
 11/28  15:00:00,231.933304884,33.5326445657,0.0,0.0,62.886420148,41.4019203762,334.048368022,322.375671981,10.5075,1.16519604167
 11/28  16:00:00,235.323732665,33.5326445657,0.0,0.0,62.886420148,41.4019203762,330.064017646,318.391241515,10.5075,1.16527613104
 11/28  17:00:00,242.118497245,33.5326445657,0.0,0.0,62.886420148,41.4019203762,331.798606282,320.125934201,10.5075,1.16517208104
 11/28  18:00:00,242.095945967,33.5326445657,0.0,0.0,62.886420148,41.4019203762,341.867700887,329.049596947,10.5075,2.31060394057
 11/28  19:00:00,241.587777299,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,361.302978963,350.797751915,9.34,1.16522704871
 11/28  20:00:00,218.75565014,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,377.898850717,367.393862126,9.34,1.16498859132
 11/28  21:00:00,194.174234822,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,391.974618274,382.63724187,8.1725,1.16487640402
 11/28  22:00:00,138.820684791,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,381.507458678,376.817458678,4.67,0.02
 11/28  23:00:00,78.8125203469,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952176295,0.0,2.335,1.16452176295
 11/28  24:00:00,124.200530001,9.21905428304,0.0,0.0,3.49369000822,9.08398230582,31.0160522386,28.6610522386,2.335,0.02
 11/29  01:00:00,101.41938004,17.9649495933,0.0,0.0,3.49369000822,9.08398230582,60.3964970312,58.0414970312,2.335,0.02
 11/29  02:00:00,99.0904137214,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,71.8517754423,68.3524554507,2.335,1.16431999155
 11/29  03:00:00,94.7049924068,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,58.4120513398,56.0570513398,2.335,0.02
 11/29  04:00:00,96.357637042,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,91.1802072376,88.8252072376,2.335,0.02
 11/29  05:00:00,105.556545463,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,101.095626526,97.5963406959,2.335,1.16428583025
 11/29  06:00:00,101.238937063,17.9379928045,0.0,0.0,3.49369000822,9.08398230582,81.3953962053,79.0403962053,2.335,0.02
 11/29  07:00:00,138.914827273,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,628.378965974,623.688965974,4.67,0.02
 11/29  08:00:00,137.78955691,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,559.520965135,553.68642997,4.67,1.1645351653
 11/29  09:00:00,214.151545612,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,493.351047977,484.013879347,8.1725,1.16466862964
 11/29  10:00:00,238.161685589,33.5326445657,0.0,0.0,62.886420148,41.4019203762,438.949810745,428.422310745,10.5075,0.02
 11/29  11:00:00,228.344231477,33.5326445657,0.0,0.0,62.886420148,41.4019203762,411.92242835,399.104753089,10.5075,2.31017526122
 11/29  12:00:00,259.348623785,33.5326445657,0.0,0.0,62.886420148,41.4019203762,381.290196337,369.617326764,10.5075,1.16536957285
 11/29  13:00:00,239.14400919,33.5326445657,0.0,0.0,62.886420148,41.4019203762,362.368310294,350.695246631,10.5075,1.16556366294
 11/29  14:00:00,235.704023863,33.5326445657,0.0,0.0,62.886420148,41.4019203762,351.655863118,338.837300315,10.5075,2.31106280256
 11/29  15:00:00,231.889831375,33.5326445657,0.0,0.0,62.886420148,41.4019203762,343.413892702,331.740925663,10.5075,1.16546703979
 11/29  16:00:00,235.272712272,33.5326445657,0.0,0.0,62.886420148,41.4019203762,340.167022209,328.494263547,10.5075,1.16525866237
 11/29  17:00:00,242.084229084,33.5326445657,0.0,0.0,62.886420148,41.4019203762,352.025950116,340.353293996,10.5075,1.16515612001
 11/29  18:00:00,242.052342094,33.5326445657,0.0,0.0,62.886420148,41.4019203762,366.881527939,354.06345062,10.5075,2.31057731925
 11/29  19:00:00,241.550977093,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,391.172135353,380.666919383,9.34,1.16521596988
 11/29  20:00:00,225.283094152,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,411.078479304,400.57350073,9.34,1.16497857383
 11/29  21:00:00,200.285271626,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,429.24344887,419.906081189,8.1725,1.16486768145
 11/29  22:00:00,143.541048294,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,422.090585556,417.400585556,4.67,0.02
 11/29  23:00:00,80.9318862789,2.27047965451,0.0,0.0,3.49369000822,9.08398230582,10.3860160258,6.88650249705,2.335,1.16451352874
 11/29  24:00:00,132.003859963,17.0660015283,0.0,0.0,3.49369000822,9.08398230582,57.7300515547,55.3750515547,2.335,0.02
 11/30  01:00:00,100.098958144,16.539929363,0.0,0.0,3.49369000822,9.08398230582,51.7131287459,49.3581287459,2.335,0.02
 11/30  02:00:00,97.3391644886,20.3262775762,0.0,0.0,3.49369000822,9.08398230582,90.3884107594,86.8891049073,2.335,1.16430585217
 11/30  03:00:00,99.0011052408,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,94.2039303584,91.8489303584,2.335,0.02
 11/30  04:00:00,93.7098258693,16.539929363,0.0,0.0,3.49369000822,9.08398230582,71.6168498578,69.2618498578,2.335,0.02
 11/30  05:00:00,103.800525958,20.3262775762,0.0,0.0,3.49369000822,9.08398230582,107.833722257,104.334435325,2.335,1.16428693198
 11/30  06:00:00,106.21365935,22.9213532029,0.0,0.0,3.49369000822,9.08398230582,111.281002763,108.926002763,2.335,0.02
 11/30  07:00:00,142.608791683,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,608.851096601,604.161096601,4.67,0.02
 11/30  08:00:00,137.833425617,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,554.447226512,548.612697466,4.67,1.16452904594
 11/30  09:00:00,214.165145543,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,490.649619556,481.312455461,8.1725,1.16466409546
 11/30  10:00:00,238.226742039,33.5326445657,0.0,0.0,62.886420148,41.4019203762,419.884742436,409.357242436,10.5075,0.02
 11/30  11:00:00,228.420637952,33.5326445657,0.0,0.0,62.886420148,41.4019203762,372.279105374,360.434426113,10.5075,1.33717926113
 11/30  12:00:00,259.411196755,33.5326445657,0.0,0.0,62.886420148,41.4019203762,336.472211509,323.825909929,10.5075,2.13880157956
 11/30  13:00:00,239.314118867,33.5326445657,0.0,0.0,62.886420148,41.4019203762,314.542859835,302.869792994,10.5075,1.16556684134
 11/30  14:00:00,235.923496565,33.5326445657,0.0,0.0,62.886420148,41.4019203762,303.118252441,290.299678379,10.5075,2.31107406176
 11/30  15:00:00,232.120562707,33.5326445657,0.0,0.0,62.886420148,41.4019203762,300.024141728,288.35145721,10.5075,1.16518451785
 11/30  16:00:00,235.508945287,33.5326445657,0.0,0.0,62.886420148,41.4019203762,311.140029752,299.46726169,10.5075,1.16526806261
 11/30  17:00:00,242.284361649,33.5326445657,0.0,0.0,62.886420148,41.4019203762,325.790268486,314.117601571,10.5075,1.16516691571
 11/30  18:00:00,242.241487715,33.5326445657,0.0,0.0,62.886420148,41.4019203762,334.566601083,321.74849689,10.5075,2.31060419255
 11/30  19:00:00,241.668554833,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,349.304568204,338.799336613,9.34,1.16523159159
 11/30  20:00:00,225.454970199,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,372.109258718,361.604263535,9.34,1.16499518323
 11/30  21:00:00,200.464676334,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,395.058572809,385.721187228,8.1725,1.16488558117
 11/30  22:00:00,143.635183573,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,378.951629787,374.261629787,4.67,0.02
 11/30  23:00:00,78.9438399092,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4995092613,0.0,2.335,1.1645092613
 11/30  24:00:00,124.223574207,9.20381698693,0.0,0.0,3.49369000822,9.08398230582,28.7853824987,26.4303824987,2.335,0.02
 12/01  01:00:00,102.611568412,19.0874416302,0.0,0.0,3.49369000822,9.08398230582,57.2684685162,54.9134685162,2.335,0.02
 12/01  02:00:00,97.4833902846,20.1434300229,0.0,0.0,3.49369000822,9.08398230582,67.4266403341,63.9273284591,2.335,1.164311875
 12/01  03:00:00,94.723408967,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,57.8894105152,55.5344105152,2.335,0.02
 12/01  04:00:00,98.0523833464,21.080888672,0.0,0.0,3.49369000822,9.08398230582,90.0668054094,87.7118054094,2.335,0.02
 12/01  05:00:00,119.799964531,20.1434300229,0.0,0.0,3.49369000822,9.08398230582,93.595050442,90.095764599,2.335,1.16428584303
 12/01  06:00:00,117.073185393,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,77.14996341,74.79496341,2.335,0.02
 12/01  07:00:00,158.829527324,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,623.479672785,618.789672785,4.67,0.02
 12/01  08:00:00,146.888915241,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,556.722893275,550.888343942,4.67,1.16454933294
 12/01  09:00:00,214.219109956,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,494.940858098,485.603672102,8.1725,1.16468599604
 12/01  10:00:00,238.050933658,33.5326445657,0.0,0.0,62.886420148,41.4019203762,431.623573289,421.096073289,10.5075,0.02
 12/01  11:00:00,228.268760371,33.5326445657,0.0,0.0,62.886420148,41.4019203762,398.166492232,385.348769767,10.5075,2.31022246494
 12/01  12:00:00,259.29340133,33.5326445657,0.0,0.0,62.886420148,41.4019203762,369.006596154,357.333696807,10.5075,1.1653993468
 12/01  13:00:00,239.007453003,33.5326445657,0.0,0.0,62.886420148,41.4019203762,345.961297757,334.288200169,10.5075,1.16559758853
 12/01  14:00:00,235.533744983,33.5326445657,0.0,0.0,62.886420148,41.4019203762,335.048733212,322.23009311,10.5075,2.31114010175
 12/01  15:00:00,231.746871027,33.5326445657,0.0,0.0,62.886420148,41.4019203762,337.808587113,326.135867763,10.5075,1.16521934993
 12/01  16:00:00,235.112741694,33.5326445657,0.0,0.0,62.886420148,41.4019203762,343.996562986,332.323758378,10.5075,1.16530460718
 12/01  17:00:00,241.902379994,33.5326445657,0.0,0.0,62.886420148,41.4019203762,355.259024423,343.586319704,10.5075,1.16520471916
 12/01  18:00:00,241.896213661,33.5326445657,0.0,0.0,62.886420148,41.4019203762,365.878656362,353.060471315,10.5075,2.31068504661
 12/01  19:00:00,241.487171626,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,377.472718735,366.967697195,9.34,1.16502153938
 12/01  20:00:00,218.652480434,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,383.727185935,373.222147023,9.34,1.16503891246
 12/01  21:00:00,194.070868,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,389.747693103,380.410262518,8.1725,1.16493058483
 12/01  22:00:00,138.784417732,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,398.760495667,394.070495667,4.67,0.02
 12/01  23:00:00,78.7529928299,0.0,0.0,0.0,3.49369000822,9.08398230582,3.499509034,0.0,2.335,1.164509034
 12/01  24:00:00,124.046550641,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,26.9914719028,24.6364719028,2.335,0.02
 12/02  01:00:00,92.6187594189,11.2292825535,0.0,0.0,3.49369000822,6.81298672936,32.9282929024,30.0125739302,1.75125,1.16446897221
 12/02  02:00:00,95.9613346796,21.080888672,0.0,0.0,3.49369000822,6.81298672936,56.9409093544,55.1696593544,1.75125,0.02
 12/02  03:00:00,95.1918206231,20.1434300229,0.0,0.0,3.49369000822,6.81298672936,60.6679703631,58.8967203631,1.75125,0.02
 12/02  04:00:00,92.5182853258,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,49.5714875169,46.6559061722,1.75125,1.16433134469
 12/02  05:00:00,102.542499092,21.080888672,0.0,0.0,3.49369000822,6.81298672936,70.6568248094,68.8855748094,1.75125,0.02
 12/02  06:00:00,101.389589859,20.1434300229,0.0,0.0,3.49369000822,6.81298672936,69.6982636211,66.7826707265,1.75125,1.16434289461
 12/02  07:00:00,128.467433976,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,525.149031282,521.626531282,3.5025,0.02
 12/02  08:00:00,123.803629055,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,476.199417567,471.532337488,3.5025,1.16458007904
 12/02  09:00:00,186.805538895,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,436.361720134,430.504220134,5.8375,0.02
 12/02  10:00:00,204.0027745,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,374.955883981,364.451053057,9.34,1.16483092445
 12/02  11:00:00,228.722058856,33.5326445657,0.0,0.0,62.886420148,41.4019203762,326.249548301,314.576961006,10.5075,1.16508729423
 12/02  12:00:00,259.529859856,33.5326445657,0.0,0.0,62.886420148,41.4019203762,303.061401867,291.388363145,10.5075,1.16553872252
 12/02  13:00:00,239.444500409,33.5326445657,0.0,0.0,62.886420148,41.4019203762,303.642307493,290.823722104,10.5075,2.31108538808
 12/02  14:00:00,236.0648774,33.5326445657,0.0,0.0,62.886420148,41.4019203762,315.629563991,303.956543283,10.5075,1.16552070882
 12/02  15:00:00,232.164588405,33.5326445657,0.0,0.0,62.886420148,41.4019203762,322.870687058,310.052593871,10.5075,2.31059318686
 12/02  16:00:00,235.454419544,33.5326445657,0.0,0.0,62.886420148,41.4019203762,323.835122518,312.162461091,10.5075,1.16516142697
 12/02  17:00:00,242.176752454,33.5326445657,0.0,0.0,62.886420148,41.4019203762,332.657804213,320.984977305,10.5075,1.1653269082
 12/02  18:00:00,242.119821069,33.5326445657,0.0,0.0,62.886420148,41.4019203762,352.773528341,341.100827253,10.5075,1.16520108755
 12/02  19:00:00,227.828596367,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,386.834871132,377.497068359,8.1725,1.16530277283
 12/02  20:00:00,182.039454415,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,408.747814621,401.745355711,5.8375,1.16495891
 12/02  21:00:00,171.846921976,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,424.826784464,417.824533993,5.8375,1.16475047059
 12/02  22:00:00,129.314243658,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,407.643798446,402.976575755,3.5025,1.16472269077
 12/02  23:00:00,78.661844488,2.27047965451,0.0,0.0,3.49369000822,6.81298672936,8.19458184261,6.42333184261,1.75125,0.02
 12/02  24:00:00,127.709530317,15.0473386563,0.0,0.0,3.49369000822,6.81298672936,54.0655300519,51.149770971,1.75125,1.16450908082
 12/03  01:00:00,98.6135571126,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,50.6190805928,48.8478305928,1.75125,0.02
 12/03  02:00:00,94.0956826122,19.3971506167,0.0,0.0,3.49369000822,6.81298672936,85.2194046339,82.3037840193,1.75125,1.16437061457
 12/03  03:00:00,96.7618244006,21.9053241585,0.0,0.0,3.49369000822,6.81298672936,95.1787137245,93.4074637245,1.75125,0.02
 12/03  04:00:00,93.9502562471,19.1103340095,0.0,0.0,3.49369000822,6.81298672936,91.0241755596,89.2529255596,1.75125,0.02
 12/03  05:00:00,102.380152864,21.2761019872,0.0,0.0,3.49369000822,6.81298672936,129.147875055,126.232281175,1.75125,1.16434388019
 12/03  06:00:00,105.745427889,24.823951099,0.0,0.0,3.49369000822,6.81298672936,144.871839704,143.100589704,1.75125,0.02
 12/03  07:00:00,128.34903754,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,717.360858066,713.838358066,3.5025,0.02
 12/03  08:00:00,123.501843272,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,673.628678451,668.961740812,3.5025,1.16443763837
 12/03  09:00:00,159.151703823,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,571.110427451,567.587927451,3.5025,0.02
 12/03  10:00:00,131.441846741,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,532.352634929,527.685661798,3.5025,1.16447313116
 12/03  11:00:00,166.184959373,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,480.05561943,471.885754071,7.005,1.16486535927
 12/03  12:00:00,197.73725182,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,449.619849945,442.594849945,7.005,0.02
 12/03  13:00:00,204.913318666,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,418.887995317,408.382881919,9.34,1.16511339775
 12/03  14:00:00,201.895363106,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,410.776841347,400.271755318,9.34,1.16508602975
 12/03  15:00:00,198.125847453,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,411.613795903,401.108788601,9.34,1.16500730233
 12/03  16:00:00,201.494573502,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,417.169041109,406.664073708,9.34,1.16496740138
 12/03  17:00:00,208.287554993,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,423.330141047,412.825168597,9.34,1.16497245004
 12/03  18:00:00,179.838482972,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,494.66309602,486.493208816,7.005,1.16488720397
 12/03  19:00:00,186.500225305,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,509.061605016,503.226843092,4.67,1.16476192449
 12/03  20:00:00,166.412425117,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,512.01580594,506.181039365,4.67,1.16476657504
 12/03  21:00:00,157.535391295,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,513.882710749,509.192710749,4.67,0.02
 12/03  22:00:00,143.515591759,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,469.157597657,463.323066104,4.67,1.16453155296
 12/03  23:00:00,78.5960502295,2.27047965451,0.0,0.0,3.49369000822,6.81298672936,7.93977280139,6.16852280139,1.75125,0.02
 12/03  24:00:00,128.627585632,15.9792428457,0.0,0.0,3.49369000822,6.81298672936,51.9772264323,49.0616326569,1.75125,1.16434377549
 12/04  01:00:00,101.083873662,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,45.0650940207,42.7100940207,2.335,0.02
 12/04  02:00:00,96.4614552584,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,72.9981198162,70.6431198162,2.335,0.02
 12/04  03:00:00,99.0795805517,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,78.0265390356,74.5272232091,2.335,1.16431582645
