Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/04  04:00:00,94.7536530523,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,59.92817486,57.57317486,2.335,0.02
 12/04  05:00:00,103.043010963,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,85.5123202472,83.1573202472,2.335,0.02
 12/04  06:00:00,105.284917059,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,83.7622790642,80.2629887014,2.335,1.16429036284
 12/04  07:00:00,142.705702513,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,524.147498324,519.457498324,4.67,0.02
 12/04  08:00:00,138.112143661,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,456.563907331,451.873907331,4.67,0.02
 12/04  09:00:00,214.38729857,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,389.853958631,380.516677891,8.1725,1.16478073966
 12/04  10:00:00,238.8345076,33.5326445657,0.0,0.0,62.886420148,41.4019203762,345.564240773,333.891797308,10.5075,1.16494346413
 12/04  11:00:00,228.92700159,33.5326445657,0.0,0.0,62.886420148,41.4019203762,347.920541143,336.2479249,10.5075,1.16511624388
 12/04  12:00:00,259.586042169,33.5326445657,0.0,0.0,62.886420148,41.4019203762,341.117465592,328.29921495,10.5075,2.31075064236
 12/04  13:00:00,239.545138114,33.5326445657,0.0,0.0,62.886420148,41.4019203762,328.829485674,317.156356448,10.5075,1.16562922597
 12/04  14:00:00,236.24547114,33.5326445657,0.0,0.0,62.886420148,41.4019203762,315.188128761,302.369420448,10.5075,2.3112083131
 12/04  15:00:00,232.433434222,33.5326445657,0.0,0.0,62.886420148,41.4019203762,302.734245724,291.061539563,10.5075,1.16520616095
 12/04  16:00:00,235.98957479,33.5326445657,0.0135691420902,0.0,62.886420148,41.4019203762,272.59484772,260.922075397,10.5075,1.16527232266
 12/04  17:00:00,243.824867924,33.5326445657,0.0182020496723,0.0,62.886420148,41.4019203762,261.008241201,249.335559579,10.5075,1.16518162154
 12/04  18:00:00,245.113822931,33.5326445657,0.0,0.0,62.886420148,41.4019203762,264.290452901,252.617574385,10.5075,1.16537851643
 12/04  19:00:00,244.85682244,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,266.577539515,256.072382527,9.34,1.16515698816
 12/04  20:00:00,229.820673406,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,263.792763905,253.287723496,9.34,1.16504040915
 12/04  21:00:00,204.899819993,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,262.960558154,253.623107856,8.1725,1.16495029796
 12/04  22:00:00,147.669341589,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,235.426161355,229.591389897,4.67,1.16477145845
 12/04  23:00:00,84.5165946763,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49941832777,0.0,2.335,1.16441832777
 12/04  24:00:00,119.646211269,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  01:00:00,88.5958079981,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/05  02:00:00,81.3172098444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49927639447,0.0,2.335,1.16427639447
 12/05  03:00:00,94.4460147381,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,24.2046955431,21.8496955431,2.335,0.02
 12/05  04:00:00,94.3777770812,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,24.6182836541,22.2632836541,2.335,0.02
 12/05  05:00:00,112.037225244,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,18.2030285506,15.8480285506,2.335,0.02
 12/05  06:00:00,115.854930148,13.8666746648,0.00163059602008,0.0,3.49369000822,9.08398230582,30.8277386291,27.3284624994,2.335,1.16427612967
 12/05  07:00:00,159.840233347,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,407.392501295,402.702501295,4.67,0.02
 12/05  08:00:00,147.789838245,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,373.332450629,367.497870772,4.67,1.16457985719
 12/05  09:00:00,214.670116212,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,332.177764523,323.985264523,8.1725,0.02
 12/05  10:00:00,238.866269645,33.5326445657,0.0,0.0,62.886420148,41.4019203762,283.555834205,271.883464777,10.5075,1.16486942872
 12/05  11:00:00,229.234962909,33.5326445657,0.0,0.0,62.886420148,41.4019203762,272.851823523,261.179073211,10.5075,1.16525031224
 12/05  12:00:00,259.913468172,33.5326445657,0.0,0.0,62.886420148,41.4019203762,258.171162903,245.352638883,10.5075,2.3110240203
 12/05  13:00:00,239.404990845,33.5326445657,0.0,0.0,62.886420148,41.4019203762,258.792217298,247.118948062,10.5075,1.16576923627
 12/05  14:00:00,236.312143923,33.5326445657,0.0,0.0,62.886420148,41.4019203762,262.08470071,249.266054827,10.5075,2.311145883
 12/05  15:00:00,232.545843535,33.5326445657,0.0,0.0,62.886420148,41.4019203762,258.248078558,246.575228883,10.5075,1.16534967511
 12/05  16:00:00,235.914888992,33.5326445657,0.0,0.0,62.886420148,41.4019203762,254.557980365,242.885331749,10.5075,1.16514861555
 12/05  17:00:00,242.646005189,33.5326445657,0.0,0.0,62.886420148,41.4019203762,259.176518496,247.503690365,10.5075,1.16532813144
 12/05  18:00:00,242.578899106,33.5326445657,0.0,0.0,62.886420148,41.4019203762,266.53511386,253.717208302,10.5075,2.31040555791
 12/05  19:00:00,241.85959239,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,279.033507832,268.528364503,9.34,1.1651433283
 12/05  20:00:00,219.044241127,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,286.460861799,275.955949508,9.34,1.16491229094
 12/05  21:00:00,194.640917223,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,296.086099436,287.893599436,8.1725,0.02
 12/05  22:00:00,139.089192629,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,285.144123806,279.309361862,4.67,1.16476194354
 12/05  23:00:00,79.4160343788,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951512928,0.0,2.335,1.16451512928
 12/05  24:00:00,115.17078446,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/06  01:00:00,92.9450445611,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,20.2426102988,17.8876102988,2.335,0.02
 12/06  02:00:00,86.8680213185,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,24.4993067562,20.9999910047,2.335,1.16431575144
 12/06  03:00:00,91.3576338209,13.7143017037,0.0,0.0,3.49369000822,9.08398230582,39.5276190967,37.1726190967,2.335,0.02
 12/06  04:00:00,93.6140820834,15.8551586424,0.00335581189294,0.0,3.49369000822,9.08398230582,40.8878796385,38.5328796385,2.335,0.02
 12/06  05:00:00,95.4937656463,11.13135178,0.0,0.0,3.49369000822,9.08398230582,30.387594638,26.8883071175,2.335,1.16428752049
 12/06  06:00:00,101.777009101,18.0034601774,0.0,0.0,3.49369000822,9.08398230582,43.7351201664,41.3801201664,2.335,0.02
 12/06  07:00:00,142.921054142,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,453.734068554,449.044068554,4.67,0.02
 12/06  08:00:00,138.348057603,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,411.624579709,405.790093712,4.67,1.16448599704
 12/06  09:00:00,214.465097958,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,367.893818644,358.55668814,8.1725,1.16463050458
 12/06  10:00:00,238.71359425,33.5326445657,0.0,0.0,62.886420148,41.4019203762,303.410809907,292.883309907,10.5075,0.02
 12/06  11:00:00,229.142835274,33.5326445657,0.0,0.0,62.886420148,41.4019203762,264.749074468,253.076414886,10.5075,1.16515958157
 12/06  12:00:00,260.183283057,33.5326445657,0.0280728519724,0.0,62.886420148,41.4019203762,235.133800268,222.315279026,10.5075,2.31102124217
 12/06  13:00:00,240.997320843,33.5326445657,0.0,0.0,62.886420148,41.4019203762,222.603873981,210.930791418,10.5075,1.16558256323
 12/06  14:00:00,237.92684943,33.5326445657,0.0,0.0,62.886420148,41.4019203762,229.4364695,216.617834721,10.5075,2.31113477835
 12/06  15:00:00,233.694630216,33.5326445657,0.0,0.0,62.886420148,41.4019203762,230.880662452,219.207937027,10.5075,1.16522542493
 12/06  16:00:00,237.065367452,33.5326445657,0.0,0.0,62.886420148,41.4019203762,230.548736069,218.875916815,10.5075,1.16531925401
 12/06  17:00:00,243.591969418,33.5326445657,0.0,0.0,62.886420148,41.4019203762,238.73538038,225.91753157,10.5075,2.31034880984
 12/06  18:00:00,242.919139104,33.5326445657,0.0,0.0,62.886420148,41.4019203762,257.370013814,245.69718116,10.5075,1.16533265339
 12/06  19:00:00,241.972773275,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,272.443619125,261.938553758,9.34,1.16506536738
 12/06  20:00:00,225.813847412,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,279.982013713,269.477139939,9.34,1.16487377377
 12/06  21:00:00,200.988077,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,286.29293806,276.955449839,8.1725,1.16498822131
 12/06  22:00:00,143.951420234,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,260.813849324,256.123849324,4.67,0.02
 12/06  23:00:00,79.7224085634,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952253962,0.0,2.335,1.16452253962
 12/06  24:00:00,115.326908909,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  01:00:00,84.2191977781,0.0,0.0,0.0,3.49369000822,9.08398230582,3.4992837651,0.0,2.335,1.1642837651
 12/07  02:00:00,91.5723214773,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,26.8709142664,24.5159142664,2.335,0.02
 12/07  03:00:00,91.5800083865,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,27.2277538518,24.8727538518,2.335,0.02
 12/07  04:00:00,86.9835413722,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,23.1799313327,19.6806538722,2.335,1.16427746048
 12/07  05:00:00,97.9346314874,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,36.0510427378,33.6960427378,2.335,0.02
 12/07  06:00:00,97.8614214308,13.9428611454,0.00387985172565,0.0,3.49369000822,9.08398230582,35.8334910118,33.4784910118,2.335,0.02
 12/07  07:00:00,142.867120904,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,437.946447029,433.256447029,4.67,0.02
 12/07  08:00:00,138.128543424,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,403.008800834,397.174259094,4.67,1.16454173993
 12/07  09:00:00,214.288799394,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,355.042608104,345.70545897,8.1725,1.1646491348
 12/07  10:00:00,238.238005091,33.5326445657,0.0,0.0,62.886420148,41.4019203762,304.31539157,292.642987406,10.5075,1.1649041639
 12/07  11:00:00,228.567516079,33.5326445657,0.0,0.0,62.886420148,41.4019203762,287.994563185,276.321893777,10.5075,1.16516940848
 12/07  12:00:00,259.445521568,33.5326445657,0.0,0.0,62.886420148,41.4019203762,282.133002215,270.459938581,10.5075,1.16556363426
 12/07  13:00:00,239.054077331,33.5326445657,0.0,0.0,62.886420148,41.4019203762,279.340554402,266.521729552,10.5075,2.31132485023
 12/07  14:00:00,235.873327465,33.5326445657,0.0,0.0,62.886420148,41.4019203762,280.109326301,268.436181931,10.5075,1.16564436956
 12/07  15:00:00,232.055744551,33.5326445657,0.0,0.0,62.886420148,41.4019203762,286.097955844,274.425035155,10.5075,1.16542068885
 12/07  16:00:00,235.406893639,33.5326445657,0.0,0.0,62.886420148,41.4019203762,293.905689529,281.087814459,10.5075,2.31037506963
 12/07  17:00:00,242.180859121,33.5326445657,0.0,0.0,62.886420148,41.4019203762,302.852991423,291.180169608,10.5075,1.16532181504
 12/07  18:00:00,242.135657028,33.5326445657,0.0,0.0,62.886420148,41.4019203762,324.58570983,312.91295526,10.5075,1.16525456987
 12/07  19:00:00,241.597429707,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,351.938464352,341.433196634,9.34,1.16526771856
 12/07  20:00:00,225.295961835,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,370.158900926,359.654040491,9.34,1.16486043516
 12/07  21:00:00,200.343222122,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,385.39635676,376.058875384,8.1725,1.16498137613
 12/07  22:00:00,143.558933558,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,365.524551753,359.689843027,4.67,1.1647087257
 12/07  23:00:00,78.8762091631,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/07  24:00:00,124.067050308,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,27.4155467858,25.0605467858,2.335,0.02
 12/08  01:00:00,92.8339455138,9.26476617137,0.0,0.0,3.49369000822,9.08398230582,32.9855620568,29.4862869894,2.335,1.16427506742
 12/08  02:00:00,96.5600555856,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,56.9351516022,54.5801516022,2.335,0.02
 12/08  03:00:00,98.5615932416,21.2659220598,0.0,0.0,3.49369000822,9.08398230582,60.8702925902,58.5152925902,2.335,0.02
 12/08  04:00:00,94.7660946331,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,50.0904300047,46.5911413485,2.335,1.16428865624
 12/08  05:00:00,118.962307706,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,76.4229223029,74.0679223029,2.335,0.02
 12/08  06:00:00,121.564652027,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,78.8702220496,76.5152220496,2.335,0.02
 12/08  07:00:00,159.158669466,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,552.876641292,547.042391901,4.67,1.16424939171
 12/08  08:00:00,147.023760725,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,503.417066495,498.727066495,4.67,0.02
 12/08  09:00:00,214.284023213,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,462.490394743,453.153198637,8.1725,1.1646961054
 12/08  10:00:00,238.305424038,33.5326445657,0.0,0.0,62.886420148,41.4019203762,412.940175516,401.267766034,10.5075,1.16490948195
 12/08  11:00:00,228.488424168,33.5326445657,0.0,0.0,62.886420148,41.4019203762,381.293754887,369.621121619,10.5075,1.165133268
 12/08  12:00:00,259.427518298,33.5326445657,0.0,0.0,62.886420148,41.4019203762,356.510296184,344.83734368,10.5075,1.16545250486
 12/08  13:00:00,239.323486332,33.5326445657,0.0,0.0,62.886420148,41.4019203762,343.510432294,330.691519855,10.5075,2.31141243923
 12/08  14:00:00,235.969644973,33.5326445657,0.0,0.0,62.886420148,41.4019203762,332.979779988,321.306761303,10.5075,1.16551868497
 12/08  15:00:00,232.181641299,33.5326445657,0.0,0.0,62.886420148,41.4019203762,325.915906601,313.097750488,10.5075,2.31065611282
 12/08  16:00:00,235.59885995,33.5326445657,0.0,0.0,62.886420148,41.4019203762,317.886467024,306.213611936,10.5075,1.1653550876
 12/08  17:00:00,242.409057598,33.5326445657,0.0,0.0,62.886420148,41.4019203762,322.713432315,311.040657773,10.5075,1.16527454239
 12/08  18:00:00,242.365669137,33.5326445657,0.0,0.0,62.886420148,41.4019203762,332.841959782,321.169255722,10.5075,1.16520405965
 12/08  19:00:00,241.714691139,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,349.815643064,339.310400123,9.34,1.16524294129
 12/08  20:00:00,218.905930691,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,364.806831257,354.30195587,9.34,1.16487538759
 12/08  21:00:00,194.341137956,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,374.855444624,365.517941872,8.1725,1.16500275269
 12/08  22:00:00,138.914097021,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,351.582140975,345.747361644,4.67,1.16477933056
 12/08  23:00:00,79.0180105829,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/08  24:00:00,124.107556914,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,27.5194456695,24.0201050869,2.335,1.16434058256
 12/09  01:00:00,90.7408904162,9.35618994804,0.0,0.0,3.49369000822,6.81298672936,30.9058529089,29.1346029089,1.75125,0.02
 12/09  02:00:00,95.7071789567,20.7035831241,0.0,0.0,3.49369000822,6.81298672936,57.5096485586,54.5939600213,1.75125,1.16443853735
 12/09  03:00:00,97.1496160517,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,58.9978616386,57.2266116386,1.75125,0.02
 12/09  04:00:00,89.7901438793,14.6733437543,0.0,0.0,3.49369000822,6.81298672936,45.3100892216,43.5388392216,1.75125,0.02
 12/09  05:00:00,103.464606104,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,76.5571089865,73.6415553002,1.75125,1.16430368634
 12/09  06:00:00,103.224114918,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,73.4768254384,71.7055754384,1.75125,0.02
 12/09  07:00:00,128.430910459,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,553.464612276,549.942112276,3.5025,0.02
 12/09  08:00:00,123.661203507,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,510.04604101,505.378885272,3.5025,1.16465573758
 12/09  09:00:00,186.69174166,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,475.938326097,468.936057647,5.8375,1.16476844966
 12/09  10:00:00,203.653654081,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,434.583402812,424.078595202,9.34,1.16480761079
 12/09  11:00:00,228.40682013,33.5326445657,0.0,0.0,62.886420148,41.4019203762,400.605308092,388.932584522,10.5075,1.16522356963
 12/09  12:00:00,259.369998474,33.5326445657,0.0,0.0,62.886420148,41.4019203762,381.171525829,369.498531642,10.5075,1.16549418684
 12/09  13:00:00,239.101039491,33.5326445657,0.0,0.0,62.886420148,41.4019203762,375.90035472,363.081774323,10.5075,2.31108039619
 12/09  14:00:00,235.710212716,33.5326445657,0.0,0.0,62.886420148,41.4019203762,364.73926143,353.066221491,10.5075,1.16553993828
 12/09  15:00:00,231.913608732,33.5326445657,0.0,0.0,62.886420148,41.4019203762,361.64034784,349.967543646,10.5075,1.16530419413
 12/09  16:00:00,235.287444284,33.5326445657,0.0,0.0,62.886420148,41.4019203762,365.79441299,354.121691126,10.5075,1.16522186449
 12/09  17:00:00,242.068269549,33.5326445657,0.0,0.0,62.886420148,41.4019203762,376.921091156,364.102856454,10.5075,2.31073470161
 12/09  18:00:00,242.037113287,33.5326445657,0.0,0.0,62.886420148,41.4019203762,392.894915605,381.222212315,10.5075,1.16520328918
 12/09  19:00:00,227.788006547,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,421.767240029,412.429432701,8.1725,1.16530732779
 12/09  20:00:00,182.074989636,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,438.066395328,431.063964611,5.8375,1.16493071681
 12/09  21:00:00,171.825765725,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,444.567177458,437.564788782,5.8375,1.16488867594
 12/09  22:00:00,129.315643458,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,422.7858129,418.118670413,3.5025,1.1646424872
 12/09  23:00:00,78.6458968042,2.27047965451,0.0,0.0,3.49369000822,6.81298672936,8.15913819641,6.38788819641,1.75125,0.02
 12/09  24:00:00,127.407570498,14.7376296698,0.0,0.0,3.49369000822,6.81298672936,51.7257221834,48.8099663951,1.75125,1.16450578822
 12/10  01:00:00,98.7689854408,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,47.5949007109,45.8236507109,1.75125,0.02
 12/10  02:00:00,94.166477798,19.3971506167,0.0,0.0,3.49369000822,6.81298672936,78.7492163107,76.9779663107,1.75125,0.02
 12/10  03:00:00,96.7602061429,21.8271680782,0.0,0.0,3.49369000822,6.81298672936,84.6592599367,81.7436389404,1.75125,1.16437099623
 12/10  04:00:00,92.4887709673,17.5602384162,0.0,0.0,3.49369000822,6.81298672936,66.0075573346,64.2363073346,1.75125,0.02
 12/10  05:00:00,102.086004433,20.8560641163,0.0,0.0,3.49369000822,6.81298672936,105.437106773,103.665856773,1.75125,0.02
 12/10  06:00:00,104.14494802,23.1353803608,0.0,0.0,3.49369000822,6.81298672936,112.249424047,109.333834079,1.75125,1.16433996853
 12/10  07:00:00,128.371801988,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,661.213780232,657.691280232,3.5025,0.02
 12/10  08:00:00,123.565069048,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,618.676225807,614.009304287,3.5025,1.16442151984
 12/10  09:00:00,159.172570442,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,529.066749208,525.544249208,3.5025,0.02
 12/10  10:00:00,131.517998347,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,501.253920928,496.586917123,3.5025,1.16450380509
 12/10  11:00:00,166.246852875,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,462.201934687,455.176934687,7.005,0.02
 12/10  12:00:00,197.776442124,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,439.256978122,431.087063146,7.005,1.16491497624
 12/10  13:00:00,204.93059464,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,406.964182576,396.459251451,9.34,1.16493112512
 12/10  14:00:00,201.990964178,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,400.96221243,390.457298431,9.34,1.16491399898
 12/10  15:00:00,198.198975994,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,418.581826243,408.076763943,9.34,1.16506229999
 12/10  16:00:00,201.510944124,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,437.610723359,427.105686214,9.34,1.16503714528
 12/10  17:00:00,208.267733712,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,455.480019234,444.974956755,9.34,1.1650624789
 12/10  18:00:00,179.780965834,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,549.716393693,541.546421897,7.005,1.16497179619
 12/10  19:00:00,186.468525057,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,581.289292205,575.454481751,4.67,1.16481045424
 12/10  20:00:00,166.223176754,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,595.159732957,589.324898371,4.67,1.16483458532
 12/10  21:00:00,157.410329028,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,605.15979267,600.46979267,4.67,0.02
 12/10  22:00:00,143.470366627,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,577.695202135,571.860650654,4.67,1.16455148077
 12/10  23:00:00,86.7586285134,10.6626224555,0.0,0.0,3.49369000822,6.81298672936,44.8976500027,43.1264000027,1.75125,0.02
 12/10  24:00:00,129.873035087,17.2862087692,0.0,0.0,3.49369000822,6.81298672936,70.0961654986,67.1805965406,1.75125,1.16431895796
 12/11  01:00:00,103.421723658,20.3350235807,0.0,0.0,3.49369000822,9.08398230582,122.497961212,120.142961212,2.335,0.02
 12/11  02:00:00,100.240159532,23.2706663235,0.0,0.0,3.49369000822,9.08398230582,138.320315076,135.965315076,2.335,0.02
 12/11  03:00:00,97.3918811869,20.4256765619,0.0,0.0,3.49369000822,9.08398230582,133.341863972,129.842551023,2.335,1.16431294953
 12/11  04:00:00,98.5954434777,22.0372217075,0.0,0.0,3.49369000822,9.08398230582,173.298865204,170.943865204,2.335,0.02
 12/11  05:00:00,108.057765113,24.6023908619,0.0,0.0,3.49369000822,9.08398230582,185.297165438,182.942165438,2.335,0.02
 12/11  06:00:00,103.470803822,20.4256765619,0.0,0.0,3.49369000822,9.08398230582,156.480374545,152.981080745,2.335,1.16429379958
 12/11  07:00:00,142.096665141,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,738.42458625,733.73458625,4.67,0.02
 12/11  08:00:00,137.625412517,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,668.749528876,664.059528876,4.67,0.02
 12/11  09:00:00,214.095082712,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,613.433501549,604.096306451,8.1725,1.16469509766
 12/11  10:00:00,238.036589774,33.5326445657,0.0,0.0,62.886420148,41.4019203762,547.764305952,536.091936011,10.5075,1.1648699408
 12/11  11:00:00,228.150121241,33.5326445657,0.0,0.0,62.886420148,41.4019203762,503.486906864,491.814351168,10.5075,1.16505569564
 12/11  12:00:00,259.216014442,33.5326445657,0.0,0.0,62.886420148,41.4019203762,473.776161356,460.957660599,10.5075,2.3110007569
 12/11  13:00:00,238.983019821,33.5326445657,0.0,0.0,62.886420148,41.4019203762,452.743752157,441.070642749,10.5075,1.16560940774
 12/11  14:00:00,235.426348323,33.5326445657,0.0,0.0,62.886420148,41.4019203762,438.307460994,425.488758175,10.5075,2.31120281885
 12/11  15:00:00,231.653337571,33.5326445657,0.0,0.0,62.886420148,41.4019203762,428.37937391,416.706659167,10.5075,1.16521474331
 12/11  16:00:00,235.030049727,33.5326445657,0.0,0.0,62.886420148,41.4019203762,431.430342203,419.757549808,10.5075,1.16529239539
 12/11  17:00:00,241.826093975,33.5326445657,0.0,0.0,62.886420148,41.4019203762,445.144986097,433.47227457,10.5075,1.16521152761
 12/11  18:00:00,241.819017813,33.5326445657,0.0,0.0,62.886420148,41.4019203762,457.737981407,446.065059593,10.5075,1.16542181338
 12/11  19:00:00,241.459334685,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,477.520675215,465.870414634,9.34,2.31026058148
 12/11  20:00:00,225.188428838,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,491.198410017,481.838410017,9.34,0.02
 12/11  21:00:00,200.136782865,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,507.198683025,497.861163691,8.1725,1.1650193337
 12/11  22:00:00,143.490401525,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,487.192053516,481.357370084,4.67,1.16468343234
 12/11  23:00:00,85.8854458522,7.45884999663,0.0,0.0,3.49369000822,9.08398230582,32.7062814716,29.2067827947,2.335,1.16449867686
 12/11  24:00:00,131.928773067,17.0481218087,0.0,0.0,3.49369000822,9.08398230582,62.4282261441,60.0732261441,2.335,0.02
 12/12  01:00:00,104.100740453,20.8980411187,0.0,0.0,3.49369000822,9.08398230582,108.271126728,105.916126728,2.335,0.02
 12/12  02:00:00,98.369272104,21.3423066206,0.0,0.0,3.49369000822,9.08398230582,131.442733285,127.943418594,2.335,1.16431469064
 12/12  03:00:00,96.7982252865,19.8237578694,0.0,0.0,3.49369000822,9.08398230582,123.161043538,120.806043538,2.335,0.02
 12/12  04:00:00,100.598197946,23.9661665254,0.0,0.0,3.49369000822,9.08398230582,164.959567922,162.604567922,2.335,0.02
 12/12  05:00:00,122.376553059,22.9186528067,0.0,0.0,3.49369000822,9.08398230582,169.599086766,166.099796639,2.335,1.16429012735
 12/12  06:00:00,119.505799233,20.1091274133,0.0,0.0,3.49369000822,9.08398230582,150.546579174,148.191579174,2.335,0.02
 12/12  07:00:00,158.637751735,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,725.560985415,720.870985415,4.67,0.02
 12/12  08:00:00,146.768214613,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,652.158918071,646.324368631,4.67,1.16454944087
 12/12  09:00:00,214.187938039,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,587.046792856,578.854292856,8.1725,0.02
 12/12  10:00:00,238.06655934,33.5326445657,0.0,0.0,62.886420148,41.4019203762,528.124358456,516.451880324,10.5075,1.16497813236
 12/12  11:00:00,228.202891068,33.5326445657,0.0,0.0,62.886420148,41.4019203762,473.606064725,461.933443235,10.5075,1.16512149009
 12/12  12:00:00,259.272284524,33.5326445657,0.0,0.0,62.886420148,41.4019203762,410.676983733,397.858501841,10.5075,2.31098189189
 12/12  13:00:00,239.09197171,33.5326445657,0.0,0.0,62.886420148,41.4019203762,367.925487846,356.252409668,10.5075,1.16557817857
 12/12  14:00:00,235.747141283,33.5326445657,0.0,0.0,62.886420148,41.4019203762,335.214098587,322.395443553,10.5075,2.31115503374
 12/12  15:00:00,231.989423987,33.5326445657,0.0,0.0,62.886420148,41.4019203762,323.485378279,311.812632378,10.5075,1.16524590153
 12/12  16:00:00,235.367525212,33.5326445657,0.0,0.0,62.886420148,41.4019203762,336.658258469,324.985408621,10.5075,1.16534984811
 12/12  17:00:00,242.150918829,33.5326445657,0.0,0.0,62.886420148,41.4019203762,348.744720305,335.92678562,10.5075,2.31043468524
 12/12  18:00:00,242.129142349,33.5326445657,0.0,0.0,62.886420148,41.4019203762,360.577974595,348.905083327,10.5075,1.16539126834
 12/12  19:00:00,241.604431858,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,373.541116536,363.03598662,9.34,1.16512991573
 12/12  20:00:00,218.858610175,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,384.675184591,374.170239671,9.34,1.16494491985
 12/12  21:00:00,194.260436978,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,398.777266561,389.439911016,8.1725,1.16485554471
 12/12  22:00:00,138.884360325,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,372.743377972,368.053377972,4.67,0.02
 12/12  23:00:00,78.9682856564,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952287373,0.0,2.335,1.16452287373
 12/12  24:00:00,124.274513723,9.26476617137,0.0,0.0,3.49369000822,9.08398230582,26.6627404935,24.3077404935,2.335,0.02
 12/13  01:00:00,95.2235226542,11.4450862312,0.0,0.0,3.49369000822,9.08398230582,32.3848161105,28.8855190654,2.335,1.16429704514
 12/13  02:00:00,97.8281418157,20.4771066048,0.0,0.0,3.49369000822,9.08398230582,54.5355399674,52.1805399674,2.335,0.02
 12/13  03:00:00,97.8192421643,20.3262775762,0.0,0.0,3.49369000822,9.08398230582,58.2360108185,55.8810108185,2.335,0.02
 12/13  04:00:00,94.9489933364,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,47.5161546123,44.0168603532,2.335,1.16429425914
 12/13  05:00:00,104.786254901,20.8980411187,0.0,0.0,3.49369000822,9.08398230582,66.5361045923,64.1811045923,2.335,0.02
 12/13  06:00:00,103.957032711,20.3262775762,0.0,0.0,3.49369000822,9.08398230582,66.4458737298,64.0908737298,2.335,0.02
 12/13  07:00:00,142.738671247,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,524.3821895,518.547913106,4.67,1.16427639453
 12/13  08:00:00,138.053417142,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,474.526688873,469.836688873,4.67,0.02
 12/13  09:00:00,214.285858348,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,433.863095824,424.52584237,8.1725,1.16475345379
 12/13  10:00:00,238.417836634,33.5326445657,0.0,0.0,62.886420148,41.4019203762,385.48108849,373.808568735,10.5075,1.16501975529
 12/13  11:00:00,228.613045993,33.5326445657,0.0,0.0,62.886420148,41.4019203762,362.226370456,350.553826328,10.5075,1.16504412781
 12/13  12:00:00,259.478574125,33.5326445657,0.0,0.0,62.886420148,41.4019203762,344.778545165,333.105670661,10.5075,1.16537450416
 12/13  13:00:00,239.307223252,33.5326445657,0.0,0.0,62.886420148,41.4019203762,333.115663978,320.296878942,10.5075,2.31128503643
 12/13  14:00:00,236.056042805,33.5326445657,0.0,0.0,62.886420148,41.4019203762,320.53232856,308.859362426,10.5075,1.1654661341
 12/13  15:00:00,232.268892224,33.5326445657,0.0,0.0,62.886420148,41.4019203762,311.397714008,298.579644169,10.5075,2.31056983909
 12/13  16:00:00,235.699117352,33.5326445657,0.0,0.0,62.886420148,41.4019203762,299.919126013,288.246302391,10.5075,1.16532362258
 12/13  17:00:00,242.555229729,33.5326445657,0.0,0.0,62.886420148,41.4019203762,295.679768896,284.007018646,10.5075,1.16525024978
 12/13  18:00:00,242.578741988,33.5326445657,0.0,0.0,62.886420148,41.4019203762,294.529152932,282.856466066,10.5075,1.16518686591
 12/13  19:00:00,241.920789252,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,294.243277021,283.738043564,9.34,1.16523345693
 12/13  20:00:00,225.996912111,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,297.408568437,286.903698411,9.34,1.16487002604
 12/13  21:00:00,201.056010626,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,299.722372663,290.384867166,8.1725,1.165005497
 12/13  22:00:00,144.004938538,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,272.45339771,266.618611104,4.67,1.16478660635
 12/13  23:00:00,80.6232374332,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/13  24:00:00,116.444039837,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49934911856,0.0,2.335,1.16434911856
 12/14  01:00:00,85.2633115658,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/14  02:00:00,92.1855302514,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,26.8257793513,24.4707793513,2.335,0.02
 12/14  03:00:00,92.2580731449,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,29.5430474462,26.0437341118,2.335,1.16431333441
 12/14  04:00:00,88.077340162,9.35618994804,0.00243754554534,0.0,3.49369000822,9.08398230582,21.8718847799,19.5168847799,2.335,0.02
 12/14  05:00:00,99.5172517614,14.1714205871,0.0039413500426,0.0,3.49369000822,9.08398230582,34.2017981914,31.8467981914,2.335,0.02
 12/14  06:00:00,98.7383445159,14.1714205871,0.0,0.0,3.49369000822,9.08398230582,35.3363371198,31.8370546081,2.335,1.16428251165
 12/14  07:00:00,143.110466851,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,433.545250083,428.855250083,4.67,0.02
 12/14  08:00:00,141.983005783,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,389.877703629,385.187703629,4.67,0.02
 12/14  09:00:00,214.614529752,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,350.50149168,341.164200405,8.1725,1.16479127466
 12/14  10:00:00,238.9065923,33.5326445657,0.0,0.0,62.886420148,41.4019203762,305.834704347,294.162233289,10.5075,1.16497105796
 12/14  11:00:00,229.527709025,33.5326445657,0.0,0.0,62.886420148,41.4019203762,285.751997601,274.079335428,10.5075,1.16516217261
 12/14  12:00:00,261.08901055,33.5326445657,0.0,0.0,62.886420148,41.4019203762,266.589927,253.771526384,10.5075,2.3109006159
 12/14  13:00:00,241.412185517,33.5326445657,0.0,0.0,62.886420148,41.4019203762,256.213505401,244.540271822,10.5075,1.16573357891
 12/14  14:00:00,238.974310429,33.5326445657,0.0,0.0,62.886420148,41.4019203762,248.937242565,236.118629943,10.5075,2.31111262222
 12/14  15:00:00,235.617002142,33.5326445657,0.0,0.0,62.886420148,41.4019203762,241.908994693,230.236144405,10.5075,1.16535028845
 12/14  16:00:00,239.067083445,33.5326445657,0.0,0.0,62.886420148,41.4019203762,245.821235432,234.148575674,10.5075,1.16515975885
 12/14  17:00:00,245.080059429,33.5326445657,0.0,0.0,62.886420148,41.4019203762,262.17398415,250.501128189,10.5075,1.16535596059
 12/14  18:00:00,242.957474567,33.5326445657,0.0,0.0,62.886420148,41.4019203762,278.682804415,265.864805268,10.5075,2.31049914663
 12/14  19:00:00,241.917229976,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,294.342288657,283.837079182,9.34,1.16520947477
 12/14  20:00:00,225.56199764,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,314.510990945,304.006003632,9.34,1.16498731346
 12/14  21:00:00,200.73082655,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,334.816501041,325.479105534,8.1725,1.16489550665
 12/14  22:00:00,143.74761117,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,319.316957504,314.626957504,4.67,0.02
 12/14  23:00:00,79.2156864446,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49951922662,0.0,2.335,1.16451922662
 12/14  24:00:00,119.616072511,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,14.234470924,11.879470924,2.335,0.02
 12/15  01:00:00,97.1059686436,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,42.1136665588,39.7586665588,2.335,0.02
 12/15  02:00:00,91.4666303111,13.9852363027,0.0,0.0,3.49369000822,9.08398230582,38.5356229396,35.036309392,2.335,1.16431354761
 12/15  03:00:00,96.6327169638,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,66.5061824614,64.1511824614,2.335,0.02
 12/15  04:00:00,99.1555127728,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,75.6466145471,73.2916145471,2.335,0.02
 12/15  05:00:00,117.23184799,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,65.587087594,62.0877975737,2.335,1.16429002032
 12/15  06:00:00,118.835286726,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,99.8613303186,97.5063303186,2.335,0.02
 12/15  07:00:00,159.107426825,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,607.953592325,603.263592325,4.67,0.02
 12/15  08:00:00,150.310602999,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,554.324428449,548.489960577,4.67,1.1644678721
 12/15  09:00:00,214.228999965,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,501.441003534,492.10375127,8.1725,1.16475226388
 12/15  10:00:00,238.031735972,33.5326445657,0.0,0.0,62.886420148,41.4019203762,439.290488638,427.618131798,10.5075,1.16485683962
 12/15  11:00:00,228.32466399,33.5326445657,0.0,0.0,62.886420148,41.4019203762,395.110089222,383.437451167,10.5075,1.1651380553
 12/15  12:00:00,259.357487997,33.5326445657,0.0,0.0,62.886420148,41.4019203762,357.351917826,345.678866587,10.5075,1.16555123868
 12/15  13:00:00,239.156620857,33.5326445657,0.0,0.0,62.886420148,41.4019203762,332.694623603,319.875781567,10.5075,2.31134203624
 12/15  14:00:00,235.840262589,33.5326445657,0.0,0.0,62.886420148,41.4019203762,315.825545697,304.152373806,10.5075,1.16567189041
 12/15  15:00:00,232.068034284,33.5326445657,0.0,0.0,62.886420148,41.4019203762,312.744600724,301.071643584,10.5075,1.16545714088
 12/15  16:00:00,235.463533,33.5326445657,0.0,0.0,62.886420148,41.4019203762,315.843852179,303.025874377,10.5075,2.31047780238
 12/15  17:00:00,242.257390128,33.5326445657,0.0,0.0,62.886420148,41.4019203762,323.000534051,311.327640625,10.5075,1.16539342661
 12/15  18:00:00,242.213981885,33.5326445657,0.0,0.0,62.886420148,41.4019203762,334.439056884,322.766219486,10.5075,1.16533739817
 12/15  19:00:00,241.651824039,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,351.728829673,341.223725834,9.34,1.16510383917
 12/15  20:00:00,218.886476926,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,356.421093004,345.916131667,9.34,1.16496133707
 12/15  21:00:00,194.342439896,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,360.691574805,351.354194167,8.1725,1.16488063841
 12/15  22:00:00,138.937991165,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,334.606671002,328.772007406,4.67,1.16466359638
 12/15  23:00:00,79.1387326387,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/15  24:00:00,119.597062637,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,14.9759604581,11.4766422544,2.335,1.16431820368
 12/16  01:00:00,95.3833715998,13.8057254804,0.0,0.0,3.49369000822,6.81298672936,37.563625099,35.792375099,1.75125,0.02
 12/16  02:00:00,86.0535549666,10.7482410115,0.0,0.0,3.49369000822,6.81298672936,31.7391562848,28.8234731023,1.75125,1.16443318244
 12/16  03:00:00,95.9070463196,20.7530173107,0.0,0.0,3.49369000822,6.81298672936,51.8007506559,50.0295006559,1.75125,0.02
 12/16  04:00:00,94.2821165045,18.9762161029,0.0,0.0,3.49369000822,6.81298672936,52.4022139488,50.6309639488,1.75125,0.02
 12/16  05:00:00,99.3517856705,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,43.4568626117,40.5412758587,1.75125,1.16433675303
 12/16  06:00:00,103.086452284,21.8271680782,0.0,0.0,3.49369000822,6.81298672936,61.9222759321,60.1510259321,1.75125,0.02
 12/16  07:00:00,128.581494029,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,501.048159968,497.525659968,3.5025,0.02
 12/16  08:00:00,127.330628211,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,449.415829207,444.748615254,3.5025,1.1647139535
 12/16  09:00:00,186.894998708,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,392.761618707,385.759432511,5.8375,1.16468619546
 12/16  10:00:00,204.131383948,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,340.767537335,330.262802047,9.34,1.16473528757
 12/16  11:00:00,228.946168726,33.5326445657,0.0,0.0,62.886420148,41.4019203762,302.88285055,291.210183458,10.5075,1.16516709133
 12/16  12:00:00,259.757256706,33.5326445657,0.0,0.0,62.886420148,41.4019203762,270.992823488,259.319871056,10.5075,1.16545243216
 12/16  13:00:00,241.18446155,33.5326445657,0.0,0.0,62.886420148,41.4019203762,247.759886602,236.086749976,10.5075,1.16563662547
 12/16  14:00:00,238.821323867,33.5326445657,0.0,0.0,62.886420148,41.4019203762,240.743570324,227.924773949,10.5075,2.31129637521
 12/16  15:00:00,234.901281296,33.5326445657,0.0,0.0,62.886420148,41.4019203762,242.05071141,230.377907693,10.5075,1.1653037172
 12/16  16:00:00,237.973852081,33.5326445657,0.0,0.0,62.886420148,41.4019203762,244.258526182,232.585795083,10.5075,1.16523109934
 12/16  17:00:00,244.325698922,33.5326445657,0.0,0.0,62.886420148,41.4019203762,252.430995826,239.612707307,10.5075,2.31078851864
 12/16  18:00:00,243.290687695,33.5326445657,0.0,0.0,62.886420148,41.4019203762,273.296667522,261.62392344,10.5075,1.16524408298
 12/16  19:00:00,228.208397866,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,306.090790621,296.753199667,8.1725,1.16509095406
 12/16  20:00:00,182.530625552,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,336.992612082,329.990123261,5.8375,1.16498882097
 12/16  21:00:00,172.345367009,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,349.988133513,342.985677918,5.8375,1.16495559417
 12/16  22:00:00,129.578944095,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,335.786558059,331.119342813,3.5025,1.16471524629
 12/16  23:00:00,76.984605946,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/16  24:00:00,112.833207295,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91571722646,0.0,1.75125,1.16446722646
 12/17  01:00:00,94.9300536112,13.6228779271,0.0,0.0,3.49369000822,6.81298672936,35.3688491831,33.5975991831,1.75125,0.02
 12/17  02:00:00,89.3175046783,13.9276238493,0.0,0.0,3.49369000822,6.81298672936,40.633302652,38.862052652,1.75125,0.02
 12/17  03:00:00,89.3878679511,14.01432228,0.0,0.0,3.49369000822,6.81298672936,34.4096928552,31.49407031,1.75125,1.16437254524
 12/17  04:00:00,95.1123123801,19.9293106578,0.0,0.0,3.49369000822,6.81298672936,54.6468660202,52.8756160202,1.75125,0.02
 12/17  05:00:00,103.758648043,21.8271680782,0.0,0.0,3.49369000822,6.81298672936,54.4846394051,51.5690545811,1.75125,1.16433482393
 12/17  06:00:00,97.2696967162,15.7853182672,0.0,0.0,3.49369000822,6.81298672936,40.8503917159,39.0791417159,1.75125,0.02
 12/17  07:00:00,128.410943665,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,531.083441364,527.560941364,3.5025,0.02
 12/17  08:00:00,127.418158318,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,465.154926101,460.488014074,3.5025,1.16441202724
 12/17  09:00:00,159.457473616,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,403.493926172,399.971426172,3.5025,0.02
 12/17  10:00:00,132.036829008,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,379.455820525,374.788837638,3.5025,1.16448288705
 12/17  11:00:00,166.872827109,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,342.929383924,334.759601434,7.005,1.16478248985
 12/17  12:00:00,198.12727097,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,329.9599792,322.9349792,7.005,0.02
 12/17  13:00:00,205.508449011,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,306.374126545,295.869069468,9.34,1.16505707744
 12/17  14:00:00,202.915978688,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,301.328220781,290.823171036,9.34,1.16504974487
 12/17  15:00:00,199.006491018,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,294.955797654,284.450808203,9.34,1.1649894509
 12/17  16:00:00,202.396503211,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,290.823401375,280.318432299,9.34,1.16496907568
 12/17  17:00:00,209.285561319,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,286.670914147,276.165919214,9.34,1.16499493279
 12/17  18:00:00,181.130686019,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,329.591488813,321.421560874,7.005,1.16492793854
 12/17  19:00:00,187.714092165,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,341.262655436,335.42783712,4.67,1.16481831582
 12/17  20:00:00,168.686219374,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,337.222615605,331.38777338,4.67,1.16484222491
 12/17  21:00:00,160.531463106,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,335.452438862,329.617844174,4.67,1.16459468734
 12/17  22:00:00,146.400712749,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,287.165222647,282.475222647,4.67,0.02
 12/17  23:00:00,81.1784868283,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91566206269,0.0,1.75125,1.16441206269
 12/17  24:00:00,116.428390907,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/18  01:00:00,91.2813756445,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,10.8604496001,8.50544960006,2.335,0.02
 12/18  02:00:00,92.9018352065,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,30.708383447,27.3231608705,2.335,1.05022257648
 12/18  03:00:00,87.3929958642,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,25.5369297253,23.0679803151,2.335,0.133949410209
 12/18  04:00:00,91.948326204,14.0799968104,0.0,0.0,3.49369000822,9.08398230582,43.7970039608,41.4420039608,2.335,0.02
 12/18  05:00:00,102.000082099,17.5388966976,0.0,0.0,3.49369000822,9.08398230582,45.2569820785,42.9019820785,2.335,0.02
 12/18  06:00:00,99.2550838809,15.3265600081,0.0,0.0,3.49369000822,9.08398230582,36.1880398642,32.6887485832,2.335,1.16429128102
 12/18  07:00:00,142.716336804,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,482.351010591,477.661010591,4.67,0.02
 12/18  08:00:00,141.589179603,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,437.774625796,431.940049187,4.67,1.16457660988
 12/18  09:00:00,214.339288444,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,410.461388858,402.268888858,8.1725,0.02
 12/18  10:00:00,238.223396343,33.5326445657,0.0,0.0,62.886420148,41.4019203762,382.081582426,370.409191073,10.5075,1.16489135287
 12/18  11:00:00,228.527063402,33.5326445657,0.0,0.0,62.886420148,41.4019203762,378.497224054,366.824678988,10.5075,1.16504506566
 12/18  12:00:00,259.391417991,33.5326445657,0.0,0.0,62.886420148,41.4019203762,375.119710661,362.301011871,10.5075,2.31119879063
 12/18  13:00:00,238.818073343,33.5326445657,0.0,0.0,62.886420148,41.4019203762,372.057972645,360.384937797,10.5075,1.16553484753
 12/18  14:00:00,235.633989735,33.5326445657,0.0,0.0,62.886420148,41.4019203762,375.477044569,362.65809498,10.5075,2.31144958875
 12/18  15:00:00,231.846860903,33.5326445657,0.0,0.0,62.886420148,41.4019203762,375.123879762,363.451153652,10.5075,1.16522611001
 12/18  16:00:00,235.194235151,33.5326445657,0.0,0.0,62.886420148,41.4019203762,379.830692046,368.157852292,10.5075,1.16533975456
 12/18  17:00:00,241.966573709,33.5326445657,0.0,0.0,62.886420148,41.4019203762,392.120329821,379.302390941,10.5075,2.31043887952
 12/18  18:00:00,241.926736493,33.5326445657,0.0,0.0,62.886420148,41.4019203762,406.460282532,394.787374001,10.5075,1.16540853107
 12/18  19:00:00,241.488741566,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,426.146196121,415.641042957,9.34,1.16515316413
 12/18  20:00:00,225.142036563,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,441.963031112,431.458056618,9.34,1.16497449481
 12/18  21:00:00,200.202482589,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,457.128285161,447.790892615,8.1725,1.16489254588
 12/18  22:00:00,143.511139472,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,435.987186304,431.297186304,4.67,0.02
 12/18  23:00:00,80.7930605436,2.27047965451,0.0,0.0,3.49369000822,9.08398230582,10.4458831531,6.94635329457,2.335,1.16452985849
 12/18  24:00:00,131.412486758,16.5100142719,0.0,0.0,3.49369000822,9.08398230582,60.8412166777,58.4862166777,2.335,0.02
 12/19  01:00:00,100.927021177,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,53.2195152071,49.7202234274,2.335,1.1642917797
 12/19  02:00:00,96.3107304154,19.3971506167,0.0,0.0,3.49369000822,9.08398230582,84.9669626266,82.6119626266,2.335,0.02
 12/19  03:00:00,98.9217967257,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,91.9225609365,89.5675609365,2.335,0.02
 12/19  04:00:00,94.5588864134,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,74.1336155631,70.6343279506,2.335,1.16428761258
 12/19  05:00:00,118.904908462,19.6159876416,0.0,0.0,3.49369000822,9.08398230582,107.707785805,105.352785805,2.335,0.02
 12/19  06:00:00,122.810013218,23.2860815778,0.0,0.0,3.49369000822,9.08398230582,122.35322219,119.99822219,2.335,0.02
 12/19  07:00:00,159.072316928,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,627.831724379,621.997470792,4.67,1.16425358721
 12/19  08:00:00,150.234104843,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,578.541031881,573.851031881,4.67,0.02
 12/19  09:00:00,214.205885429,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,516.71339355,507.376244622,8.1725,1.16464892846
 12/19  10:00:00,238.082858198,33.5326445657,0.0,0.0,62.886420148,41.4019203762,457.921039816,446.248658085,10.5075,1.16488173099
 12/19  11:00:00,228.230544551,33.5326445657,0.0,0.0,62.886420148,41.4019203762,430.811366932,419.13874062,10.5075,1.16512631175
 12/19  12:00:00,259.269826114,33.5326445657,0.0,0.0,62.886420148,41.4019203762,404.142044803,392.469075239,10.5075,1.16546956377
 12/19  13:00:00,239.042220067,33.5326445657,0.0,0.0,62.886420148,41.4019203762,391.372769043,378.553760007,10.5075,2.31150903624
 12/19  14:00:00,235.532961872,33.5326445657,0.0,0.0,62.886420148,41.4019203762,377.67277393,365.999684755,10.5075,1.16558917528
 12/19  15:00:00,231.763712066,33.5326445657,0.0,0.0,62.886420148,41.4019203762,374.409827342,361.59148728,10.5075,2.31084006202
 12/19  16:00:00,235.153633874,33.5326445657,0.0,0.0,62.886420148,41.4019203762,371.155892329,359.483195601,10.5075,1.16519672756
 12/19  17:00:00,241.95235084,33.5326445657,0.0,0.0,62.886420148,41.4019203762,381.018384673,369.345477811,10.5075,1.16540686246
 12/19  18:00:00,241.927978006,33.5326445657,0.0,0.0,62.886420148,41.4019203762,394.616846958,382.943995572,10.5075,1.16535138588
 12/19  19:00:00,241.489931653,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,405.324913078,394.81976627,9.34,1.16514680834
 12/19  20:00:00,218.664700886,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,412.95141271,402.446364058,9.34,1.16504865185
 12/19  21:00:00,194.083684556,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,416.981865206,407.644387457,8.1725,1.16497774822
 12/19  22:00:00,138.79126316,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,391.289456191,385.454808385,4.67,1.16464780682
 12/19  23:00:00,78.7516846126,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952731264,0.0,2.335,1.16452731264
