Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  24:00:00,124.234191913,9.26476617137,0.0,0.0,3.49369000822,9.08398230582,28.5759551397,26.2209551397,2.335,0.02
 12/20  01:00:00,102.520561955,18.9762161029,0.0,0.0,3.49369000822,9.08398230582,51.6628647781,49.3078647781,2.335,0.02
 12/20  02:00:00,96.0913235036,18.7933685495,0.0,0.0,3.49369000822,9.08398230582,56.4177533162,52.9184601771,2.335,1.16429313906
 12/20  03:00:00,94.5903295788,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,42.0785145623,39.7235145623,2.335,0.02
 12/20  04:00:00,99.0323214192,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,62.6272433069,60.2722433069,2.335,0.02
 12/20  05:00:00,102.639299438,19.2143030634,0.0,0.0,3.49369000822,9.08398230582,71.5686602354,68.0693693575,2.335,1.16429087791
 12/20  06:00:00,100.579257814,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,55.2739702596,52.9189702596,2.335,0.02
 12/20  07:00:00,142.328710515,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,570.600516402,565.910516402,4.67,0.02
 12/20  08:00:00,141.201311335,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,519.227961808,513.393425901,4.67,1.16453590699
 12/20  09:00:00,214.153860719,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,466.88151213,458.68901213,8.1725,0.02
 12/20  10:00:00,238.170610742,33.5326445657,0.0,0.0,62.886420148,41.4019203762,404.806077144,393.1335962,10.5075,1.16498094465
 12/20  11:00:00,228.326632563,33.5326445657,0.0,0.0,62.886420148,41.4019203762,376.988787958,365.316150158,10.5075,1.16513780013
 12/20  12:00:00,259.337471721,33.5326445657,0.0,0.0,62.886420148,41.4019203762,354.542312954,341.723751551,10.5075,2.31106140397
 12/20  13:00:00,239.115286275,33.5326445657,0.0,0.0,62.886420148,41.4019203762,339.008727522,327.335589572,10.5075,1.16563795015
 12/20  14:00:00,235.65707791,33.5326445657,0.0,0.0,62.886420148,41.4019203762,331.747035673,318.928224424,10.5075,2.31131124959
 12/20  15:00:00,231.846494792,33.5326445657,0.0,0.0,62.886420148,41.4019203762,329.270611939,317.597774532,10.5075,1.16533740716
 12/20  16:00:00,235.219407633,33.5326445657,0.0,0.0,62.886420148,41.4019203762,337.298330262,325.625651626,10.5075,1.16517863558
 12/20  17:00:00,241.998654765,33.5326445657,0.0,0.0,62.886420148,41.4019203762,352.541168228,339.722992604,10.5075,2.31067562424
 12/20  18:00:00,241.967831991,33.5326445657,0.0,0.0,62.886420148,41.4019203762,371.255093231,359.582347046,10.5075,1.16524618473
 12/20  19:00:00,241.507666534,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,397.551539682,387.046261191,9.34,1.16527849135
 12/20  20:00:00,225.225605572,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,427.059857006,416.55497636,9.34,1.16488064618
 12/20  21:00:00,200.231368704,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,449.271409931,439.933887749,8.1725,1.16502218197
 12/20  22:00:00,143.517579491,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,449.038591448,443.203831678,4.67,1.16475977018
 12/20  23:00:00,80.7955012885,2.27047965451,0.0,0.0,3.49369000822,9.08398230582,9.27676326123,6.92176326123,2.335,0.02
 12/20  24:00:00,133.28265291,18.3724340357,0.0,0.0,3.49369000822,9.08398230582,59.8199364835,56.320549083,2.335,1.16438740049
 12/21  01:00:00,98.3251781857,14.8561913077,0.0,0.0,3.49369000822,9.08398230582,50.9094572036,48.5544572036,2.335,0.02
 12/21  02:00:00,98.9146339251,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,89.3334923692,86.9784923692,2.335,0.02
 12/21  03:00:00,98.9338560371,21.8271680782,0.0,0.0,3.49369000822,9.08398230582,91.3747867077,87.875466628,2.335,1.16432007971
 12/21  04:00:00,91.9467690554,14.8561913077,0.0,0.0,3.49369000822,9.08398230582,68.2913650016,65.9363650016,2.335,0.02
 12/21  05:00:00,105.359870308,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,107.787646748,105.432646748,2.335,0.02
 12/21  06:00:00,105.912277955,22.6868849619,0.0,0.0,3.49369000822,9.08398230582,108.363029719,106.008029719,2.335,0.02
 12/21  07:00:00,142.576488432,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,600.316112482,594.481818684,4.67,1.1642937984
 12/21  08:00:00,141.183708648,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,535.334472512,530.644472512,4.67,0.02
 12/21  09:00:00,214.160100864,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,479.542405909,470.205119705,8.1725,1.16478620408
 12/21  10:00:00,238.285167841,33.5326445657,0.0,0.0,62.886420148,41.4019203762,423.799195256,412.12667299,10.5075,1.16502226598
 12/21  11:00:00,228.4590505,33.5326445657,0.0,0.0,62.886420148,41.4019203762,402.635238188,390.962467783,10.5075,1.16527040477
 12/21  12:00:00,259.405528543,33.5326445657,0.0,0.0,62.886420148,41.4019203762,382.948696473,371.275578776,10.5075,1.16561769692
 12/21  13:00:00,239.307972445,33.5326445657,0.0,0.0,62.886420148,41.4019203762,369.332961954,356.514007217,10.5075,2.31145473724
 12/21  14:00:00,235.880407662,33.5326445657,0.0,0.0,62.886420148,41.4019203762,352.042422764,339.22364512,10.5075,2.31127764481
 12/21  15:00:00,232.071249702,33.5326445657,0.0,0.0,62.886420148,41.4019203762,341.209377974,329.536610261,10.5075,1.16526771244
 12/21  16:00:00,235.473088124,33.5326445657,0.0,0.0,62.886420148,41.4019203762,336.203972808,324.531111657,10.5075,1.16536115112
 12/21  17:00:00,242.280424294,33.5326445657,0.0,0.0,62.886420148,41.4019203762,336.869958201,325.197164599,10.5075,1.16529360229
 12/21  18:00:00,242.26571649,33.5326445657,0.0,0.0,62.886420148,41.4019203762,341.983256042,329.165352814,10.5075,2.31040322779
 12/21  19:00:00,241.691586576,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,355.381399104,344.876223166,9.34,1.1651759382
 12/21  20:00:00,225.5055021,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,373.731240056,363.226279362,9.34,1.16496069368
 12/21  21:00:00,200.474430676,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,385.752373411,376.41499602,8.1725,1.16487739037
 12/21  22:00:00,143.64160498,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,361.236831135,356.546831135,4.67,0.02
 12/21  23:00:00,78.9747947303,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49953292401,0.0,2.335,1.16453292401
 12/21  24:00:00,124.094204654,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,28.0337227402,25.6787227402,2.335,0.02
 12/22  01:00:00,95.1851287903,11.5291608547,0.0,0.0,3.49369000822,9.08398230582,34.0422190004,31.6872190004,2.335,0.02
 12/22  02:00:00,99.2593265801,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,62.604022802,59.1047030244,2.335,1.16431977763
 12/22  03:00:00,96.4162236168,19.2143030634,0.0,0.0,3.49369000822,9.08398230582,59.2797441563,56.9247441563,2.335,0.02
 12/22  04:00:00,94.5695560473,17.4690563225,0.0,0.0,3.49369000822,9.08398230582,51.8265204791,49.4715204791,2.335,0.02
 12/22  05:00:00,121.293600366,22.0100156315,0.0,0.0,3.49369000822,9.08398230582,67.96257866,64.4633459649,2.335,1.1642326951
 12/22  06:00:00,118.413304491,19.2143030634,0.0,0.0,3.49369000822,9.08398230582,88.3838444978,86.0288444978,2.335,0.02
 12/22  07:00:00,159.097354211,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,610.745796687,606.055796687,4.67,0.02
 12/22  08:00:00,150.287891274,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,565.712123873,559.877531835,4.67,1.16459203771
 12/22  09:00:00,214.224653188,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,513.458199995,504.120939085,8.1725,1.16476091007
 12/22  10:00:00,238.062065635,33.5326445657,0.0,0.0,62.886420148,41.4019203762,447.488471929,435.81609542,10.5075,1.16487650846
 12/22  11:00:00,228.298521128,33.5326445657,0.0,0.0,62.886420148,41.4019203762,415.859512585,404.18684141,10.5075,1.16517117484
 12/22  12:00:00,259.315941917,33.5326445657,0.0,0.0,62.886420148,41.4019203762,385.884160059,374.211059753,10.5075,1.1656003062
 12/22  13:00:00,239.024202934,33.5326445657,0.0,0.0,62.886420148,41.4019203762,363.24860107,350.429626231,10.5075,2.31147483954
 12/22  14:00:00,235.622318799,33.5326445657,0.0,0.0,62.886420148,41.4019203762,349.983685396,338.310431029,10.5075,1.16575436637
 12/22  15:00:00,231.839964773,33.5326445657,0.0,0.0,62.886420148,41.4019203762,352.79122119,341.118475794,10.5075,1.16524539558
 12/22  16:00:00,235.209750874,33.5326445657,0.0,0.0,62.886420148,41.4019203762,363.374559827,350.556377182,10.5075,2.31068264574
 12/22  17:00:00,241.997412098,33.5326445657,0.0,0.0,62.886420148,41.4019203762,384.347749739,372.675018475,10.5075,1.16523126459
 12/22  18:00:00,241.968839075,33.5326445657,0.0,0.0,62.886420148,41.4019203762,405.400234145,393.727553963,10.5075,1.16518018238
 12/22  19:00:00,241.504230011,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,429.941978456,419.436738274,9.34,1.1652401826
 12/22  20:00:00,218.637608372,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,452.366344598,441.861460739,9.34,1.16488385908
 12/22  21:00:00,194.058142619,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,474.007282069,464.669748698,8.1725,1.16503337123
 12/22  22:00:00,138.773396202,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,457.270860667,451.436205098,4.67,1.16465556856
 12/22  23:00:00,83.025110323,4.54095930902,0.0,0.0,3.49369000822,9.08398230582,20.528023003,18.173023003,2.335,0.02
 12/22  24:00:00,133.895497243,18.9762161029,0.0,0.0,3.49369000822,9.08398230582,72.2020661402,68.7026789006,2.335,1.16438723961
 12/23  01:00:00,98.6466086339,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,71.7733955071,70.0021455071,1.75125,0.02
 12/23  02:00:00,96.9280919733,22.3742606405,0.0,0.0,3.49369000822,6.81298672936,118.47455519,115.55885303,1.75125,1.16445216008
 12/23  03:00:00,96.6033256949,21.8231945496,0.0,0.0,3.49369000822,6.81298672936,135.321704338,133.550454338,1.75125,0.02
 12/23  04:00:00,94.2847686236,19.562034851,0.0,0.0,3.49369000822,6.81298672936,124.189907056,122.418657056,1.75125,0.02
 12/23  05:00:00,105.924492045,24.9666358709,0.0,0.0,3.49369000822,6.81298672936,170.585930354,167.670332158,1.75125,1.16434819554
 12/23  06:00:00,103.414055558,22.5366184095,0.0,0.0,3.49369000822,6.81298672936,153.122255639,151.351005639,1.75125,0.02
 12/23  07:00:00,128.307471751,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,673.051834511,668.385026331,3.5025,1.16430818016
 12/23  08:00:00,126.880259093,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,611.127055417,607.604555417,3.5025,0.02
 12/23  09:00:00,186.638653397,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,561.511010351,554.508806351,5.8375,1.16470399991
 12/23  10:00:00,203.569867329,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,495.597968655,485.09322095,9.34,1.16474770513
 12/23  11:00:00,228.275620701,33.5326445657,0.0,0.0,62.886420148,41.4019203762,436.935681703,425.26306138,10.5075,1.16512032243
 12/23  12:00:00,259.321852907,33.5326445657,0.0,0.0,62.886420148,41.4019203762,385.217980398,373.545120459,10.5075,1.16535993828
 12/23  13:00:00,239.203075849,33.5326445657,0.0,0.0,62.886420148,41.4019203762,351.699871175,338.881194757,10.5075,2.31117641792
 12/23  14:00:00,235.820203994,33.5326445657,0.0,0.0,62.886420148,41.4019203762,326.272314272,314.59901955,10.5075,1.16579472184
 12/23  15:00:00,232.066827045,33.5326445657,0.0,0.0,62.886420148,41.4019203762,305.829813374,293.01179814,10.5075,2.31051523386
 12/23  16:00:00,235.528553229,33.5326445657,0.0,0.0,62.886420148,41.4019203762,291.198894386,279.525936399,10.5075,1.16545798682
 12/23  17:00:00,242.3678685,33.5326445657,0.0,0.0,62.886420148,41.4019203762,300.61359193,288.940722566,10.5075,1.16536936366
 12/23  18:00:00,242.37296149,33.5326445657,0.0,0.0,62.886420148,41.4019203762,305.102965819,293.430194848,10.5075,1.1652709704
 12/23  19:00:00,228.011279148,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,334.298841351,324.961205429,8.1725,1.16513592256
 12/23  20:00:00,182.503528417,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,359.714205977,352.711623662,5.8375,1.16508231433
 12/23  21:00:00,172.157845249,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,356.327308965,349.324913282,5.8375,1.16489568294
 12/23  22:00:00,129.504283071,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,323.024597215,318.357366185,3.5025,1.16473103009
 12/23  23:00:00,76.9284905399,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91584167975,0.0,1.75125,1.16459167975
 12/23  24:00:00,117.344232797,4.54095930902,0.0,0.0,3.49369000822,6.81298672936,11.6149643212,9.84371432116,1.75125,0.02
 12/24  01:00:00,95.4905758791,13.8971492571,0.0,0.0,3.49369000822,6.81298672936,34.4467241413,32.6754741413,1.75125,0.02
 12/24  02:00:00,86.9340983848,11.6395442257,0.0,0.0,3.49369000822,6.81298672936,31.7146137736,28.798999908,1.75125,1.16436386565
 12/24  03:00:00,96.6976984686,21.5890811177,0.0,0.0,3.49369000822,6.81298672936,55.1917128651,53.4204628651,1.75125,0.02
 12/24  04:00:00,94.6245273091,19.3971506167,0.0,0.0,3.49369000822,6.81298672936,57.2820866996,54.3664861531,1.75125,1.16435054649
 12/24  05:00:00,99.0631647247,17.2862087692,0.0,0.0,3.49369000822,6.81298672936,46.5990988841,44.8278488841,1.75125,0.02
 12/24  06:00:00,103.109490845,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,72.7336780035,70.9624280035,1.75125,0.02
 12/24  07:00:00,128.470978265,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,595.279913998,590.613103953,3.5025,1.16431004505
 12/24  08:00:00,127.101579451,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,547.959743588,544.437243588,3.5025,0.02
 12/24  09:00:00,159.230503798,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,465.591780834,460.924843333,3.5025,1.16443750083
 12/24  10:00:00,131.585452964,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,437.23204194,433.70954194,3.5025,0.02
 12/24  11:00:00,166.392345832,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,393.720030492,385.550067288,7.005,1.16496320314
 12/24  12:00:00,197.858660437,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,374.364331196,366.194432326,7.005,1.16489887042
 12/24  13:00:00,204.963991177,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,349.089402357,338.584417213,9.34,1.16498514439
 12/24  14:00:00,202.15553628,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,338.700025244,328.19503806,9.34,1.16498718391
 12/24  15:00:00,198.370086687,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,341.543519675,331.038604112,9.34,1.1649155632
 12/24  16:00:00,201.722226774,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,349.719791931,339.214877461,9.34,1.16491447062
 12/24  17:00:00,208.508317959,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,361.503235656,350.998265443,9.34,1.16497021303
 12/24  18:00:00,180.035984357,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,427.362959379,419.192855316,7.005,1.16510406297
 12/24  19:00:00,186.57758347,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,463.810123211,457.975433888,4.67,1.16468932274
 12/24  20:00:00,166.450221674,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,487.957998985,483.267998985,4.67,0.02
 12/24  21:00:00,157.613784754,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,493.911240572,488.076502081,4.67,1.16473849062
 12/24  22:00:00,143.543384889,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,455.389894315,449.55534886,4.67,1.16454545518
 12/24  23:00:00,76.4513510151,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/24  24:00:00,126.662399151,13.9885730337,0.0,0.0,3.49369000822,6.81298672936,48.9186702292,47.1474202292,1.75125,0.02
 12/25  01:00:00,102.663481228,21.4062335644,0.0,0.0,3.49369000822,6.81298672936,65.4539973327,62.5383703344,1.75125,1.16437699829
 12/25  02:00:00,92.4412653863,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,51.8016207909,50.0303707909,1.75125,0.02
 12/25  03:00:00,94.1203574364,19.3971506167,0.0,0.0,3.49369000822,6.81298672936,80.0582893661,78.2870393661,1.75125,0.02
 12/25  04:00:00,96.7326875188,21.8271680782,0.0,0.0,3.49369000822,6.81298672936,84.3979161453,81.482313223,1.75125,1.16435292227
 12/25  05:00:00,98.9690342999,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,64.2740854621,62.5028354621,1.75125,0.02
 12/25  06:00:00,100.974406542,20.163080204,0.0,0.0,3.49369000822,6.81298672936,97.0695051715,94.1539053032,1.75125,1.16434986823
 12/25  07:00:00,128.373310875,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,621.752176984,618.229676984,3.5025,0.02
 12/25  08:00:00,127.023000065,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,567.85926473,564.33676473,3.5025,0.02
 12/25  09:00:00,159.199925788,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,491.299176712,486.632172058,3.5025,1.16450465352
 12/25  10:00:00,131.631298254,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,469.569969827,466.047469827,3.5025,0.02
 12/25  11:00:00,166.350570217,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,429.347550573,421.177689187,7.005,1.16486138658
 12/25  12:00:00,197.854622762,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,409.924733963,401.75474808,7.005,1.16498588286
 12/25  13:00:00,205.109329879,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,380.745192115,370.240143642,9.34,1.16504847301
 12/25  14:00:00,202.230254681,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,361.725014794,351.21996301,9.34,1.16505178403
 12/25  15:00:00,198.504633801,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,350.787012055,340.282020759,9.34,1.16499129612
 12/25  16:00:00,201.949150749,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,344.889218337,334.384231901,9.34,1.16498643581
 12/25  17:00:00,208.786755858,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,337.301372334,326.796338824,9.34,1.16503351071
 12/25  18:00:00,180.394102795,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,382.476289744,374.306328549,7.005,1.16496119464
 12/25  19:00:00,186.842305541,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,392.087068664,386.252253957,4.67,1.16481470727
 12/25  20:00:00,167.05040866,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,388.959690663,383.124831668,4.67,1.16485899444
 12/25  21:00:00,158.218272935,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,378.41809414,373.72809414,4.67,0.02
 12/25  22:00:00,143.912431813,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,331.224775531,325.390189962,4.67,1.1645855689
 12/25  23:00:00,77.2868807894,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/25  24:00:00,113.045307831,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91552760007,0.0,1.75125,1.16427760007
 12/26  01:00:00,93.6168240615,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,16.8879883183,14.5329883183,2.335,0.02
 12/26  02:00:00,92.2666751987,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,26.851700587,24.496700587,2.335,0.02
 12/26  03:00:00,92.7867950137,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,28.6442180567,25.1448952165,2.335,1.16432284024
 12/26  04:00:00,88.8150382479,9.26476617137,0.000878511342771,0.0,3.49369000822,9.08398230582,21.4222441894,19.0672441894,2.335,0.02
 12/26  05:00:00,116.253543562,13.8057254804,0.0,0.0,3.49369000822,9.08398230582,28.2795229416,25.9245229416,2.335,0.02
 12/26  06:00:00,116.050734692,13.9885730337,0.0012373158447,0.0,3.49369000822,9.08398230582,30.0083022379,26.5090201193,2.335,1.16428211856
 12/26  07:00:00,159.972470122,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,420.084100456,415.394100456,4.67,0.02
 12/26  08:00:00,151.36182812,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,378.205067223,373.515067223,4.67,0.02
 12/26  09:00:00,214.890829624,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,339.811285203,330.474009485,8.1725,1.16477571777
 12/26  10:00:00,239.425632961,33.5326445657,0.0,0.0,62.886420148,41.4019203762,296.684735878,285.012261104,10.5075,1.16497477366
 12/26  11:00:00,229.893553107,33.5326445657,0.0,0.0,62.886420148,41.4019203762,285.04509088,273.372404285,10.5075,1.16518659504
 12/26  12:00:00,260.938043799,33.5326445657,0.0,0.0,62.886420148,41.4019203762,271.462200606,258.64368546,10.5075,2.31101514551
 12/26  13:00:00,241.20214359,33.5326445657,0.0,0.0,62.886420148,41.4019203762,261.196124517,249.522800596,10.5075,1.16582392104
 12/26  14:00:00,238.415775298,33.5326445657,0.0,0.0,62.886420148,41.4019203762,259.117967282,246.299127736,10.5075,2.3113395459
 12/26  15:00:00,234.568470486,33.5326445657,0.0,0.0,62.886420148,41.4019203762,255.076593034,243.403607735,10.5075,1.16548529897
 12/26  16:00:00,238.004159123,33.5326445657,0.0,0.0,62.886420148,41.4019203762,254.5341438,242.86133603,10.5075,1.16530777016
 12/26  17:00:00,244.750100148,33.5326445657,0.0,0.0,62.886420148,41.4019203762,259.245403841,246.427498199,10.5075,2.31040564149
 12/26  18:00:00,244.35135704,33.5326445657,0.0,0.0,62.886420148,41.4019203762,265.367178815,253.69426768,10.5075,1.16541113549
 12/26  19:00:00,242.905387874,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,274.789383809,264.284220332,9.34,1.16516347696
 12/26  20:00:00,220.037244132,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,282.331443673,271.826450842,9.34,1.16499283035
 12/26  21:00:00,195.507321887,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,288.350592163,279.013171838,8.1725,1.16492032479
 12/26  22:00:00,139.564967262,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,275.295674873,269.461012386,4.67,1.16466248682
 12/26  23:00:00,80.1740599596,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/26  24:00:00,115.473556447,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/27  01:00:00,93.1487004932,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,21.2491732075,17.7499430731,2.335,1.16423013438
 12/27  02:00:00,87.0818927306,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,22.6945368071,20.3395368071,2.335,0.02
 12/27  03:00:00,91.4290720161,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,38.7154425533,36.3604425533,2.335,0.02
 12/27  04:00:00,92.017546864,14.1714205871,0.0013472429784,0.0,3.49369000822,9.08398230582,42.1668256603,38.6676427953,2.335,1.16418286507
 12/27  05:00:00,99.0492317632,14.6577078485,0.0,0.0,3.49369000822,9.08398230582,33.0341593094,30.6791593094,2.335,0.02
 12/27  06:00:00,103.585230282,19.8576886318,0.0,0.0,3.49369000822,9.08398230582,52.5838895384,50.2288895384,2.335,0.02
 12/27  07:00:00,142.878950164,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,477.071804774,471.237509114,4.67,1.16429566016
 12/27  08:00:00,141.613022974,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,432.587313563,427.897313563,4.67,0.02
 12/27  09:00:00,214.378208184,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,390.851958846,381.514753302,8.1725,1.16470554456
 12/27  10:00:00,238.418460411,33.5326445657,0.0,0.0,62.886420148,41.4019203762,347.009633282,335.337181765,10.5075,1.16495151676
 12/27  11:00:00,228.740809753,33.5326445657,0.0,0.0,62.886420148,41.4019203762,329.548285221,317.875574983,10.5075,1.16521023865
 12/27  12:00:00,259.534803307,33.5326445657,0.0,0.0,62.886420148,41.4019203762,310.06023029,298.387160503,10.5075,1.16556978641
 12/27  13:00:00,239.23952181,33.5326445657,0.0,0.0,62.886420148,41.4019203762,303.760354632,290.941467237,10.5075,2.31138739524
 12/27  14:00:00,236.140289458,33.5326445657,0.0,0.0,62.886420148,41.4019203762,298.796328111,285.977585,10.5075,2.31124311168
 12/27  15:00:00,232.335491812,33.5326445657,0.0,0.0,62.886420148,41.4019203762,294.114215445,282.441456177,10.5075,1.16525926829
 12/27  16:00:00,235.727251956,33.5326445657,0.0,0.0,62.886420148,41.4019203762,287.776218024,276.103356382,10.5075,1.16536164214
 12/27  17:00:00,242.531934758,33.5326445657,0.0,0.0,62.886420148,41.4019203762,291.351806537,279.679004734,10.5075,1.16530180221
 12/27  18:00:00,242.505931642,33.5326445657,0.0,0.0,62.886420148,41.4019203762,301.958622626,289.140679893,10.5075,2.31044273267
 12/27  19:00:00,241.815947391,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,319.3563319,308.851124418,9.34,1.16520748265
 12/27  20:00:00,225.592276427,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,333.074291197,322.569293554,9.34,1.16499764342
 12/27  21:00:00,200.640116294,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,344.189106348,334.851685115,8.1725,1.16492123322
 12/27  22:00:00,143.73640251,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,321.431378201,316.741378201,4.67,0.02
 12/27  23:00:00,79.2535403375,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49952059012,0.0,2.335,1.16452059012
 12/27  24:00:00,115.129077754,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/28  01:00:00,92.9519234779,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,20.2384009479,16.739122743,2.335,1.16427820494
 12/28  02:00:00,91.2169224106,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,34.0812088986,31.7262088986,2.335,0.02
 12/28  03:00:00,91.2842809611,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,36.7715373996,34.4165373996,2.335,0.02
 12/28  04:00:00,87.2803204866,9.63046127805,0.0,0.0,3.49369000822,9.08398230582,28.5075041165,26.1525041165,2.335,0.02
 12/28  05:00:00,102.106527703,18.0034601774,0.0,0.0,3.49369000822,9.08398230582,47.1223712563,43.6230880897,2.335,1.16428316669
 12/28  06:00:00,103.8877835,20.0852580683,0.0,0.0,3.49369000822,9.08398230582,46.3979590246,44.0429590246,2.335,0.02
 12/28  07:00:00,142.850230063,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,464.864895047,460.174895047,4.67,0.02
 12/28  08:00:00,141.624462892,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,421.823879549,415.989358213,4.67,1.16452133631
 12/28  09:00:00,214.389028328,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,376.227704529,366.890546283,8.1725,1.16465824603
 12/28  10:00:00,238.569456366,33.5326445657,0.0,0.0,62.886420148,41.4019203762,335.334575021,323.662123956,10.5075,1.16495106447
 12/28  11:00:00,228.789213455,33.5326445657,0.0,0.0,62.886420148,41.4019203762,309.492876004,297.820119277,10.5075,1.16525672662
 12/28  12:00:00,259.560141566,33.5326445657,0.0,0.0,62.886420148,41.4019203762,292.491207808,280.818008921,10.5075,1.16569888764
 12/28  13:00:00,239.381480808,33.5326445657,0.0,0.0,62.886420148,41.4019203762,293.840127599,281.021292241,10.5075,2.31133535727
 12/28  14:00:00,236.202505809,33.5326445657,0.0,0.0,62.886420148,41.4019203762,286.199227276,274.526206847,10.5075,1.16552042943
 12/28  15:00:00,232.362635737,33.5326445657,0.0,0.0,62.886420148,41.4019203762,286.219347665,273.401113556,10.5075,2.31073410841
 12/28  16:00:00,235.742502317,33.5326445657,0.0,0.0,62.886420148,41.4019203762,285.433199843,273.760540498,10.5075,1.16515934506
 12/28  17:00:00,242.518148403,33.5326445657,0.0,0.0,62.886420148,41.4019203762,291.421098978,279.748214188,10.5075,1.16538478995
 12/28  18:00:00,242.467879375,33.5326445657,0.0,0.0,62.886420148,41.4019203762,298.011991772,286.339150517,10.5075,1.16534125473
 12/28  19:00:00,241.80346434,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,309.965794847,299.46051486,9.34,1.16527998723
 12/28  20:00:00,225.615090554,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,320.639658626,310.134600628,9.34,1.16505799863
 12/28  21:00:00,200.703121569,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,332.220368006,322.882870213,8.1725,1.16499779303
 12/28  22:00:00,143.774260669,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,310.563128387,304.728454101,4.67,1.1646742861
 12/28  23:00:00,79.3186046444,0.0,0.0,0.0,3.49369000822,9.08398230582,3.49950165635,0.0,2.335,1.16450165635
 12/28  24:00:00,115.134147374,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  01:00:00,92.9471696321,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,21.4690513454,19.1140513454,2.335,0.02
 12/29  02:00:00,91.2023907237,13.6228779271,0.0,0.0,3.49369000822,9.08398230582,39.191146486,35.6918311492,2.335,1.16431533685
 12/29  03:00:00,91.6286029112,13.9885730337,0.0,0.0,3.49369000822,9.08398230582,40.2373239693,37.8823239693,2.335,0.02
 12/29  04:00:00,91.751305775,14.1255478074,0.0,0.0,3.49369000822,9.08398230582,32.6358614642,30.2808614642,2.335,0.02
 12/29  05:00:00,120.272419609,20.3502451717,0.0,0.0,3.49369000822,9.08398230582,53.3345296425,49.8352415722,2.335,1.16428807025
 12/29  06:00:00,119.874815375,19.8337210364,0.0,0.0,3.49369000822,9.08398230582,51.2163725016,48.8613725016,2.335,0.02
 12/29  07:00:00,159.333763283,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,478.603924361,473.913924361,4.67,0.02
 12/29  08:00:00,150.686417798,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,432.610883372,426.776298314,4.67,1.16458505745
 12/29  09:00:00,214.411607234,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,392.730738446,384.538238446,8.1725,0.02
 12/29  10:00:00,238.408816745,33.5326445657,0.0,0.0,62.886420148,41.4019203762,357.179834612,345.50728732,10.5075,1.16504729187
 12/29  11:00:00,228.653692258,33.5326445657,0.0,0.0,62.886420148,41.4019203762,344.352299153,331.534512467,10.5075,2.3102866865
 12/29  12:00:00,259.485098771,33.5326445657,0.0,0.0,62.886420148,41.4019203762,329.392759003,317.719746767,10.5075,1.16551223627
 12/29  13:00:00,239.210171006,33.5326445657,0.0,0.0,62.886420148,41.4019203762,323.757797607,310.938964921,10.5075,2.31133268566
 12/29  14:00:00,235.967233973,33.5326445657,0.0,0.0,62.886420148,41.4019203762,315.882993658,304.209795555,10.5075,1.16569810374
 12/29  15:00:00,232.151171601,33.5326445657,0.0,0.0,62.886420148,41.4019203762,306.342352016,294.669353994,10.5075,1.16549802202
 12/29  16:00:00,235.515860916,33.5326445657,0.0,0.0,62.886420148,41.4019203762,305.950949472,293.132841111,10.5075,2.31060836046
 12/29  17:00:00,242.287527158,33.5326445657,0.0,0.0,62.886420148,41.4019203762,318.257682765,306.584975546,10.5075,1.1652072191
 12/29  18:00:00,242.239729713,33.5326445657,0.0,0.0,62.886420148,41.4019203762,331.863489002,320.190534448,10.5075,1.16545455409
 12/29  19:00:00,241.658094688,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,360.452467323,349.947232674,9.34,1.16523464898
 12/29  20:00:00,218.775884979,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,375.698046196,365.192938903,9.34,1.16510729293
 12/29  21:00:00,194.258963936,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,378.517662956,369.180119886,8.1725,1.1650430706
 12/29  22:00:00,138.886826664,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,350.216006464,344.381336937,4.67,1.16466952696
 12/29  23:00:00,79.0254263867,0.0,0.0,0.0,3.49369000822,9.08398230582,2.355,0.0,2.335,0.02
 12/29  24:00:00,124.119535332,9.08191861804,0.0,0.0,3.49369000822,9.08398230582,25.2880940546,21.7886900066,2.335,1.16440404804
 12/30  01:00:00,90.7302105504,9.26476617137,0.0,0.0,3.49369000822,6.81298672936,28.0841800496,26.3129300496,1.75125,0.02
 12/30  02:00:00,93.3373729118,18.2793708832,0.0,0.0,3.49369000822,6.81298672936,51.1307438255,48.2150477006,1.75125,1.16444612492
 12/30  03:00:00,93.9844094599,18.7933685495,0.0,0.0,3.49369000822,6.81298672936,53.0232954506,51.2520454506,1.75125,0.02
 12/30  04:00:00,92.4965019096,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,38.2018092356,36.4305592356,1.75125,0.02
 12/30  05:00:00,103.383074327,22.0100156315,0.0,0.0,3.49369000822,6.81298672936,62.010033369,59.0944672495,1.75125,1.16431611952
 12/30  06:00:00,100.321160894,19.2143030634,0.0,0.0,3.49369000822,6.81298672936,57.7828246719,56.0115746719,1.75125,0.02
 12/30  07:00:00,128.461410125,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,538.984746454,534.317907289,3.5025,1.16433916508
 12/30  08:00:00,127.140134077,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,487.306235409,483.783735409,3.5025,0.02
 12/30  09:00:00,186.76022994,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,447.966813044,440.964565313,5.8375,1.16474773077
 12/30  10:00:00,203.826692537,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,397.545188555,387.040388371,9.34,1.1648001839
 12/30  11:00:00,228.570636015,33.5326445657,0.0,0.0,62.886420148,41.4019203762,360.080852927,348.408166617,10.5075,1.16518631004
 12/30  12:00:00,259.459515482,33.5326445657,0.0,0.0,62.886420148,41.4019203762,324.549541344,312.876603004,10.5075,1.16543833974
 12/30  13:00:00,239.277516327,33.5326445657,0.0,0.0,62.886420148,41.4019203762,310.012492232,297.193624513,10.5075,2.31136771885
 12/30  14:00:00,235.965097849,33.5326445657,0.0,0.0,62.886420148,41.4019203762,301.975710877,290.302660036,10.5075,1.1655508411
 12/30  15:00:00,232.144827015,33.5326445657,0.0,0.0,62.886420148,41.4019203762,299.248583964,286.430327021,10.5075,2.3107569431
 12/30  16:00:00,235.505015677,33.5326445657,0.0,0.0,62.886420148,41.4019203762,307.768141239,296.095341365,10.5075,1.16529987411
 12/30  17:00:00,242.268550976,33.5326445657,0.0,0.0,62.886420148,41.4019203762,330.388989063,318.716264097,10.5075,1.16522496582
 12/30  18:00:00,242.216269993,33.5326445657,0.0,0.0,62.886420148,41.4019203762,349.585338394,337.912413593,10.5075,1.16542480155
 12/30  19:00:00,227.88874196,33.5326445657,0.0,0.0,34.9369000822,32.3179380704,389.563472328,379.080481047,8.1725,2.31049128158
 12/30  20:00:00,182.161326371,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,419.766451109,412.763923863,5.8375,1.16502724534
 12/30  21:00:00,171.907636789,33.5326445657,0.0,0.0,20.9621400493,23.2339557645,433.850258404,427.992758404,5.8375,0.02
 12/30  22:00:00,129.346829003,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,412.624453525,407.957203451,3.5025,1.16475007355
 12/30  23:00:00,76.4972799951,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91583017464,0.0,1.75125,1.16458017464
 12/30  24:00:00,126.675561205,13.9885730337,0.0,0.0,3.49369000822,6.81298672936,42.1271936197,40.3559436197,1.75125,0.02
 12/31  01:00:00,102.536002054,21.4062335644,0.0,0.0,3.49369000822,6.81298672936,71.8480062263,68.9323768143,1.75125,1.16437941198
 12/31  02:00:00,92.4833196832,17.4690563225,0.0,0.0,3.49369000822,6.81298672936,61.1031735112,59.3319235112,1.75125,0.02
 12/31  03:00:00,94.11802855,19.3971506167,0.0,0.0,3.49369000822,6.81298672936,92.0044885753,90.2332385753,1.75125,0.02
 12/31  04:00:00,97.4127458703,22.483679153,0.0,0.0,3.49369000822,6.81298672936,99.4396989196,96.5240958818,1.75125,1.1643530378
 12/31  05:00:00,99.8737752031,18.3444044222,0.0,0.0,3.49369000822,6.81298672936,78.0076105433,76.2363605433,1.75125,0.02
 12/31  06:00:00,101.750319237,20.9290097913,0.0,0.0,3.49369000822,6.81298672936,109.165443661,107.394193661,1.75125,0.02
 12/31  07:00:00,128.383342826,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,640.755195281,636.08832375,3.5025,1.16437153157
 12/31  08:00:00,127.030267359,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,578.902873796,575.380373796,3.5025,0.02
 12/31  09:00:00,159.202161403,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,501.984403146,497.317484943,3.5025,1.16441820318
 12/31  10:00:00,131.631429736,33.5326445657,0.0,0.0,6.98738001645,14.1499734587,479.426395181,475.903895181,3.5025,0.02
 12/31  11:00:00,166.394773333,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,439.058294055,430.888509358,7.005,1.16478469694
 12/31  12:00:00,197.874472231,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,412.126106712,403.956189234,7.005,1.16491747837
 12/31  13:00:00,205.148748344,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,370.01236215,359.507373863,9.34,1.16498828634
 12/31  14:00:00,202.34266656,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,344.416070242,333.911071106,9.34,1.16499913604
 12/31  15:00:00,198.623911494,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,324.236763843,313.731818288,9.34,1.1649455554
 12/31  16:00:00,198.69192286,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,312.20677561,301.70182744,9.34,1.16494816948
 12/31  17:00:00,208.942705327,33.5326445657,0.0,0.0,41.9242800987,36.8599292233,307.676825583,297.171822332,9.34,1.16500325055
 12/31  18:00:00,180.519096484,33.5326445657,0.0,0.0,27.9495200658,27.7759469175,356.776621966,348.60668426,7.005,1.16493770655
 12/31  19:00:00,186.897783032,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,373.472749446,367.637952725,4.67,1.1647967218
 12/31  20:00:00,167.12311254,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,377.383764039,371.548915609,4.67,1.16484843092
 12/31  21:00:00,158.289799463,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,374.238709499,369.548709499,4.67,0.02
 12/31  22:00:00,143.94403315,33.5326445657,0.0,0.0,13.9747600329,18.6919646116,330.291791084,324.457212488,4.67,1.16457859623
 12/31  23:00:00,77.4044983643,0.0,0.0,0.0,3.49369000822,6.81298672936,1.77125,0.0,1.75125,0.02
 12/31  24:00:00,113.282056262,0.0,0.0,0.0,3.49369000822,6.81298672936,2.91560494553,0.0,1.75125,1.16435494553
